Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,143.0939289,2.74328305831,0.0,106.775293665,2.68041601173,16.0824960704,18.2098223123,18.1898223123,0.02
 01/01  02:00:00,118.669410398,2.28606921526,0.0,82.8079890069,2.68041601173,16.0824960704,13.7290379655,13.7090379655,0.02
 01/01  03:00:00,147.26710332,2.85758651908,0.0,110.834164624,2.68041601173,16.0824960704,18.7154822264,17.6124092204,1.10307300599
 01/01  04:00:00,125.16473214,2.28606921526,0.0,89.3033107485,2.68041601173,16.0824960704,14.3455371012,14.3255371012,0.02
 01/01  05:00:00,158.158021259,2.85758651908,0.0,121.725082563,2.68041601173,16.0824960704,20.3554107374,19.2523928389,1.1030178985
 01/01  06:00:00,132.950418375,2.28606921526,0.0,97.0889969832,2.68041601173,16.0824960704,15.6309520725,15.6109520725,0.02
 01/01  07:00:00,165.248828719,2.85758651908,0.0,128.815890023,2.68041601173,16.0824960704,21.7792040949,20.6759750772,1.10322901765
 01/01  08:00:00,136.781666236,2.28606921526,0.0,100.920244844,2.68041601173,16.0824960704,16.4328315789,16.4128315789,0.02
 01/01  09:00:00,149.990392451,2.85758651908,0.0,125.894120423,2.68041601173,16.0824960704,22.6976589799,21.5945853193,1.10307366064
 01/01  10:00:00,100.621161365,2.28606921526,0.0,79.563739974,2.68041601173,16.0824960704,16.7532587035,16.7332587035,0.02
 01/01  11:00:00,109.931255305,2.85758651908,0.0,88.3023166093,2.68041601173,16.0824960704,22.0660859471,20.9630679467,1.1030180004
 01/01  12:00:00,86.2601993172,2.28606921526,0.0,65.2027779257,2.68041601173,16.0824960704,15.8730698977,15.8530698977,0.02
 01/01  13:00:00,102.662112655,2.85758651908,0.0,81.0331739598,2.68041601173,16.0824960704,20.2064528297,19.1032528624,1.10319996732
 01/01  14:00:00,80.1490519438,2.28606921526,0.0,59.0916305524,2.68041601173,16.0824960704,14.9533299341,13.8500426935,1.10328724052
 01/01  15:00:00,92.2482355217,2.85758651908,0.0,70.6192968264,2.68041601173,16.0824960704,16.5139252215,16.4939252215,0.02
 01/01  16:00:00,73.9546258571,2.28606921526,0.0,52.8972044656,2.68041601173,16.0824960704,13.3974605871,12.2943778357,1.10308275144
 01/01  17:00:00,112.279573097,2.85758651908,0.0,85.7159677346,2.68041601173,16.0824960704,15.9621488518,15.9421488518,0.02
 01/01  18:00:00,116.131910873,2.28606921526,0.0,80.2704894819,2.68041601173,16.0824960704,13.9762417403,12.873167437,1.10307430336
 01/01  19:00:00,147.680670783,2.85758651908,0.0,111.247732088,2.68041601173,16.0824960704,17.4246107151,17.4046107151,0.02
 01/01  20:00:00,124.531129529,2.28606921526,0.0,88.6697081375,2.68041601173,16.0824960704,15.1535713646,14.0504946073,1.10307675732
 01/01  21:00:00,156.661298306,2.85758651908,0.0,120.22835961,2.68041601173,16.0824960704,19.2219383678,19.2019383678,0.02
 01/01  22:00:00,129.240608758,2.28606921526,0.0,93.3791873664,2.68041601173,16.0824960704,16.4367037806,15.3334327489,1.1032710317
 01/01  23:00:00,160.584021245,2.85758651908,0.0,124.151082549,2.68041601173,16.0824960704,20.2869589808,20.2669589808,0.02
 01/01  24:00:00,132.799216158,2.28606921526,0.0,96.9377947664,2.68041601173,16.0824960704,17.2675294919,16.1644551902,1.10307430175
 01/02  01:00:00,167.72074608,2.85758651908,0.0,125.926975361,2.68041601173,21.4433280938,21.2366614745,21.2166614745,0.02
 01/02  02:00:00,137.955884113,2.28606921526,0.0,96.7336306983,2.68041601173,21.4433280938,17.7309820512,16.6278465234,1.1031355278
 01/02  03:00:00,167.569201207,2.85758651908,0.0,125.775430489,2.68041601173,21.4433280938,21.2085206826,21.1885206826,0.02
 01/02  04:00:00,138.949630062,2.28606921526,0.0,97.7273766468,2.68041601173,21.4433280938,17.8590951799,16.755954172,1.10314100788
 01/02  05:00:00,168.255739713,2.85758651908,0.0,126.461968995,2.68041601173,21.4433280938,21.4433828138,21.4233828138,0.02
 01/02  06:00:00,141.105806643,2.28606921526,0.0,97.2031372167,5.36083202345,21.4433280938,17.6587342536,16.5555651307,1.10316912294
 01/02  07:00:00,365.761507499,3.42910382289,0.0,320.715803465,5.36083202345,21.4433280938,14.5043980482,13.4011567755,1.10324127269
 01/02  08:00:00,346.08807698,3.42910382289,0.0,279.082247361,16.0824960704,32.6817896323,183.973299297,182.86937075,1.10392854692
 01/02  09:00:00,323.216710022,3.42910382289,0.0,198.661032174,48.2474882111,70.4033123869,174.667728732,172.478082398,2.1896463335
 01/02  10:00:00,267.500914559,3.42910382289,0.0,153.761141472,48.2474882111,62.0547409583,166.019504446,162.744387381,3.27511706463
 01/02  11:00:00,236.218103055,3.42910382289,0.0,124.404923375,48.2474882111,60.1281475517,153.273867688,151.083771263,2.19009642481
 01/02  12:00:00,223.468520075,3.42910382289,0.0,109.728746988,48.2474882111,62.0547409583,143.105343199,139.828337438,3.27700576085
 01/02  13:00:00,220.1477452,3.42910382289,0.0,106.952320621,48.2474882111,61.5103924513,135.618034121,131.253236755,4.36479736615
 01/02  14:00:00,204.930730915,3.44019755216,0.0,89.5743695941,48.2474882111,63.6602354638,128.058600134,123.694543758,4.36405637661
 01/02  15:00:00,189.600423159,3.42985297638,0.0,77.7864943259,48.2474882111,60.1281475517,120.433358145,118.24377432,2.18958382467
 01/02  16:00:00,182.912961614,3.42910382289,0.0,71.0997819339,48.2474882111,60.1281475517,116.547400675,114.357840401,2.18956027407
 01/02  17:00:00,200.612064397,3.42910382289,0.0,80.9743279402,48.2474882111,63.0180376616,115.692587931,112.416472687,3.27611524395
 01/02  18:00:00,217.497442121,3.42910382289,0.0,98.9352859842,37.5258241642,62.7947880557,114.69440805,112.50575426,2.18865378937
 01/02  19:00:00,193.861167639,3.42910382289,0.0,112.797284651,26.8041601173,36.0181789539,114.54535416,113.441327397,1.10402676256
 01/02  20:00:00,195.192619721,3.42910382289,0.0,116.697527942,26.8041601173,33.4493877451,115.979699325,113.79225851,2.18744081527
 01/02  21:00:00,190.301318255,3.42910382289,0.0,127.888722546,16.0824960704,28.0885557216,115.675967948,114.572212242,1.10375570613
 01/02  22:00:00,191.141870755,3.42910382289,0.0,130.01367065,16.0824960704,26.8041601173,112.815721479,111.71247869,1.10324278948
 01/02  23:00:00,45.9867652577,0.464309903907,0.0,3.90585514239,5.36083202345,21.4433280938,0.783019105189,0.763019105189,0.02
 01/02  24:00:00,64.6431002103,2.36706383641,0.0,23.3398521743,2.68041601173,21.4433280938,5.43609189321,4.3329492787,1.10314261451
 01/03  01:00:00,67.5486768798,2.28606921526,0.0,26.3264234649,2.68041601173,21.4433280938,4.75923211853,4.73923211853,0.02
 01/03  02:00:00,80.376546934,2.85758651908,0.0,38.5827762153,2.68041601173,21.4433280938,8.80167239177,7.69853548957,1.1031369022
 01/03  03:00:00,73.2898880053,2.28606921526,0.0,32.0676345904,2.68041601173,21.4433280938,6.44978164767,6.42978164767,0.02
 01/03  04:00:00,83.108577608,2.85758651908,0.0,41.3148068893,2.68041601173,21.4433280938,9.81012092889,8.70697736188,1.103143567
 01/03  05:00:00,73.7474062579,2.28606921526,0.0,32.525152843,2.68041601173,21.4433280938,6.61880687382,6.59880687382,0.02
 01/03  06:00:00,87.3301284352,2.85758651908,0.0,42.8559417047,5.36083202345,21.4433280938,9.51417683383,8.41084987934,1.10332695449
 01/03  07:00:00,267.304462753,3.42910382289,0.0,222.258758719,5.36083202345,21.4433280938,2.28019782465,1.17696244942,1.10323537524
 01/03  08:00:00,234.658472501,3.42910382289,0.0,167.652642881,16.0824960704,32.6817896323,96.0498240009,94.945849366,1.10397463486
 01/03  09:00:00,239.878624537,3.42910382289,0.0,115.322946689,48.2474882111,70.4033123869,93.0016619044,90.811757259,2.18990464537
 01/03  10:00:00,199.231743327,3.42910382289,0.0,85.4919702405,48.2474882111,62.0547409583,90.4129096495,87.1375936625,3.27531598705
 01/03  11:00:00,176.997222104,3.42910382289,0.0,65.1840424243,48.2474882111,60.1281475517,83.7160764272,81.5258793123,2.19019711491
 01/03  12:00:00,170.427771448,3.42910382289,0.0,56.6879983611,48.2474882111,62.0547409583,76.3865499193,73.1099400406,3.27660987867
 01/03  13:00:00,170.535854101,3.45140058172,0.0,57.3181327627,48.2474882111,61.5103924513,65.595074846,61.2301980324,4.36487681362
 01/03  14:00:00,159.219431508,3.57494336608,0.0,43.7283243728,48.2474882111,63.6602354638,54.0212781939,50.7429620082,3.27831618565
 01/03  15:00:00,147.183254577,3.55098782728,0.0,35.2481908925,48.2474882111,60.1281475517,48.6209590823,45.3457464767,3.27521260563
 01/03  16:00:00,141.017581221,3.45146240379,0.0,29.1820429606,48.2474882111,60.1281475517,46.3547239912,44.1653993057,2.18932468555
 01/03  17:00:00,154.146776038,3.42910382289,0.0,34.5090395815,48.2474882111,63.0180376616,50.9988102697,47.7222582539,3.27655201575
 01/03  18:00:00,172.030103444,3.42910382289,0.0,53.4679473071,37.5258241642,62.7947880557,56.2640019205,54.0753025871,2.18869933336
 01/03  19:00:00,149.252349125,3.42910382289,0.0,68.1884661365,26.8041601173,36.0181789539,58.8208263418,57.7167032464,1.10412309533
 01/03  20:00:00,149.453510988,3.42910382289,0.0,70.9584192087,26.8041601173,33.4493877451,59.5456981641,58.4419621965,1.1037359676
 01/03  21:00:00,145.462410508,3.42910382289,0.0,83.0498147992,16.0824960704,28.0885557216,61.8094159438,59.6218560938,2.18755985004
 01/03  22:00:00,148.49033782,3.42910382289,0.0,87.3621377152,16.0824960704,26.8041601173,64.8269967672,64.8069967672,0.02
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031897008,0.0,1.1031897008
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.970678299712,0.0,0.970678299712
 01/04  01:00:00,41.527080805,0.397979917635,0.0,2.19291668777,2.68041601173,21.4433280938,0.473577735103,0.321285098197,0.152292636906
 01/04  02:00:00,44.4899994187,0.79595983527,0.0,4.75785538382,2.68041601173,21.4433280938,1.30020800331,0.197067834575,1.10314016873
 01/04  03:00:00,46.6320484634,0.994949794087,0.0,6.70091446964,2.68041601173,21.4433280938,0.395110900855,0.375110900855,0.02
 01/04  04:00:00,45.4434130417,0.79595983527,0.0,5.71126900677,2.68041601173,21.4433280938,1.30579430357,0.202718262146,1.10307604143
 01/04  05:00:00,48.522478222,0.994949794087,0.0,8.5913442283,2.68041601173,21.4433280938,0.642637287677,0.622637287677,0.02
 01/04  06:00:00,49.7838515885,0.79595983527,0.0,7.37129154191,5.36083202345,21.4433280938,1.6050428713,0.501762221987,1.10328064931
 01/04  07:00:00,201.680106764,3.42910382289,0.0,156.634402729,5.36083202345,21.4433280938,1.28591242911,0.182734643511,1.1031777856
 01/04  08:00:00,185.115594887,3.42910382289,0.0,118.109765268,16.0824960704,32.6817896323,50.8433377037,49.739450002,1.10388770174
 01/04  09:00:00,194.34985979,3.42910382289,0.0,69.7941819422,48.2474882111,70.4033123869,47.524586182,45.3348746447,2.18971153725
 01/04  10:00:00,154.053447369,3.42910382289,0.0,40.3136742822,48.2474882111,62.0547409583,42.2696421357,38.994171797,3.27547033872
 01/04  11:00:00,145.209159381,3.44797738067,0.0,33.3771061435,48.2474882111,60.1281475517,35.5100952916,33.3196792578,2.1904160338
 01/04  12:00:00,147.037516254,3.65364102876,0.0,33.0732059622,48.2474882111,62.0547409583,27.4572550078,24.1808816446,3.27637336318
 01/04  13:00:00,149.153656795,3.86863749328,0.0,35.5186985456,48.2474882111,61.5103924513,19.7322113413,15.3676400721,4.36457126921
 01/04  14:00:00,143.066354208,4.08545249156,0.0,27.0647379478,48.2474882111,63.6602354638,10.0759151817,6.79781105944,3.27810412226
 01/04  15:00:00,132.699279212,3.92330447318,0.0,20.3918988815,48.2474882111,60.1281475517,9.10920200282,5.83418487082,3.275017132
 01/04  16:00:00,128.396662308,3.6227919666,0.0,16.3897944847,48.2474882111,60.1281475517,17.4240148018,15.2345005842,2.18951421756
 01/04  17:00:00,140.809020487,3.51302637329,0.0,21.0873614803,48.2474882111,63.0180376616,32.4699924542,29.1936252769,3.27636717727
 01/04  18:00:00,154.566208171,3.54653682905,0.0,35.8866190278,37.5258241642,62.7947880557,42.6631897927,40.4744291947,2.18876059798
 01/04  19:00:00,131.394643436,3.42910382289,0.0,50.3307604479,26.8041601173,36.0181789539,54.6643834225,53.5603114932,1.10407192933
 01/04  20:00:00,133.338866734,3.42910382289,0.0,54.8437749546,26.8041601173,33.4493877451,60.7993646822,59.6956726805,1.10369200172
 01/04  21:00:00,130.133055895,3.42910382289,0.0,67.7204601861,16.0824960704,28.0885557216,72.8226497443,70.6351793406,2.1874704037
 01/04  22:00:00,135.574297169,3.42910382289,0.0,74.4460970644,16.0824960704,26.8041601173,75.760143083,75.740143083,0.02
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314893804,0.0,1.10314893804
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,43.2448914281,0.596969876452,0.0,3.71173735203,2.68041601173,21.4433280938,2.1189956648,1.0159224325,1.1030732323
 01/05  02:00:00,46.4094634673,0.79595983527,0.0,6.67731943243,2.68041601173,21.4433280938,3.1288358583,2.02569730406,1.10313855424
 01/05  03:00:00,49.6592195871,0.994949794087,0.0,9.72808559332,2.68041601173,21.4433280938,2.83890427445,2.81890427445,0.02
 01/05  04:00:00,49.0328244534,0.79595983527,0.0,9.30068041851,2.68041601173,21.4433280938,4.27241618593,3.16926953384,1.10314665209
 01/05  05:00:00,51.8316562957,0.994949794087,0.0,11.900522302,2.68041601173,21.4433280938,3.89829218282,3.87829218282,0.02
 01/05  06:00:00,52.9604399975,0.79595983527,0.0,10.5478799509,5.36083202345,21.4433280938,4.72976180172,3.62650596118,1.10325584054
 01/05  07:00:00,206.787341306,3.42910382289,0.0,161.741637271,5.36083202345,21.4433280938,0.347683058534,0.327683058534,0.02
 01/05  08:00:00,188.684759415,3.42910382289,0.0,121.678929795,16.0824960704,32.6817896323,74.5881927117,72.4008680178,2.18732469389
 01/05  09:00:00,201.510471591,3.42910382289,0.0,76.9547937431,48.2474882111,70.4033123869,65.9684977199,63.7786633688,2.18983435114
 01/05  10:00:00,165.297864625,3.42910382289,0.0,51.5580915384,48.2474882111,62.0547409583,63.7294415582,60.4542824021,3.27515915618
 01/05  11:00:00,152.806924659,3.42910382289,0.0,40.993744979,48.2474882111,60.1281475517,53.8518846228,51.6613492452,2.19053537764
 01/05  12:00:00,150.268929023,3.44850877966,0.0,36.5097509802,48.2474882111,62.0547409583,43.655064073,40.378007996,3.27705607699
 01/05  13:00:00,151.175536674,3.63491373803,0.0,37.7743021791,48.2474882111,61.5103924513,32.1440327547,27.7795582853,4.36447446941
 01/05  14:00:00,144.47304646,3.87341658708,0.0,28.6834661038,48.2474882111,63.6602354638,20.2264052464,16.948356839,3.27804840743
 01/05  15:00:00,134.198739522,3.71396426151,0.0,22.1006994038,48.2474882111,60.1281475517,19.702247339,16.4272775286,3.27496981035
 01/05  16:00:00,129.873388354,3.51650669788,0.0,17.9728057988,48.2474882111,60.1281475517,22.8908706223,20.701380731,2.18948989133
 01/05  17:00:00,143.004996112,3.50541484409,0.0,23.2909486344,48.2474882111,63.0180376616,31.284012361,28.0074539246,3.27655843645
 01/05  18:00:00,155.878571411,3.54939977718,0.0,37.19611932,37.5258241642,62.7947880557,41.5103020146,39.3215541105,2.18874790417
 01/05  19:00:00,131.775094343,3.42910382289,0.0,50.7112113544,26.8041601173,36.0181789539,51.5430989812,50.4390318853,1.10406709585
 01/05  20:00:00,133.865695828,3.42910382289,0.0,55.3706040488,26.8041601173,33.4493877451,58.4805051513,57.3768167303,1.10368842099
 01/05  21:00:00,127.866423325,3.42910382289,0.0,65.4538276156,16.0824960704,28.0885557216,66.1306595181,63.9431934815,2.18746603665
 01/05  22:00:00,132.348807583,3.42910382289,0.0,71.2206074788,16.0824960704,26.8041601173,67.6895578366,67.6695578366,0.02
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314764157,0.0,1.10314764157
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307318335,0.0,1.10307318335
 01/06  02:00:00,42.9142391667,0.596969876452,0.0,3.38108509059,2.68041601173,21.4433280938,2.04699619003,0.94385901346,1.10313717657
 01/06  03:00:00,46.6190129378,0.994949794087,0.0,6.68787894404,2.68041601173,21.4433280938,1.61245409482,1.59245409482,0.02
 01/06  04:00:00,46.0019550718,0.79595983527,0.0,6.26981103685,2.68041601173,21.4433280938,2.4571187637,1.35397298332,1.10314578038
 01/06  05:00:00,49.271956457,0.994949794087,0.0,9.34082246329,2.68041601173,21.4433280938,2.4708935759,2.4508935759,0.02
 01/06  06:00:00,50.1035476124,0.79595983527,0.0,7.69098756572,5.36083202345,21.4433280938,2.98741865871,1.8841602716,1.10325838711
 01/06  07:00:00,192.42960507,3.42910382289,0.0,147.383901036,5.36083202345,21.4433280938,0.401333999055,0.381333999055,0.02
 01/06  08:00:00,178.477045955,3.42910382289,0.0,111.471216336,16.0824960704,32.6817896323,70.8106203527,68.6232887569,2.18733159586
 01/06  09:00:00,200.512342973,3.42910382289,0.0,75.9566651247,48.2474882111,70.4033123869,68.0151007034,65.8252488026,2.18985190073
 01/06  10:00:00,179.125778252,3.42910382289,0.0,65.386005166,48.2474882111,62.0547409583,64.3006570668,61.0254610785,3.27519598834
 01/06  11:00:00,168.805106862,3.42910382289,0.0,56.9919271827,48.2474882111,60.1281475517,58.4676905505,56.2773264619,2.19036408855
 01/06  12:00:00,164.550365967,3.42910382289,0.0,50.8105928803,48.2474882111,62.0547409583,57.5901280623,54.3137822479,3.27634581436
 01/06  13:00:00,166.992882821,3.42910382289,0.0,53.7974582411,48.2474882111,61.5103924513,56.5611532837,52.1965697351,4.36458354853
 01/06  14:00:00,160.099775352,3.42910382289,0.0,44.7545077599,48.2474882111,63.6602354638,50.3208432226,47.0427004535,3.27814276916
 01/06  15:00:00,153.919707024,3.42910382289,0.0,42.1065273443,48.2474882111,60.1281475517,45.7660812483,42.4910114435,3.27506980476
 01/06  16:00:00,153.30077271,3.42910382289,0.0,41.4875930302,48.2474882111,60.1281475517,40.0146688103,37.8251088558,2.18955995445
 01/06  17:00:00,161.971499355,3.42910382289,0.0,42.3337628983,48.2474882111,63.0180376616,36.6654110695,33.3889429202,3.27646814928
 01/06  18:00:00,168.271498518,3.48331237159,0.0,49.6551338324,37.5258241642,62.7947880557,35.0711385242,32.8823091211,2.18882940307
 01/06  19:00:00,139.880822877,3.42910382289,0.0,58.8169398892,26.8041601173,36.0181789539,39.4730270407,38.3689189046,1.10410813617
 01/06  20:00:00,139.038597332,3.42910382289,0.0,60.5435055527,26.8041601173,33.4493877451,44.3441952433,43.240470268,1.1037249753
 01/06  21:00:00,132.705530849,3.42910382289,0.0,70.29293514,16.0824960704,28.0885557216,48.880987302,46.6934412852,2.18754601679
 01/06  22:00:00,135.142728437,3.42910382289,0.0,74.0145283322,16.0824960704,26.8041601173,45.8181660396,45.7981660396,0.02
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318212567,0.0,1.10318212567
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308432492,0.0,1.10308432492
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308102099,0.0,1.10308102099
 01/07  03:00:00,38.0292084968,0.596969876452,0.0,3.85688644413,2.68041601173,16.0824960704,0.21994205687,0.19994205687,0.02
 01/07  04:00:00,42.1033241332,0.994949794087,0.0,7.53302216288,2.68041601173,16.0824960704,1.33479236784,0.23165108033,1.10314128751
 01/07  05:00:00,41.2590565197,0.79595983527,0.0,6.88774450825,2.68041601173,16.0824960704,0.226107450142,0.206107450142,0.02
 01/07  06:00:00,44.3090381662,0.994949794087,0.0,9.73873619592,2.68041601173,16.0824960704,1.79309327628,0.68986661681,1.10322665947
 01/07  07:00:00,194.23376486,3.42910382289,0.0,149.188060825,5.36083202345,21.4433280938,1.10318198736,0.0,1.10318198736
 01/07  08:00:00,168.513197172,3.42910382289,0.0,118.32991072,5.36083202345,26.5809105114,52.2504563898,52.2304563898,0.02
 01/07  09:00:00,160.838879349,3.42910382289,0.0,96.8302972487,26.8041601173,31.2995447326,52.9161920865,50.7289003376,2.18729174887
 01/07  10:00:00,150.858864633,3.42910382289,0.0,87.069923558,26.8041601173,33.5472370403,50.8112977554,49.7071799781,1.10411777736
 01/07  11:00:00,144.198839904,3.42910382289,0.0,81.3731955324,26.8041601173,32.583940337,58.3226415646,57.2186728802,1.10396868441
 01/07  12:00:00,143.683102936,3.42910382289,0.0,78.6097662575,26.8041601173,34.8316326447,69.6840301495,67.4957748493,2.18825530014
 01/07  13:00:00,143.72742902,3.42910382289,0.0,79.9384879455,26.8041601173,33.5472370403,76.7083853941,75.6043301379,1.10405525617
 01/07  14:00:00,141.948206832,3.42910382289,0.0,80.7280569664,26.8041601173,30.9784458315,84.2836341875,82.0957422363,2.18789195114
 01/07  15:00:00,124.384115228,3.42910382289,0.0,91.5736199845,8.04124803518,21.3317032909,91.4332251575,90.3295358958,1.10368926166
 01/07  16:00:00,129.263435842,3.42910382289,0.0,97.7373362028,8.04124803518,20.0473076865,98.3518273061,97.2483168314,1.10351047471
 01/07  17:00:00,144.300617902,3.42910382289,0.0,107.518752696,8.04124803518,20.3684065876,107.4829358,106.379341966,1.10359383371
 01/07  18:00:00,159.827411251,3.42910382289,0.0,120.896361846,2.68041601173,18.0090894769,114.460754853,113.357548218,1.1032066352
 01/07  19:00:00,38.6768318467,0.497474897044,0.0,4.60400477345,2.68041601173,16.0824960704,0.772783273682,0.752783273682,0.02
 01/07  20:00:00,56.2010719498,1.95262085517,0.0,20.6730989185,2.68041601173,16.0824960704,4.32003603561,3.21676152626,1.10327450935
 01/07  21:00:00,72.2421650439,2.85758651908,0.0,35.8092263486,2.68041601173,16.0824960704,7.02039343264,5.91713237586,1.10326105678
 01/07  22:00:00,70.7169227849,2.28606921526,0.0,34.8555013935,2.68041601173,16.0824960704,7.74984785157,6.64646199975,1.10338585182
 01/07  23:00:00,81.8306266028,2.85758651908,0.0,45.3976879075,2.68041601173,16.0824960704,8.78864155874,8.76864155874,0.02
 01/07  24:00:00,78.199970853,2.28606921526,0.0,42.3385494615,2.68041601173,16.0824960704,9.60459512488,8.50145029181,1.10314483307
 01/08  01:00:00,91.1909553063,2.85758651908,0.0,54.758016611,2.68041601173,16.0824960704,11.0784796195,11.0584796195,0.02
 01/08  02:00:00,84.7387403231,2.28606921526,0.0,48.8773189316,2.68041601173,16.0824960704,11.2889329903,10.1858530235,1.10307996687
 01/08  03:00:00,99.3698605062,2.85758651908,0.0,62.9369218109,2.68041601173,16.0824960704,12.7534231751,12.7334231751,0.02
 01/08  04:00:00,92.3146157207,2.28606921526,0.0,56.4531943293,2.68041601173,16.0824960704,12.4790127317,11.3759371307,1.10307560095
 01/08  05:00:00,107.194944278,2.85758651908,0.0,70.7620055823,2.68041601173,16.0824960704,14.036748818,14.016748818,0.02
 01/08  06:00:00,97.7150938617,2.28606921526,0.0,61.8536724702,2.68041601173,16.0824960704,13.4040138613,12.3007383332,1.1032755281
 01/08  07:00:00,114.196872111,2.85758651908,0.0,77.7639334157,2.68041601173,16.0824960704,15.2440726244,15.2240726244,0.02
 01/08  08:00:00,103.063887378,2.28606921526,0.0,67.2024659863,2.68041601173,16.0824960704,14.3286247888,13.2255413938,1.10308339498
 01/08  09:00:00,97.6309850118,2.85758651908,0.0,73.5347129832,2.68041601173,16.0824960704,15.979974063,15.959974063,0.02
 01/08  10:00:00,64.2706544107,2.28606921526,0.0,43.2132330193,2.68041601173,16.0824960704,14.269570796,13.1664913104,1.10307948556
 01/08  11:00:00,66.7978358326,2.85758651908,0.0,45.1688971373,2.68041601173,16.0824960704,15.1802909482,15.1602909482,0.02
 01/08  12:00:00,60.4231531193,2.28606921526,0.0,39.3657317279,2.68041601173,16.0824960704,13.1476242421,12.0444143979,1.1032098442
 01/08  13:00:00,67.5474406471,2.85758651908,0.0,45.9185019518,2.68041601173,16.0824960704,13.1623452423,13.1423452423,0.02
 01/08  14:00:00,57.3383310711,2.28606921526,0.0,36.2809096797,2.68041601173,16.0824960704,11.102588131,9.99919795018,1.10339018081
 01/08  15:00:00,60.183607381,2.85758651908,0.0,38.5546686857,2.68041601173,16.0824960704,11.8869053469,10.7837614915,1.10314385536
 01/08  16:00:00,49.9453375905,2.28606921526,0.0,28.8879161991,2.68041601173,16.0824960704,8.51764117596,8.49764117596,0.02
 01/08  17:00:00,68.2923409591,2.85758651908,0.0,41.7287355972,2.68041601173,16.0824960704,11.0544784499,9.95141961157,1.10305883833
 01/08  18:00:00,83.7647507894,2.28606921526,0.0,47.903329398,2.68041601173,16.0824960704,9.0021324852,8.9821324852,0.02
 01/08  19:00:00,101.978358548,2.85758651908,0.0,65.5454198524,2.68041601173,16.0824960704,11.3362213954,11.3162213954,0.02
 01/08  20:00:00,95.6224584484,2.28606921526,0.0,59.761037057,2.68041601173,16.0824960704,11.6212730494,10.518190627,1.10308242243
 01/08  21:00:00,111.944677917,2.85758651908,0.0,75.5117392219,2.68041601173,16.0824960704,13.2002720062,13.1802720062,0.02
 01/08  22:00:00,100.232051058,2.28606921526,0.0,64.3706296668,2.68041601173,16.0824960704,12.7864196087,11.6831945252,1.10322508357
 01/08  23:00:00,115.49669342,2.85758651908,0.0,79.0637547244,2.68041601173,16.0824960704,15.3243945326,14.2213732884,1.10302124423
 01/08  24:00:00,102.84260397,2.28606921526,0.0,66.9811825783,2.68041601173,16.0824960704,12.2467025351,12.2267025351,0.02
 01/09  01:00:00,120.900021744,2.85758651908,0.0,79.1062510254,2.68041601173,21.4433280938,15.6712730568,14.5681928136,1.10308024322
 01/09  02:00:00,107.4117273,2.28606921526,0.0,66.189473885,2.68041601173,21.4433280938,12.2262077306,12.2062077306,0.02
 01/09  03:00:00,122.587324348,2.85758651908,0.0,80.7935536289,2.68041601173,21.4433280938,15.6428935689,14.5397544832,1.10313908572
 01/09  04:00:00,108.233037882,2.28606921526,0.0,67.0107844668,2.68041601173,21.4433280938,12.1086952641,12.0886952641,0.02
 01/09  05:00:00,122.367642258,2.85758651908,0.0,80.5738715394,2.68041601173,21.4433280938,15.2112427786,14.1082515546,1.10299122404
 01/09  06:00:00,110.509999977,2.28606921526,0.0,66.6073305509,5.36083202345,21.4433280938,11.7271278469,11.7071278469,0.02
 01/09  07:00:00,329.908537076,3.42910382289,0.0,284.862833042,5.36083202345,21.4433280938,6.23008852046,5.1268082741,1.10328024636
 01/09  08:00:00,290.255201874,3.42910382289,0.0,223.249372254,16.0824960704,32.6817896323,131.88035843,130.776410366,1.10394806356
 01/09  09:00:00,285.347799051,3.42910382289,0.0,160.792121203,48.2474882111,70.4033123869,127.849471124,124.575028816,3.27444230815
 01/09  10:00:00,252.959894792,3.42910382289,0.0,139.220121706,48.2474882111,62.0547409583,121.967123787,119.77678813,2.19033565706
 01/09  11:00:00,236.994742882,3.42910382289,0.0,125.181563202,48.2474882111,60.1281475517,119.011252636,115.735766837,3.27548579933
 01/09  12:00:00,226.342564415,3.42910382289,0.0,112.602791329,48.2474882111,62.0547409583,115.136921655,111.859980145,3.27694151029
 01/09  13:00:00,223.851672688,3.42910382289,0.0,110.656248108,48.2474882111,61.5103924513,109.458228247,106.179477385,3.27875086154
 01/09  14:00:00,209.057203069,3.42910382289,0.0,93.7119354774,48.2474882111,63.6602354638,103.724445404,99.3597246694,4.36472073459
 01/09  15:00:00,196.404753108,3.42910382289,0.0,84.5915734279,48.2474882111,60.1281475517,96.7181247848,94.5282557557,2.18986902916
 01/09  16:00:00,191.732049394,3.42910382289,0.0,79.9188697143,48.2474882111,60.1281475517,100.390326965,97.1160961168,3.27423084827
 01/09  17:00:00,197.534270382,3.42910382289,0.0,80.3638672587,48.2474882111,63.0180376616,103.51540559,101.32491091,2.19049468033
 01/09  18:00:00,211.837598483,3.42910382289,0.0,93.2754423459,37.5258241642,62.7947880557,106.604440717,104.414936414,2.18950430327
 01/09  19:00:00,187.240976324,3.42910382289,0.0,106.177093336,26.8041601173,36.0181789539,108.852328839,106.663915052,2.1884137877
 01/09  20:00:00,188.222948574,3.42910382289,0.0,109.727856795,26.8041601173,33.4493877451,108.197704498,107.094061528,1.1036429695
 01/09  21:00:00,182.840853674,3.42910382289,0.0,120.428257965,16.0824960704,28.0885557216,109.060271162,107.956544472,1.10372669031
 01/09  22:00:00,183.613642806,3.42910382289,0.0,122.485442701,16.0824960704,26.8041601173,109.438131227,108.334647471,1.10348375679
 01/09  23:00:00,46.2926862139,0.497474897044,0.0,4.1786111055,5.36083202345,21.4433280938,2.07019349313,0.967075830927,1.10311766221
 01/09  24:00:00,54.9614981967,1.39352035318,0.0,14.6317936439,2.68041601173,21.4433280938,3.14379353716,3.12379353716,0.02
 01/10  01:00:00,69.494877651,2.60061951121,0.0,27.9580739402,2.68041601173,21.4433280938,6.43331063204,5.33016393918,1.10314669286
 01/10  02:00:00,71.9257379018,2.48525605456,0.0,30.5042976476,2.68041601173,21.4433280938,5.74104444872,5.72104444872,0.02
 01/10  03:00:00,77.8929435982,2.65839967977,0.0,36.2983597188,2.68041601173,21.4433280938,8.47138355005,7.36823794485,1.1031456052
 01/10  04:00:00,77.5731934956,2.48525605456,0.0,36.1517532414,2.68041601173,21.4433280938,6.99194443194,6.97194443194,0.02
 01/10  05:00:00,83.7879330162,2.65839967977,0.0,42.1933491368,2.68041601173,21.4433280938,9.7355601673,8.63241567056,1.10314449673
 01/10  06:00:00,84.262284234,2.48525605456,0.0,40.1604279681,5.36083202345,21.4433280938,8.84325290783,7.73992340002,1.10332950782
 01/10  07:00:00,269.93002174,3.42910382289,0.0,224.884317705,5.36083202345,21.4433280938,1.5619805251,1.5419805251,0.02
 01/10  08:00:00,236.92047601,3.42910382289,0.0,169.914646391,16.0824960704,32.6817896323,116.210397928,114.02260441,2.18779351784
 01/10  09:00:00,246.37040248,3.42910382289,0.0,121.814724632,48.2474882111,70.4033123869,112.143978998,109.9540691,2.18990989843
 01/10  10:00:00,222.050030292,3.42910382289,0.0,108.310257206,48.2474882111,62.0547409583,110.406322234,108.216321384,2.19000084999
 01/10  11:00:00,209.782394587,3.42910382289,0.0,97.9692149075,48.2474882111,60.1281475517,110.628204928,107.352848402,3.27535652558
 01/10  12:00:00,200.611825332,3.42910382289,0.0,86.8720522459,48.2474882111,62.0547409583,109.819884147,106.542748501,3.2771356455
 01/10  13:00:00,197.125628201,3.42910382289,0.0,83.9302036215,48.2474882111,61.5103924513,108.355113319,103.990292498,4.36482082122
 01/10  14:00:00,180.68115526,3.42910382289,0.0,65.3358876684,48.2474882111,63.6602354638,103.480834716,100.202351646,3.27848307006
 01/10  15:00:00,168.568346673,3.42910382289,0.0,56.755166993,48.2474882111,60.1281475517,103.152418375,99.8771826049,3.27523576973
 01/10  16:00:00,172.685685429,3.42910382289,0.0,60.8725057494,48.2474882111,60.1281475517,105.831393643,103.641902278,2.18949136484
 01/10  17:00:00,181.972795657,3.42910382289,0.0,64.8023925338,48.2474882111,63.0180376616,113.60394371,110.327532317,3.27641139316
 01/10  18:00:00,200.697557679,3.42910382289,0.0,82.1354015421,37.5258241642,62.7947880557,117.921856192,115.733049549,2.18880664313
 01/10  19:00:00,177.737075779,3.42910382289,0.0,96.6731927909,26.8041601173,36.0181789539,120.915089847,119.810987612,1.10410223508
 01/10  20:00:00,179.568658645,3.42910382289,0.0,101.073566865,26.8041601173,33.4493877451,127.786206597,126.682484238,1.10372235916
 01/10  21:00:00,177.104585816,3.42910382289,0.0,114.691990107,16.0824960704,28.0885557216,134.960437397,132.772884925,2.18755247141
 01/10  22:00:00,181.037714704,3.42910382289,0.0,119.9095146,16.0824960704,26.8041601173,139.33443718,139.31443718,0.02
 01/10  23:00:00,48.891277657,0.71948819604,0.0,6.55518924964,5.36083202345,21.4433280938,2.93142503222,1.82823832357,1.10318670865
 01/10  24:00:00,75.0120122206,2.85758651908,0.0,33.2182415019,2.68041601173,21.4433280938,7.13987902834,7.11987902834,0.02
 01/11  01:00:00,76.0199871346,2.28606921526,0.0,34.7977337197,2.68041601173,21.4433280938,8.51147257998,7.40832324687,1.10314933311
 01/11  02:00:00,89.6633736924,2.85758651908,0.0,47.8696029737,2.68041601173,21.4433280938,12.4683709021,11.3652837385,1.10308716363
 01/11  03:00:00,83.4829698695,2.28606921526,0.0,42.2607164546,2.68041601173,21.4433280938,9.61968017914,9.59968017914,0.02
 01/11  04:00:00,97.1599495634,2.85758651908,0.0,55.3661788446,2.68041601173,21.4433280938,14.7385961312,13.6354462604,1.10314987076
 01/11  05:00:00,88.7681116702,2.28606921526,0.0,47.5458582553,2.68041601173,21.4433280938,11.1285423243,11.1085423243,0.02
 01/11  06:00:00,101.723602436,2.85758651908,0.0,57.2494157056,5.36083202345,21.4433280938,15.5139284505,14.4105903298,1.10333812077
 01/11  07:00:00,271.239114488,3.42910382289,0.0,226.193410454,5.36083202345,21.4433280938,5.41038736443,4.30713408515,1.10325327928
 01/11  08:00:00,237.365481771,3.42910382289,0.0,170.359652152,16.0824960704,32.6817896323,124.175328281,123.071397927,1.10393035344
 01/11  09:00:00,246.21722773,3.42910382289,0.0,121.661549882,48.2474882111,70.4033123869,115.532285579,113.342427885,2.18985769432
 01/11  10:00:00,216.579534584,3.42910382289,0.0,102.839761498,48.2474882111,62.0547409583,110.618452194,107.343110568,3.27534162597
 01/11  11:00:00,181.832825303,3.42910382289,0.0,70.0196456229,48.2474882111,60.1281475517,106.913988743,104.723704522,2.19028422126
 01/11  12:00:00,174.956411589,3.44237037854,0.0,61.2033719467,48.2474882111,62.0547409583,104.307206118,101.030484229,3.27672188843
 01/11  13:00:00,177.32537644,3.50390766139,0.0,64.0551480226,48.2474882111,61.5103924513,101.060984377,96.696226432,4.36475794491
 01/11  14:00:00,168.31414344,3.59377617624,0.0,52.8042034946,48.2474882111,63.6602354638,97.4539206909,93.0897102521,4.36421043888
 01/11  15:00:00,156.640968539,3.54671092267,0.0,44.710181759,48.2474882111,60.1281475517,95.0347501829,92.8450556967,2.18969448619
 01/11  16:00:00,149.612047822,3.44700420095,0.0,37.7809677642,48.2474882111,60.1281475517,96.5567486762,94.3670401868,2.18970848945
 01/11  17:00:00,157.957830223,3.42910382289,0.0,40.7874270999,48.2474882111,63.0180376616,97.7464380461,94.4699367739,3.27650127213
 01/11  18:00:00,182.003474257,3.45503658836,0.0,63.4153853545,37.5258241642,62.7947880557,98.5222548351,96.3333418554,2.18891297969
 01/11  19:00:00,161.433879179,3.42910382289,0.0,80.3699961909,26.8041601173,36.0181789539,105.159187883,102.971136223,2.18805166072
 01/11  20:00:00,163.29378149,3.42910382289,0.0,84.7986897108,26.8041601173,33.4493877451,107.210528283,106.106907145,1.10362113862
 01/11  21:00:00,160.808597892,3.42910382289,0.0,98.396002183,16.0824960704,28.0885557216,110.238405568,109.13465563,1.10374993795
 01/11  22:00:00,165.043181849,3.42910382289,0.0,103.914981744,16.0824960704,26.8041601173,115.358679594,114.255395966,1.10328362778
 01/11  23:00:00,44.1308929804,0.298484938226,0.0,2.21580783076,5.36083202345,21.4433280938,1.15189841446,1.13189841446,0.02
 01/11  24:00:00,48.2338003453,0.79595983527,0.0,8.50165631042,2.68041601173,21.4433280938,3.64945468077,2.54631469887,1.1031399819
 01/12  01:00:00,63.7017286643,2.45627225129,0.0,22.3092722133,2.68041601173,21.4433280938,5.8243997152,5.8043997152,0.02
 01/12  02:00:00,65.319091562,2.48525605456,0.0,23.8976513078,2.68041601173,21.4433280938,6.26958658715,5.16644675738,1.10313982978
 01/12  03:00:00,73.3912452271,2.65839967977,0.0,31.7966613476,2.68041601173,21.4433280938,7.75815959228,7.73815959228,0.02
 01/12  04:00:00,71.1622180909,2.48525605456,0.0,29.7407778367,2.68041601173,21.4433280938,7.44521159145,6.34213493414,1.10307665731
 01/12  05:00:00,79.9858716398,2.65839967977,0.0,38.3912877604,2.68041601173,21.4433280938,9.9445884383,8.84145146879,1.10313696951
 01/12  06:00:00,79.2141661131,2.48525605456,0.0,35.1123098472,5.36083202345,21.4433280938,7.08144203926,7.06144203926,0.02
 01/12  07:00:00,252.325193917,3.42910382289,0.0,207.279489883,5.36083202345,21.4433280938,3.11248939746,2.00923477447,1.10325462299
 01/12  08:00:00,222.810533431,3.42910382289,0.0,155.804703811,16.0824960704,32.6817896323,113.617582192,112.513900503,1.10368168967
 01/12  09:00:00,233.903212479,3.42910382289,0.0,109.347534631,48.2474882111,70.4033123869,108.914737731,106.725036588,2.1897011436
 01/12  10:00:00,204.171978433,3.42910382289,0.0,90.4322053466,48.2474882111,62.0547409583,105.293923707,102.018683306,3.27524040085
 01/12  11:00:00,189.040719889,3.42910382289,0.0,77.2275402091,48.2474882111,60.1281475517,96.8245684501,93.5490062531,3.27556219697
 01/12  12:00:00,185.15127699,3.42910382289,0.0,71.411503904,48.2474882111,62.0547409583,88.2623783086,84.9857167786,3.27666152996
 01/12  13:00:00,190.935384472,3.42910382289,0.0,77.7399598922,48.2474882111,61.5103924513,78.8539655321,75.5749012667,3.27906426538
 01/12  14:00:00,179.855867907,3.42910382289,0.0,64.5106003151,48.2474882111,63.6602354638,71.4724771352,67.1080252976,4.36445183757
 01/12  15:00:00,170.082973156,3.42910382289,0.0,58.2697934765,48.2474882111,60.1281475517,63.1622172911,60.9724594224,2.18975786872
 01/12  16:00:00,165.530982696,3.42910382289,0.0,53.7178030159,48.2474882111,60.1281475517,59.6420253864,56.3676282639,3.2743971225
 01/12  17:00:00,171.26995318,3.42910382289,0.0,54.0995500572,48.2474882111,63.0180376616,56.7171048231,54.5258003574,2.19130446568
 01/12  18:00:00,181.123698941,3.42910382289,0.0,62.5615428037,37.5258241642,62.7947880557,55.5188014039,53.3293638513,2.18943755257
 01/12  19:00:00,155.890441894,3.42910382289,0.0,74.8265589057,26.8041601173,36.0181789539,60.1578225931,57.969472478,2.18835011508
 01/12  20:00:00,156.058542003,3.42910382289,0.0,77.5634502235,26.8041601173,33.4493877451,64.598882294,63.4952617699,1.10362052416
 01/12  21:00:00,151.617212742,3.42910382289,0.0,89.2046170326,16.0824960704,28.0885557216,65.0753956975,63.9715221735,1.10387352402
 01/12  22:00:00,153.084601524,3.42910382289,0.0,91.956401419,16.0824960704,26.8041601173,64.2550613241,63.1515937006,1.10346762351
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308838146,0.0,1.10308838146
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  01:00:00,43.7490493676,0.596969876452,0.0,4.21589529152,2.68041601173,21.4433280938,1.46027756059,0.357192192932,1.10308536766
 01/13  02:00:00,48.5547262918,0.994949794087,0.0,8.62359229804,2.68041601173,21.4433280938,1.02752964691,1.00752964691,0.02
 01/13  03:00:00,47.6723559688,0.79595983527,0.0,7.94021193391,2.68041601173,21.4433280938,2.3032437595,1.20009555961,1.10314819989
 01/13  04:00:00,51.9018620583,0.994949794087,0.0,11.9707280645,2.68041601173,21.4433280938,2.71009460512,2.69009460512,0.02
 01/13  05:00:00,49.7645872619,0.79595983527,0.0,10.032443227,2.68041601173,21.4433280938,3.47472322696,2.37157952454,1.10314370242
 01/13  06:00:00,56.0688212257,0.994949794087,0.0,13.4572712203,5.36083202345,21.4433280938,4.56242880487,3.45915365908,1.10327514579
 01/13  07:00:00,214.399934916,3.42910382289,0.0,169.354230882,5.36083202345,21.4433280938,0.186649001112,0.166649001112,0.02
 01/13  08:00:00,191.984936418,3.42910382289,0.0,124.979106799,16.0824960704,32.6817896323,55.2358964837,53.0481086399,2.18778784379
 01/13  09:00:00,203.139093155,3.42910382289,0.0,78.5834153067,48.2474882111,70.4033123869,45.297216709,43.1072893186,2.18992739033
 01/13  10:00:00,173.142594442,3.42910382289,0.0,59.4028213554,48.2474882111,62.0547409583,36.7315334816,34.541500096,2.19003338557
 01/13  11:00:00,161.719112163,3.42910382289,0.0,49.9059324836,48.2474882111,60.1281475517,31.3452835722,28.0698489551,3.27543461718
 01/13  12:00:00,150.943299444,3.42910382289,0.0,37.2035263577,48.2474882111,62.0547409583,26.1364697375,22.8594430373,3.27702670017
 01/13  13:00:00,151.422447618,3.42910382289,0.0,38.2270230388,48.2474882111,61.5103924513,23.3722174705,19.0071665539,4.3650509166
 01/13  14:00:00,145.999032147,3.42910382289,0.0,30.6537645548,48.2474882111,63.6602354638,18.6022610643,15.3240821735,3.2781788908
 01/13  15:00:00,146.368900524,3.42910382289,0.0,34.5557208439,48.2474882111,60.1281475517,16.6727249124,13.3975708831,3.27515402928
 01/13  16:00:00,148.600190186,3.42910382289,0.0,36.787010506,48.2474882111,60.1281475517,15.1195178102,12.9298649534,2.18965285681
 01/13  17:00:00,155.05607288,3.42910382289,0.0,37.8856697574,48.2474882111,63.0180376616,15.7549673078,12.4782621041,3.27670520366
 01/13  18:00:00,162.476783626,3.46048872725,0.0,43.883242585,37.5258241642,62.7947880557,16.0119304525,13.823099378,2.1888310745
 01/13  19:00:00,138.370007838,3.42910382289,0.0,57.3061248494,26.8041601173,36.0181789539,32.7499061794,31.6459049985,1.10400118083
 01/13  20:00:00,143.691240632,3.42910382289,0.0,65.1961488527,26.8041601173,33.4493877451,54.3835354615,52.196116441,2.18741902053
 01/13  21:00:00,142.14762274,3.42910382289,0.0,79.7350270313,16.0824960704,28.0885557216,66.293486845,65.1897245448,1.10376230027
 01/13  22:00:00,147.488874386,3.42910382289,0.0,86.3606742817,16.0824960704,26.8041601173,75.4272590327,74.3240084255,1.10325060718
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,42.2095423935,0.397979917635,0.0,2.87537827619,2.68041601173,21.4433280938,1.27030641735,0.167166083261,1.10314033409
 01/14  01:00:00,41.6578824901,0.79595983527,0.0,7.28657047868,2.68041601173,16.0824960704,0.326155078697,0.306155078697,0.02
 01/14  02:00:00,46.2968565996,0.994949794087,0.0,11.7265546293,2.68041601173,16.0824960704,3.20588627414,2.10274354302,1.10314273112
 01/14  03:00:00,52.7330844006,1.88769553666,0.0,17.2700366877,2.68041601173,16.0824960704,2.47485889736,2.45485889736,0.02
 01/14  04:00:00,64.8692480426,2.65839967977,0.0,28.6354961866,2.68041601173,16.0824960704,5.82949464045,4.72636166745,1.103132973
 01/14  05:00:00,66.729755807,2.48525605456,0.0,30.6691475763,2.68041601173,16.0824960704,4.41519448751,4.39519448751,0.02
 01/14  06:00:00,75.2842700975,2.65839967977,0.0,39.0505182416,2.68041601173,16.0824960704,8.23698727005,7.13365825795,1.1033290121
 01/14  07:00:00,243.988163792,3.42910382289,0.0,198.942459758,5.36083202345,21.4433280938,1.81694090158,0.713730743757,1.10321015782
 01/14  08:00:00,208.423692851,3.42910382289,0.0,158.2404064,5.36083202345,26.5809105114,122.466412471,121.362977326,1.10343514526
 01/14  09:00:00,187.95387019,3.42910382289,0.0,123.945288089,26.8041601173,31.2995447326,121.194248579,120.090634426,1.10361415307
 01/14  10:00:00,152.479644786,3.42910382289,0.0,88.6907037112,26.8041601173,33.5472370403,118.383094207,117.279012559,1.1040816486
 01/14  11:00:00,137.721373176,3.42910382289,0.0,74.8957288052,26.8041601173,32.583940337,117.481782271,115.293914347,2.18786792455
 01/14  12:00:00,139.096029579,3.42910382289,0.0,74.0226929003,26.8041601173,34.8316326447,112.308602156,111.20441541,1.10418674653
 01/14  13:00:00,134.80316215,3.46354701567,0.0,70.9797778827,26.8041601173,33.5472370403,107.817852082,105.629746063,2.18810601883
 01/14  14:00:00,127.159657475,3.48791399806,0.0,65.8806974342,26.8041601173,30.9784458315,102.476095306,101.372167361,1.10392794514
 01/14  15:00:00,107.217200527,3.42910382289,0.0,74.4067052835,8.04124803518,21.3317032909,101.799249304,100.695499345,1.10374995879
 01/14  16:00:00,102.42443891,3.42910382289,0.0,70.8983392709,8.04124803518,20.0473076865,100.797951057,99.6943609381,1.10359011894
 01/14  17:00:00,112.844796879,3.42910382289,0.0,78.5302650056,8.04124803518,20.3684065876,102.605237573,101.501544299,1.10369327468
 01/14  18:00:00,144.520098542,3.42910382289,0.0,105.589049137,2.68041601173,18.0090894769,109.376304918,108.272927698,1.10337721939
 01/14  19:00:00,35.4925267544,0.298484938226,0.0,1.61868964,2.68041601173,16.0824960704,1.87021786796,0.766970642808,1.10324722515
 01/14  20:00:00,41.7138281647,0.830627936409,0.0,7.30784805209,2.68041601173,16.0824960704,1.74415118776,1.72415118776,0.02
 01/14  21:00:00,56.6977019117,2.45921284047,0.0,20.663136895,2.68041601173,16.0824960704,6.279324428,5.17604730368,1.10327712432
 01/14  22:00:00,60.3681291918,2.48525605456,0.0,24.307520961,2.68041601173,16.0824960704,6.20203145863,5.09863444184,1.10339701679
 01/14  23:00:00,69.0045484485,2.65839967977,0.0,32.7707965926,2.68041601173,16.0824960704,8.15779554247,8.13779554247,0.02
 01/14  24:00:00,67.8058825721,2.48525605456,0.0,31.7452743413,2.68041601173,16.0824960704,7.86102415445,6.75788146295,1.1031426915
 01/15  01:00:00,73.8062053636,2.65839967977,0.0,37.5724535076,2.68041601173,16.0824960704,9.51271818219,9.49271818219,0.02
 01/15  02:00:00,72.6403323991,2.48525605456,0.0,36.5797241684,2.68041601173,16.0824960704,8.72605305247,7.62296841821,1.10308463426
 01/15  03:00:00,79.9650867581,2.65839967977,0.0,43.7313349022,2.68041601173,16.0824960704,10.4197255858,10.3997255858,0.02
 01/15  04:00:00,78.4217501187,2.48525605456,0.0,42.361141888,2.68041601173,16.0824960704,9.26125024531,8.15816638649,1.10308385881
 01/15  05:00:00,85.067886214,2.65839967977,0.0,48.8341343581,2.68041601173,16.0824960704,10.7556304663,10.7356304663,0.02
 01/15  06:00:00,83.5444627818,2.48525605456,0.0,47.483854551,2.68041601173,16.0824960704,9.43304178523,8.32976595586,1.10327582937
 01/15  07:00:00,89.7456230623,2.65839967977,0.0,53.5118712063,2.68041601173,16.0824960704,10.8979427642,10.8779427642,0.02
 01/15  08:00:00,85.6971083491,2.48525605456,0.0,49.6365001184,2.68041601173,16.0824960704,9.37060537911,8.2677452877,1.10286009141
 01/15  09:00:00,77.4639937828,2.65839967977,0.0,53.5669085935,2.68041601173,16.0824960704,10.5635770189,10.5435770189,0.02
 01/15  10:00:00,67.7247377267,2.48525605456,0.0,46.468129496,2.68041601173,16.0824960704,8.9827801335,7.87969170052,1.10308843298
 01/15  11:00:00,68.6773518258,2.65839967977,0.0,47.2475999698,2.68041601173,16.0824960704,9.94302537365,9.92302537365,0.02
 01/15  12:00:00,61.910546598,2.48525605456,0.0,40.6539383672,2.68041601173,16.0824960704,8.25886884001,7.15567168482,1.1031971552
 01/15  13:00:00,64.1527048772,2.65839967977,0.0,42.7229530213,2.68041601173,16.0824960704,9.74786286579,8.64465890651,1.10320395929
 01/15  14:00:00,55.2127317642,2.48525605456,0.0,33.9561235334,2.68041601173,16.0824960704,6.05980943428,6.03980943428,0.02
 01/15  15:00:00,59.7255354625,2.65839967977,0.0,38.2957836065,2.68041601173,16.0824960704,8.33048781024,7.2272726662,1.10321514405
 01/15  16:00:00,56.7570184762,2.48525605456,0.0,35.5004102454,2.68041601173,16.0824960704,4.99851497451,4.97851497451,0.02
 01/15  17:00:00,65.4915301275,2.65839967977,0.0,41.5944449382,2.68041601173,16.0824960704,7.20973077738,6.10664871521,1.10308206217
 01/15  18:00:00,75.8847296389,2.48525605456,0.0,39.8241214081,2.68041601173,16.0824960704,4.38205138395,4.36205138395,0.02
 01/15  19:00:00,81.2153053972,2.65839967977,0.0,44.9815535413,2.68041601173,16.0824960704,6.93851412925,5.83543283958,1.10308128967
 01/15  20:00:00,78.3074580299,2.48525605456,0.0,42.2468497992,2.68041601173,16.0824960704,4.53577086993,4.51577086993,0.02
 01/15  21:00:00,83.9486651789,2.65839967977,0.0,47.714913323,2.68041601173,16.0824960704,7.3435894067,6.24050888952,1.10308051718
 01/15  22:00:00,81.5297987968,2.48525605456,0.0,45.4691905661,2.68041601173,16.0824960704,4.91860705057,4.89860705057,0.02
 01/15  23:00:00,88.8390169854,2.65839967977,0.0,52.6052651294,2.68041601173,16.0824960704,8.17147112097,7.06833001928,1.10314110169
 01/15  24:00:00,86.4051456992,2.48525605456,0.0,50.3445374685,2.68041601173,16.0824960704,5.75237343144,5.73237343144,0.02
 01/16  01:00:00,93.6311306948,2.65839967977,0.0,57.3973788388,2.68041601173,16.0824960704,9.31037622598,8.20728906091,1.10308716507
 01/16  02:00:00,92.2955566688,2.48525605456,0.0,56.2349484381,2.68041601173,16.0824960704,6.88536952418,6.86536952418,0.02
 01/16  03:00:00,99.7679035522,2.65839967977,0.0,63.5341516963,2.68041601173,16.0824960704,10.8400304347,9.73694348462,1.10308695006
 01/16  04:00:00,95.8167849194,2.48525605456,0.0,59.7561766887,2.68041601173,16.0824960704,7.79839609104,7.77839609104,0.02
 01/16  05:00:00,102.75132564,2.65839967977,0.0,66.5175737836,2.68041601173,16.0824960704,11.7645499878,10.6614632879,1.1030866999
 01/16  06:00:00,97.1543232416,2.48525605456,0.0,61.0937150109,2.68041601173,16.0824960704,8.33496715904,8.31496715904,0.02
 01/16  07:00:00,103.361208695,2.65839967977,0.0,67.1274568389,2.68041601173,16.0824960704,12.0496653421,10.9465288692,1.10313647289
 01/16  08:00:00,98.2293480343,2.48525605456,0.0,62.1687398035,2.68041601173,16.0824960704,8.50716261886,8.48716261886,0.02
 01/16  09:00:00,88.7052973415,2.65839967977,0.0,64.8082121522,2.68041601173,16.0824960704,11.9467411715,10.8436582127,1.10308295876
