Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  10:00:00,71.8773278783,2.48525605456,0.0,50.6207196475,2.68041601173,16.0824960704,7.98861014295,7.96861014295,0.02
 01/16  11:00:00,71.5520746254,2.65839967977,0.0,50.1223227695,2.68041601173,16.0824960704,11.0630364881,9.9599537746,1.10308271349
 01/16  12:00:00,63.6203108585,2.48525605456,0.0,42.3637026277,2.68041601173,16.0824960704,7.24098485724,7.22098485724,0.02
 01/16  13:00:00,68.3301413044,2.65839967977,0.0,46.9003894485,2.68041601173,16.0824960704,9.59369694091,8.49048424096,1.10321269995
 01/16  14:00:00,61.6199614406,2.48525605456,0.0,40.3633532098,2.68041601173,16.0824960704,6.79168340228,5.6882774605,1.10340594177
 01/16  15:00:00,68.166809829,2.65839967977,0.0,46.737057973,2.68041601173,16.0824960704,6.75559902365,6.73559902365,0.02
 01/16  16:00:00,65.0546614973,2.48525605456,0.0,43.7980532665,2.68041601173,16.0824960704,5.72309357068,4.6199965284,1.10309704227
 01/16  17:00:00,72.7259624419,2.65839967977,0.0,48.8288772526,2.68041601173,16.0824960704,5.73316454397,5.71316454397,0.02
 01/16  18:00:00,82.2466845879,2.48525605456,0.0,46.1860763572,2.68041601173,16.0824960704,5.25154459953,4.1484651685,1.10307943104
 01/16  19:00:00,86.7517874687,2.65839967977,0.0,50.5180356127,2.68041601173,16.0824960704,5.55394732163,5.53394732163,0.02
 01/16  20:00:00,82.5252129437,2.48525605456,0.0,46.4646047129,2.68041601173,16.0824960704,5.23552038341,4.13244119304,1.10307919038
 01/16  21:00:00,88.3421268183,2.65839967977,0.0,52.1083749624,2.68041601173,16.0824960704,5.72615005567,5.70615005567,0.02
 01/16  22:00:00,84.9822676976,2.48525605456,0.0,48.9216594669,2.68041601173,16.0824960704,5.48866905864,4.38539746825,1.10327159038
 01/16  23:00:00,90.5795265815,2.65839967977,0.0,54.3457747255,2.68041601173,16.0824960704,6.07702003073,6.05702003073,0.02
 01/16  24:00:00,86.7585016688,2.48525605456,0.0,50.6978934381,2.68041601173,16.0824960704,5.77223600046,4.6691501877,1.10308581276
 01/17  01:00:00,95.1249743322,2.65839967977,0.0,53.5303904528,2.68041601173,21.4433280938,6.37512851618,6.35512851618,0.02
 01/17  02:00:00,91.1494983346,2.48525605456,0.0,49.7280580803,2.68041601173,21.4433280938,5.97875807053,4.87560484741,1.10315322312
 01/17  03:00:00,98.3454046418,2.65839967977,0.0,56.7508207624,2.68041601173,21.4433280938,6.86948834077,6.84948834077,0.02
 01/17  04:00:00,97.4758178263,2.48525605456,0.0,56.0543775721,2.68041601173,21.4433280938,6.90845899511,5.80531590301,1.1031430921
 01/17  05:00:00,104.292599197,2.65839967977,0.0,62.6980153178,2.68041601173,21.4433280938,9.55576019735,8.45261365496,1.10314654239
 01/17  06:00:00,101.150942663,2.48525605456,0.0,57.0490863974,5.36083202345,21.4433280938,6.48980099119,6.46980099119,0.02
 01/17  07:00:00,321.708004819,3.42910382289,0.0,276.662300785,5.36083202345,21.4433280938,2.98507173649,1.88180894556,1.10326279094
 01/17  08:00:00,282.625903597,3.42910382289,0.0,215.620073977,16.0824960704,32.6817896323,96.082186655,94.9783055179,1.10388113704
 01/17  09:00:00,276.580921397,3.42910382289,0.0,152.025243548,48.2474882111,70.4033123869,91.3082618759,88.0337536497,3.27450822627
 01/17  10:00:00,245.660949455,3.42910382289,0.0,131.921176368,48.2474882111,62.0547409583,85.2136634794,83.0233589287,2.19030455071
 01/17  11:00:00,228.699992396,3.42910382289,0.0,116.886812716,48.2474882111,60.1281475517,82.3581192236,79.0826049631,3.27551426043
 01/17  12:00:00,216.746959116,3.42910382289,0.0,103.00718603,48.2474882111,62.0547409583,78.3827139066,75.1056382199,3.27707568673
 01/17  13:00:00,213.722753931,3.42910382289,0.0,100.527329351,48.2474882111,61.5103924513,74.4985324684,71.2195349874,3.27899748101
 01/17  14:00:00,199.170832336,3.42910382289,0.0,83.825564744,48.2474882111,63.6602354638,71.6629266647,67.2977368869,4.36518977784
 01/17  15:00:00,189.557521318,3.42910382289,0.0,77.7443416385,48.2474882111,60.1281475517,66.8276677535,63.5526980888,3.27496966468
 01/17  16:00:00,186.993861511,3.42910382289,0.0,75.1806818308,48.2474882111,60.1281475517,63.7792760033,61.5896145778,2.18966142552
 01/17  17:00:00,190.139027396,3.42910382289,0.0,75.4359576068,48.2474882111,63.0180376616,65.4888145526,62.2125343912,3.27628016135
 01/17  18:00:00,202.09513543,3.42910382289,0.0,83.5329792935,37.5258241642,62.7947880557,67.1985418675,65.0098036645,2.188738203
 01/17  19:00:00,177.601832499,3.42910382289,0.0,96.5379495108,26.8041601173,36.0181789539,74.5692157905,73.4651385784,1.10407721212
 01/17  20:00:00,180.341867892,3.42910382289,0.0,101.846776113,26.8041601173,33.4493877451,81.169289663,80.0655851938,1.10370446922
 01/17  21:00:00,176.217203189,3.42910382289,0.0,113.80460748,16.0824960704,28.0885557216,85.75001278,83.5624785317,2.18753424831
 01/17  22:00:00,177.130193393,3.42910382289,0.0,116.001993288,16.0824960704,26.8041601173,84.9929141339,84.9729141339,0.02
 01/17  23:00:00,42.4447304389,0.0994949794087,0.0,0.728635248129,5.36083202345,21.4433280938,1.48786189234,0.384682627284,1.10317926505
 01/17  24:00:00,51.4408787067,1.19413663339,0.0,11.3105578736,2.68041601173,21.4433280938,1.02748591765,1.00748591765,0.02
 01/18  01:00:00,64.3053584173,2.31191554887,0.0,23.0572586688,2.68041601173,21.4433280938,4.06079840942,2.95765162386,1.10314678556
 01/18  02:00:00,72.2660079419,2.48505917408,0.0,30.8447645682,2.68041601173,21.4433280938,5.92200394333,4.81889348683,1.1031104565
 01/18  03:00:00,78.6714082771,2.65859656026,0.0,37.0766275172,2.68041601173,21.4433280938,5.6067030805,5.5867030805,0.02
 01/18  04:00:00,84.0788206426,2.48505917408,0.0,42.6575772689,2.68041601173,21.4433280938,8.82355819382,7.72041557421,1.10314261962
 01/18  05:00:00,90.7940605446,2.65859656026,0.0,49.1992797847,2.68041601173,21.4433280938,8.02728771906,8.00728771906,0.02
 01/18  06:00:00,98.7857213343,2.48505917408,0.0,54.6840619489,5.36083202345,21.4433280938,11.7936063802,10.6902741992,1.103332181
 01/18  07:00:00,283.229054114,3.42910382289,0.0,238.18335008,5.36083202345,21.4433280938,3.00295467648,1.89974897289,1.10320570359
 01/18  08:00:00,252.790928234,3.42910382289,0.0,185.785098615,16.0824960704,32.6817896323,163.866006809,162.762044077,1.10396273204
 01/18  09:00:00,256.089238483,3.42910382289,0.0,131.533560634,48.2474882111,70.4033123869,162.430935772,160.240961571,2.18997420052
 01/18  10:00:00,217.92618776,3.42910382289,0.0,104.186414674,48.2474882111,62.0547409583,160.204204662,156.928625298,3.27557936422
 01/18  11:00:00,202.618691316,3.42910382289,0.0,90.8055116363,48.2474882111,60.1281475517,155.337664827,153.147339014,2.19032581316
 01/18  12:00:00,197.413998937,3.42910382289,0.0,83.6742258504,48.2474882111,62.0547409583,151.235669126,147.958476336,3.27719278985
 01/18  13:00:00,191.680794136,3.42910382289,0.0,78.4853695564,48.2474882111,61.5103924513,145.975452091,141.610593725,4.3648583656
 01/18  14:00:00,178.309048272,3.42910382289,0.0,62.96378068,48.2474882111,63.6602354638,141.24918433,136.88472393,4.36446039991
 01/18  15:00:00,167.889508834,3.42910382289,0.0,56.076329154,48.2474882111,60.1281475517,135.298826417,133.108963349,2.1898630676
 01/18  16:00:00,165.885121616,3.42910382289,0.0,54.0719419362,48.2474882111,60.1281475517,133.189688034,131.000166974,2.18952105975
 01/18  17:00:00,182.986280793,3.42910382289,0.0,68.2832110034,48.2474882111,63.0180376616,133.660280076,130.383817935,3.27646214127
 01/18  18:00:00,203.064652011,3.42910382289,0.0,84.5024958746,37.5258241642,62.7947880557,136.125496884,133.936181673,2.18931521119
 01/18  19:00:00,181.390334703,3.42910382289,0.0,100.326451715,26.8041601173,36.0181789539,141.457982727,139.269713381,2.18826934692
 01/18  20:00:00,185.150747156,3.42910382289,0.0,106.655655377,26.8041601173,33.4493877451,147.031379971,145.92766748,1.10371249028
 01/18  21:00:00,185.317028211,3.42910382289,0.0,122.904432502,16.0824960704,28.0885557216,155.034879056,153.931042762,1.10383629323
 01/18  22:00:00,190.663217653,3.42910382289,0.0,129.535017548,16.0824960704,26.8041601173,161.393110832,160.289797993,1.10331283816
 01/18  23:00:00,60.6858978997,1.56808623071,0.0,17.5012114576,5.36083202345,21.4433280938,4.59621886738,3.49307010007,1.10314876731
 01/18  24:00:00,83.2957698476,2.48505917408,0.0,41.8745264739,2.68041601173,21.4433280938,9.00497403915,8.98497403915,0.02
 01/19  01:00:00,95.2653345053,2.65859656026,0.0,53.6705537454,2.68041601173,21.4433280938,11.5370932452,10.4339395039,1.10315374132
 01/19  02:00:00,100.632998799,2.48505917408,0.0,59.2117554253,2.68041601173,21.4433280938,14.1410737524,14.1210737524,0.02
 01/19  03:00:00,106.181143665,2.65859656026,0.0,64.5863629046,2.68041601173,21.4433280938,14.2757559449,13.1726111655,1.10314477939
 01/19  04:00:00,110.588763038,2.48505917408,0.0,69.1675196648,2.68041601173,21.4433280938,16.8188403002,16.7988403002,0.02
 01/19  05:00:00,115.743292678,2.65859656026,0.0,74.1485119186,2.68041601173,21.4433280938,16.0446785967,14.9415291684,1.10314942832
 01/19  06:00:00,124.351934468,2.48505917408,0.0,80.2502750822,5.36083202345,21.4433280938,19.6089388918,18.505599409,1.1033394828
 01/19  07:00:00,305.711197668,3.42910382289,0.0,260.665493634,5.36083202345,21.4433280938,8.27932931328,8.25932931328,0.02
 01/19  08:00:00,277.277633971,3.42910382289,0.0,210.271804352,16.0824960704,32.6817896323,195.367508448,193.179730462,2.18777798572
 01/19  09:00:00,284.751081778,3.42910382289,0.0,160.19540393,48.2474882111,70.4033123869,194.123941355,191.933982316,2.18995903933
 01/19  10:00:00,258.349350077,3.42910382289,0.0,144.60957699,48.2474882111,62.0547409583,193.467024756,191.276931938,2.19009281806
 01/19  11:00:00,245.95888852,3.42910382289,0.0,134.14570884,48.2474882111,60.1281475517,194.309948305,191.034370616,3.27557768934
 01/19  12:00:00,239.619277685,3.42910382289,0.0,125.879504599,48.2474882111,62.0547409583,193.061694392,189.78531174,3.27638265218
 01/19  13:00:00,239.679520714,3.42910382289,0.0,126.484096135,48.2474882111,61.5103924513,193.069941711,188.705025046,4.36491666463
 01/19  14:00:00,229.356759436,3.42910382289,0.0,114.011491844,48.2474882111,63.6602354638,191.410342952,188.131782619,3.27856033365
 01/19  15:00:00,222.726288968,3.42910382289,0.0,110.913109288,48.2474882111,60.1281475517,187.737343018,184.461777397,3.27556562174
 01/19  16:00:00,221.45833262,3.42910382289,0.0,109.64515294,48.2474882111,60.1281475517,183.957715606,181.768083962,2.18963164464
 01/19  17:00:00,225.385120705,3.42910382289,0.0,110.682050915,48.2474882111,63.0180376616,182.934426369,179.658724844,3.27570152461
 01/19  18:00:00,238.614403258,3.42910382289,0.0,120.052247121,37.5258241642,62.7947880557,179.25027721,177.061356457,2.18892075295
 01/19  19:00:00,211.835535525,3.42910382289,0.0,130.771652537,26.8041601173,36.0181789539,177.692961167,175.504876768,2.18808439926
 01/19  20:00:00,211.810710825,3.42910382289,0.0,133.315619046,26.8041601173,33.4493877451,176.063501283,174.95985823,1.10364305311
 01/19  21:00:00,207.355207627,3.42910382289,0.0,144.942611918,16.0824960704,28.0885557216,176.904228645,175.800447282,1.1037813622
 01/19  22:00:00,208.066920786,3.42910382289,0.0,146.938720681,16.0824960704,26.8041601173,177.24558388,176.142332479,1.10325140124
 01/19  23:00:00,64.942385773,1.65198993651,0.0,21.6737956251,5.36083202345,21.4433280938,5.72217384455,5.70217384455,0.02
 01/19  24:00:00,91.6427868547,2.85758651908,0.0,49.849016136,2.68041601173,21.4433280938,12.0889359484,10.9858596149,1.1030763335
 01/20  01:00:00,88.1544987541,2.28606921526,0.0,46.9322453392,2.68041601173,21.4433280938,11.2091825972,11.1891825972,0.02
 01/20  02:00:00,103.928822539,2.85758651908,0.0,62.1350518205,2.68041601173,21.4433280938,15.4422289862,14.3391348445,1.10309414169
 01/20  03:00:00,93.2308814847,2.28606921526,0.0,52.0086280698,2.68041601173,21.4433280938,12.7447386317,12.7247386317,0.02
 01/20  04:00:00,109.735543548,2.85758651908,0.0,67.9417728293,2.68041601173,21.4433280938,16.676434539,15.5732884791,1.10314605991
 01/20  05:00:00,98.324847194,2.28606921526,0.0,57.1025937791,2.68041601173,21.4433280938,14.4271570126,13.3240061713,1.10315084123
 01/20  06:00:00,117.759906732,2.85758651908,0.0,73.2857200018,5.36083202345,21.4433280938,15.758569526,15.738569526,0.02
 01/20  07:00:00,292.962649798,3.42910382289,0.0,247.916945764,5.36083202345,21.4433280938,6.89013111074,5.78687489908,1.10325621165
 01/20  08:00:00,259.917636248,3.42910382289,0.0,192.911806629,16.0824960704,32.6817896323,160.056804944,158.952910572,1.10389437209
 01/20  09:00:00,265.711924432,3.42910382289,0.0,141.156246584,48.2474882111,70.4033123869,158.988434872,155.713916065,3.2745188071
 01/20  10:00:00,234.88798414,3.42910382289,0.0,121.148211054,48.2474882111,62.0547409583,151.384822056,149.19445058,2.19037147582
 01/20  11:00:00,220.210811057,3.42910382289,0.0,108.397631378,48.2474882111,60.1281475517,140.081838351,136.806200498,3.27563785332
 01/20  12:00:00,211.142660583,3.42910382289,0.0,97.4028874967,48.2474882111,62.0547409583,130.160217909,126.882982338,3.27723557146
 01/20  13:00:00,214.120179193,3.42910382289,0.0,100.924754613,48.2474882111,61.5103924513,124.878430549,120.513101737,4.36532881265
 01/20  14:00:00,202.809558237,3.42910382289,0.0,87.4642906454,48.2474882111,63.6602354638,117.5060872,114.22768903,3.27839816943
 01/20  15:00:00,193.665357807,3.42910382289,0.0,81.8521781276,48.2474882111,60.1281475517,112.731419727,109.456205441,3.27521428589
 01/20  16:00:00,192.986985274,3.42910382289,0.0,81.1738055943,48.2474882111,60.1281475517,108.320057223,106.130533461,2.18952376188
 01/20  17:00:00,196.623209236,3.42910382289,0.0,81.9201394466,48.2474882111,63.0180376616,107.802425873,104.525847052,3.27657882098
 01/20  18:00:00,208.436599194,3.42910382289,0.0,89.8744430572,37.5258241642,62.7947880557,106.948534734,104.759594337,2.1889403972
 01/20  19:00:00,181.270986082,3.42910382289,0.0,100.207103093,26.8041601173,36.0181789539,105.161846225,104.057867028,1.10397919705
 01/20  20:00:00,180.252607096,3.42910382289,0.0,101.757515317,26.8041601173,33.4493877451,102.596220821,101.492434788,1.10378603336
 01/20  21:00:00,174.943322088,3.42910382289,0.0,112.530726379,16.0824960704,28.0885557216,103.23502312,101.047453428,2.18756969146
 01/20  22:00:00,175.388501049,3.42910382289,0.0,114.260300945,16.0824960704,26.8041601173,100.979016331,99.8757670665,1.10324926426
 01/20  23:00:00,44.1183235731,0.298484938226,0.0,2.20323842351,5.36083202345,21.4433280938,0.876419438942,0.856419438942,0.02
 01/20  24:00:00,47.8620037918,0.79595983527,0.0,8.12985975691,2.68041601173,21.4433280938,2.78566944903,1.68258733752,1.10308211151
 01/21  01:00:00,52.8111136751,1.592510312,0.0,17.6432511869,2.68041601173,16.0824960704,4.29472491306,4.27472491306,0.02
 01/21  02:00:00,59.6961177341,2.45940972096,0.0,23.6613558369,2.68041601173,16.0824960704,5.03440927775,3.93126449848,1.10314477927
 01/21  03:00:00,66.6596416194,2.68424601338,0.0,30.4000434298,2.68041601173,16.0824960704,6.12581730166,6.10581730166,0.02
 01/21  04:00:00,65.2503773846,2.45940972096,0.0,29.2156154875,2.68041601173,16.0824960704,6.11816604703,5.01501342611,1.10315262092
 01/21  05:00:00,72.0268433077,2.68424601338,0.0,35.7672451181,2.68041601173,16.0824960704,7.24250054274,7.22250054274,0.02
 01/21  06:00:00,71.3411835488,2.45940972096,0.0,35.3064216516,2.68041601173,16.0824960704,7.06365035456,5.96030764446,1.1033427101
 01/21  07:00:00,256.388446152,3.42910382289,0.0,211.342742118,5.36083202345,21.4433280938,2.73944493152,1.63618895032,1.10325598119
 01/21  08:00:00,215.790411546,3.42910382289,0.0,165.607125094,5.36083202345,26.5809105114,105.420630754,104.317174739,1.1034560147
 01/21  09:00:00,191.508745707,3.42910382289,0.0,127.500163606,26.8041601173,31.2995447326,100.364901278,99.2612561479,1.10364513058
 01/21  10:00:00,153.877866549,3.42910382289,0.0,90.0889254748,26.8041601173,33.5472370403,92.7249493184,91.6208220618,1.10412725668
 01/21  11:00:00,138.848568672,3.42910382289,0.0,76.0229243005,26.8041601173,32.583940337,83.3615646427,81.1735727493,2.18799189344
 01/21  12:00:00,149.098680046,3.42910382289,0.0,84.0253433673,26.8041601173,34.8316326447,73.3649241001,72.2606701796,1.10425392052
 01/21  13:00:00,148.315004475,3.42910382289,0.0,84.5260634006,26.8041601173,33.5472370403,65.568133618,63.3802043528,2.18792926517
 01/21  14:00:00,140.095146088,3.42910382289,0.0,78.8749962221,26.8041601173,30.9784458315,58.78983476,57.685825283,1.10400947696
 01/21  15:00:00,127.281956707,3.42910382289,0.0,94.4714614639,8.04124803518,21.3317032909,58.4859945763,57.3822874065,1.10370716982
 01/21  16:00:00,130.790761744,3.42910382289,0.0,99.2646621056,8.04124803518,20.0473076865,58.4706245028,57.3670279135,1.1035965893
 01/21  17:00:00,134.765686381,3.42910382289,0.0,102.918487841,8.04124803518,20.3684065876,59.338226174,57.1510547458,2.18717142821
 01/21  18:00:00,149.627617035,3.42910382289,0.0,110.69656763,2.68041601173,18.0090894769,58.8783764161,58.8583764161,0.02
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326041892,0.0,1.10326041892
 01/21  20:00:00,35.2136918422,0.198989958817,0.0,1.43934970718,2.68041601173,16.0824960704,1.24552763285,0.142247699536,1.10327993331
 01/21  21:00:00,42.6211317293,0.994949794087,0.0,8.05082975897,2.68041601173,16.0824960704,0.226658391149,0.206658391149,0.02
 01/21  22:00:00,42.8777571187,0.79595983527,0.0,8.50644510723,2.68041601173,16.0824960704,2.1851489726,1.0818114358,1.1033375368
 01/21  23:00:00,46.0064310506,0.994949794087,0.0,11.4361290803,2.68041601173,16.0824960704,2.7904604882,1.68737610846,1.10308437974
 01/21  24:00:00,49.5850338644,1.4731950889,0.0,14.5364865993,2.68041601173,16.0824960704,2.36424849577,2.34424849577,0.02
 01/22  01:00:00,59.2096271007,2.51090550769,0.0,23.1233694168,2.68041601173,16.0824960704,4.12858872553,3.02551386486,1.10307486067
 01/22  02:00:00,60.2244446669,2.45940972096,0.0,24.1896827697,2.68041601173,16.0824960704,3.32462173914,3.30462173914,0.02
 01/22  03:00:00,64.0915516041,2.68424601338,0.0,27.8319534146,2.68041601173,16.0824960704,4.97574986495,3.87267021212,1.10307965283
 01/22  04:00:00,63.3801583365,2.45940972096,0.0,27.3453964394,2.68041601173,16.0824960704,3.85656212744,3.83656212744,0.02
 01/22  05:00:00,66.582323548,2.68424601338,0.0,30.3227253584,2.68041601173,16.0824960704,4.60243350073,4.58243350073,0.02
 01/22  06:00:00,66.6562505451,2.45940972096,0.0,30.6214886479,2.68041601173,16.0824960704,5.57172262918,4.4685583367,1.10316429248
 01/22  07:00:00,71.7539864075,2.68424601338,0.0,35.4943882179,2.68041601173,16.0824960704,6.59558599912,5.49255984197,1.10302615715
 01/22  08:00:00,70.5390424175,2.45940972096,0.0,34.5042805204,2.68041601173,16.0824960704,5.02092861825,5.00092861825,0.02
 01/22  09:00:00,56.9938853321,2.68424601338,0.0,35.5382871425,2.68041601173,16.0824960704,6.86463497299,5.76155025576,1.10308471722
 01/22  10:00:00,42.2112221041,2.45940972096,0.0,20.980460207,2.68041601173,16.0824960704,5.00033237992,4.98033237992,0.02
 01/22  11:00:00,40.044914828,2.68424601338,0.0,18.5893166384,2.68041601173,16.0824960704,6.27943754422,5.17636648855,1.10307105567
 01/22  12:00:00,36.3935364176,1.59270719248,0.0,16.0294770489,2.68041601173,16.0824960704,4.44812050025,4.42812050025,0.02
 01/22  13:00:00,40.2810352393,1.9908839906,0.0,19.5187990725,2.68041601173,16.0824960704,5.73772280563,4.63451466919,1.10320813644
 01/22  14:00:00,36.6434194534,1.59270719248,0.0,16.2793600847,2.68041601173,16.0824960704,3.76336722267,3.74336722267,0.02
 01/22  15:00:00,41.1294294662,1.9908839906,0.0,20.3671932994,2.68041601173,16.0824960704,5.02638008086,3.9231234209,1.10325665996
 01/22  16:00:00,36.8166372607,1.59270719248,0.0,16.452577892,2.68041601173,16.0824960704,4.44725373895,3.3441684299,1.10308530905
 01/22  17:00:00,46.6871277268,2.68424601338,0.0,25.2315295373,2.68041601173,16.0824960704,3.71371747174,3.69371747174,0.02
 01/22  18:00:00,67.99153379,2.45940972096,0.0,31.9567718929,2.68041601173,16.0824960704,4.8387150168,3.73562547523,1.10308954156
 01/22  19:00:00,77.0593858359,2.68424601338,0.0,40.7997876463,2.68041601173,16.0824960704,4.78015869698,4.76015869698,0.02
 01/22  20:00:00,76.5940286367,2.45940972096,0.0,40.5592667395,2.68041601173,16.0824960704,5.90497047158,4.80188942412,1.10308104746
 01/22  21:00:00,83.4047255325,2.68424601338,0.0,47.145127343,2.68041601173,16.0824960704,6.05166677745,6.03166677745,0.02
 01/22  22:00:00,81.9843539023,2.45940972096,0.0,45.9495920051,2.68041601173,16.0824960704,6.98908249972,5.88580502699,1.10327747273
 01/22  23:00:00,88.6288585924,2.68424601338,0.0,52.3692604028,2.68041601173,16.0824960704,7.31642613487,7.29642613487,0.02
 01/22  24:00:00,84.8201368549,2.45940972096,0.0,48.7853749577,2.68041601173,16.0824960704,7.72409172733,6.62100836353,1.1030833638
 01/23  01:00:00,94.4671041811,2.68424601338,0.0,52.846673968,2.68041601173,21.4433280938,7.98308103265,7.96308103265,0.02
 01/23  02:00:00,88.8720531681,2.45940972096,0.0,47.4764592475,2.68041601173,21.4433280938,7.97806617513,6.87491407909,1.10315209604
 01/23  03:00:00,93.4860623551,2.68424601338,0.0,51.865632142,2.68041601173,21.4433280938,7.79159041485,7.77159041485,0.02
 01/23  04:00:00,88.6754235114,2.45940972096,0.0,47.2798295908,2.68041601173,21.4433280938,7.73394999809,6.63080468325,1.10314531484
 01/23  05:00:00,94.267911752,2.68424601338,0.0,52.6474815389,2.68041601173,21.4433280938,7.66229451067,7.64229451067,0.02
 01/23  06:00:00,93.1928131231,2.45940972096,0.0,49.1168031908,5.36083202345,21.4433280938,7.77995665085,6.67662056545,1.1033360854
 01/23  07:00:00,307.967038274,3.42910382289,0.0,262.92133424,5.36083202345,21.4433280938,2.36769319394,1.26444035969,1.10325283425
 01/23  08:00:00,269.232219381,3.42910382289,0.0,202.226389762,16.0824960704,32.6817896323,102.945524159,101.841630291,1.10389386791
 01/23  09:00:00,262.704762822,3.42910382289,0.0,140.616418307,48.2474882111,70.4033123869,99.4467524863,97.257050327,2.18970215935
 01/23  10:00:00,233.465023811,3.42910382289,0.0,119.725250725,48.2474882111,62.0547409583,92.7746919911,89.4992742391,3.27541775196
 01/23  11:00:00,216.981822969,3.42910382289,0.0,105.16864329,48.2474882111,60.1281475517,80.3012782727,77.0257885757,3.27548969696
 01/23  12:00:00,204.786456956,3.42910382289,0.0,91.0466838698,48.2474882111,62.0547409583,70.2324038493,66.9556894828,3.27671436647
 01/23  13:00:00,203.438178847,3.42910382289,0.0,90.2427542676,48.2474882111,61.5103924513,61.9152616643,58.6359947682,3.27926689607
 01/23  14:00:00,187.648276903,3.42910382289,0.0,72.3030093114,48.2474882111,63.6602354638,55.1486282901,50.7837433429,4.36488494727
 01/23  15:00:00,176.129554174,3.42910382289,0.0,64.3163744943,48.2474882111,60.1281475517,49.5707890773,47.3807918005,2.18999727675
 01/23  16:00:00,172.586835473,3.42910382289,0.0,60.7736557936,48.2474882111,60.1281475517,47.9374143227,44.6628862756,3.27452804713
 01/23  17:00:00,175.99749411,3.42910382289,0.0,61.2944243201,48.2474882111,63.0180376616,45.8301318917,42.5539302729,3.27620161884
 01/23  18:00:00,188.87279692,3.42910382289,0.0,70.3106407829,37.5258241642,62.7947880557,44.7326881841,42.5439892739,2.18869891016
 01/23  19:00:00,162.771062055,3.42910382289,0.0,81.7071790667,26.8041601173,36.0181789539,46.220973939,45.1169096092,1.10406432982
 01/23  20:00:00,163.032750898,3.42910382289,0.0,84.5376591185,26.8041601173,33.4493877451,46.0339819901,44.9302858454,1.1036961447
 01/23  21:00:00,156.925072558,3.42910382289,0.0,94.5124768487,16.0824960704,28.0885557216,46.6049991859,44.4174677212,2.18753146466
 01/23  22:00:00,158.99191347,3.42910382289,0.0,97.8637133656,16.0824960704,26.8041601173,49.6079463366,49.5879463366,0.02
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317904926,0.0,1.10317904926
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,43.7275035868,0.596969876452,0.0,4.19434951067,2.68041601173,21.4433280938,1.23921663869,0.136124308806,1.10309232989
 01/24  02:00:00,48.2067852546,0.994949794087,0.0,8.2756512609,2.68041601173,21.4433280938,1.47311217141,0.370018892511,1.10309327889
 01/24  03:00:00,47.0699156676,0.79595983527,0.0,7.33777163272,2.68041601173,21.4433280938,0.40754850708,0.38754850708,0.02
 01/24  04:00:00,50.4957333768,0.994949794087,0.0,10.5645993831,2.68041601173,21.4433280938,2.45452039503,1.351367758,1.10315263703
 01/24  05:00:00,48.676869755,0.79595983527,0.0,8.94472572011,2.68041601173,21.4433280938,1.31262286835,1.29262286835,0.02
 01/24  06:00:00,54.9222203211,0.994949794087,0.0,12.3106703157,5.36083202345,21.4433280938,3.4930951106,2.3898366962,1.10325841439
 01/24  07:00:00,222.655257149,3.42910382289,0.0,177.609553115,5.36083202345,21.4433280938,1.19860665641,0.0953906860921,1.10321597032
 01/24  08:00:00,199.360249572,3.42910382289,0.0,132.354419952,16.0824960704,32.6817896323,68.5059972823,67.402004865,1.10399241732
 01/24  09:00:00,208.541509407,3.42910382289,0.0,86.4531648918,48.2474882111,70.4033123869,62.9936682603,60.8035942083,2.19007405201
 01/24  10:00:00,183.960679483,3.42910382289,0.0,70.2209063963,48.2474882111,62.0547409583,59.7598866162,56.4844853702,3.27540124601
 01/24  11:00:00,171.481552566,3.42910382289,0.0,59.6683728865,48.2474882111,60.1281475517,51.8760695221,49.6858224481,2.19024707397
 01/24  12:00:00,166.421633735,3.42910382289,0.0,52.6818606487,48.2474882111,62.0547409583,43.2947871668,38.9322018247,4.36258534208
 01/24  13:00:00,172.584238987,3.42910382289,0.0,59.3888144079,48.2474882111,61.5103924513,44.4962872007,41.2172785398,3.2790086609
 01/24  14:00:00,161.501856734,3.42910382289,0.0,46.156589142,48.2474882111,63.6602354638,47.1502009637,42.7851322915,4.3650686722
 01/24  15:00:00,155.085027305,3.42910382289,0.0,43.271847625,48.2474882111,60.1281475517,43.7422158521,41.5523677294,2.18984812262
 01/24  16:00:00,159.330363694,3.42910382289,0.0,47.5171840146,48.2474882111,60.1281475517,59.9752293777,56.700606493,3.27462288471
 01/24  17:00:00,168.752852084,3.42910382289,0.0,54.0497822946,48.2474882111,63.0180376616,81.2107534062,77.9347668867,3.27598651953
 01/24  18:00:00,183.760497632,3.42910382289,0.0,67.6656748289,37.5258241642,62.7947880557,92.3482329996,91.2439132487,1.10431975089
 01/24  19:00:00,166.096476296,3.42910382289,0.0,85.0325933075,26.8041601173,36.0181789539,104.923852259,102.735379925,2.18847233445
 01/24  20:00:00,169.598948272,3.42910382289,0.0,91.1038564924,26.8041601173,33.4493877451,112.699855085,111.596101853,1.10375323144
 01/24  21:00:00,167.921930196,3.42910382289,0.0,105.509334487,16.0824960704,28.0885557216,118.902932843,116.715315846,2.18761699653
 01/24  22:00:00,172.30541997,3.42910382289,0.0,111.177219866,16.0824960704,26.8041601173,121.770814999,121.750814999,0.02
 01/24  23:00:00,46.5104884792,0.497474897044,0.0,4.39641337081,5.36083202345,21.4433280938,2.01631131564,0.913153862647,1.10315745299
 01/24  24:00:00,60.5226326814,1.91354187026,0.0,19.6729066115,2.68041601173,21.4433280938,3.3824119583,3.3624119583,0.02
 01/25  01:00:00,73.7113485461,2.48505917408,0.0,32.2901051724,2.68041601173,21.4433280938,7.38440647878,6.28127240155,1.10313407723
 01/25  02:00:00,79.9785266567,2.65859656026,0.0,38.3837458968,2.68041601173,21.4433280938,6.98264731774,6.96264731774,0.02
 01/25  03:00:00,83.1919563992,2.48505917408,0.0,41.7707130254,2.68041601173,21.4433280938,10.218715266,9.11556105547,1.10315421051
 01/25  04:00:00,87.1133908224,2.65859656026,0.0,45.5186100625,2.68041601173,21.4433280938,9.75442830771,8.65127985647,1.10314845124
 01/25  05:00:00,89.2133783385,2.48505917408,0.0,47.7921349648,2.68041601173,21.4433280938,10.8982774392,10.8782774392,0.02
 01/25  06:00:00,95.021572242,2.65859656026,0.0,50.7463754704,5.36083202345,21.4433280938,10.9476407919,9.8442945812,1.10334621069
 01/25  07:00:00,268.544435746,3.42910382289,0.0,223.498731711,5.36083202345,21.4433280938,3.84462646698,2.74144024919,1.10318621779
 01/25  08:00:00,238.11118608,3.42910382289,0.0,171.10535646,16.0824960704,32.6817896323,146.456072737,145.352139,1.10393373726
 01/25  09:00:00,245.170904353,3.42910382289,0.0,123.082559838,48.2474882111,70.4033123869,144.555382725,142.365438722,2.18994400249
 01/25  10:00:00,217.372251665,3.42910382289,0.0,103.632478579,48.2474882111,62.0547409583,142.501322427,139.225724664,3.27559776354
 01/25  11:00:00,202.853072366,3.42910382289,0.0,91.0398926862,48.2474882111,60.1281475517,136.392711251,134.202571861,2.19013939026
 01/25  12:00:00,185.505631993,3.42910382289,0.0,71.7658589067,48.2474882111,62.0547409583,132.613196707,129.335853813,3.27734289411
 01/25  13:00:00,181.327452079,3.42910382289,0.0,68.1320274993,48.2474882111,61.5103924513,128.187919297,123.822452621,4.36546667602
 01/25  14:00:00,171.214236406,3.42910382289,0.0,55.8689688145,48.2474882111,63.6602354638,122.853341085,118.488419913,4.36492117276
 01/25  15:00:00,160.137808536,3.42910382289,0.0,48.3246288565,48.2474882111,60.1281475517,116.834322761,114.644560404,2.18976235729
 01/25  16:00:00,154.763626326,3.42910382289,0.0,42.950446646,48.2474882111,60.1281475517,114.280226682,111.005552473,3.27467420944
 01/25  17:00:00,167.213465199,3.42910382289,0.0,52.5103954097,48.2474882111,63.0180376616,113.177747619,110.986512728,2.19123489178
 01/25  18:00:00,185.251625191,3.42997695054,0.0,69.1559292597,37.5258241642,62.7947880557,114.868556985,112.679177637,2.18937934787
 01/25  19:00:00,165.270120769,3.42910382289,0.0,84.2062377809,26.8041601173,36.0181789539,117.718184969,115.529870592,2.18831437702
 01/25  20:00:00,166.876992107,3.42910382289,0.0,88.3819003275,26.8041601173,33.4493877451,118.487275231,117.383553095,1.1037221358
 01/25  21:00:00,164.482481423,3.42910382289,0.0,102.069885714,16.0824960704,28.0885557216,119.781887612,118.678062064,1.10382554793
 01/25  22:00:00,168.087257203,3.42910382289,0.0,106.959057099,16.0824960704,26.8041601173,120.484213841,119.380636478,1.10357736245
 01/25  23:00:00,45.9148610753,0.497474897044,0.0,3.80078596693,5.36083202345,21.4433280938,2.42926517638,1.32611390525,1.10315127112
 01/25  24:00:00,52.7909426763,1.23265411582,0.0,12.6221043608,2.68041601173,21.4433280938,3.81107714493,3.79107714493,0.02
 01/26  01:00:00,67.6950944538,2.68424601338,0.0,26.0746642408,2.68041601173,21.4433280938,7.31402463161,6.21087935795,1.10314527366
 01/26  02:00:00,69.417994859,2.45940972096,0.0,28.0224009384,2.68041601173,21.4433280938,6.28933605636,6.26933605636,0.02
 01/26  03:00:00,74.585558529,2.68424601338,0.0,32.965128316,2.68041601173,21.4433280938,9.05666897896,7.95358089352,1.10308808544
 01/26  04:00:00,75.0399979283,2.45940972096,0.0,33.6444040077,2.68041601173,21.4433280938,8.50010758791,7.3969619251,1.1031456628
 01/26  05:00:00,79.3234006185,2.68424601338,0.0,37.7029704055,2.68041601173,21.4433280938,8.93033364604,8.91033364604,0.02
 01/26  06:00:00,81.0808191794,2.45940972096,0.0,37.0048092471,5.36083202345,21.4433280938,8.86699773948,7.7637552525,1.10324248698
 01/26  07:00:00,252.99037655,3.42910382289,0.0,207.944672516,5.36083202345,21.4433280938,1.59374619071,1.57374619071,0.02
 01/26  08:00:00,222.728933162,3.42910382289,0.0,155.723103543,16.0824960704,32.6817896323,113.190139091,111.002731183,2.187407908
 01/26  09:00:00,226.701284195,3.42910382289,0.0,104.61293968,48.2474882111,70.4033123869,106.067925282,103.878042554,2.18988272798
 01/26  10:00:00,185.950363828,3.42910382289,0.0,72.2105907421,48.2474882111,62.0547409583,102.528799535,99.2532814731,3.27551806219
 01/26  11:00:00,165.494353573,3.42910382289,0.0,53.681173893,48.2474882111,60.1281475517,94.256925976,92.0662515918,2.19067438423
 01/26  12:00:00,163.720503593,3.42910382289,0.0,49.9807305065,48.2474882111,62.0547409583,84.282237697,81.0049592392,3.27727845784
 01/26  13:00:00,165.254142317,3.49470933515,0.0,51.9931122255,48.2474882111,61.5103924513,68.2267206006,63.8613254805,4.36539512013
 01/26  14:00:00,154.064736318,3.68839501703,0.0,38.4601775321,48.2474882111,63.6602354638,47.110114274,42.745059606,4.36505466794
 01/26  15:00:00,142.564622905,3.50119338927,0.0,30.6793536584,48.2474882111,60.1281475517,34.0641988266,31.8741144993,2.19008432739
 01/26  16:00:00,144.624203214,3.42910382289,0.0,32.8110235346,48.2474882111,60.1281475517,30.6598236587,27.3851693023,3.27465435639
 01/26  17:00:00,151.971961106,3.42910382289,0.0,37.2688913162,48.2474882111,63.0180376616,29.235508772,27.0440517577,2.19145701427
 01/26  18:00:00,161.836749256,3.45018226176,0.0,45.7208480132,37.5258241642,62.7947880557,29.031053352,26.841687204,2.18936614795
 01/26  19:00:00,137.802443447,3.42910382289,0.0,56.7385604586,26.8041601173,36.0181789539,30.8707147826,28.682151434,2.1885633486
 01/26  20:00:00,137.33731636,3.42910382289,0.0,58.8422245805,26.8041601173,33.4493877451,30.388814623,29.2850971066,1.10371751635
 01/26  21:00:00,133.609427872,3.42910382289,0.0,71.1968321631,16.0824960704,28.0885557216,37.8114897512,36.7076684462,1.10382130503
 01/26  22:00:00,138.346334351,3.42910382289,0.0,77.2181342466,16.0824960704,26.8041601173,50.9497056956,49.8461313681,1.10357432751
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031251761,0.0,1.1031251761
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,43.4537726237,0.596969876452,0.0,3.92061854765,2.68041601173,21.4433280938,1.32502807914,0.221941297741,1.1030867814
 01/27  02:00:00,46.7001622998,0.79595983527,0.0,6.96801826485,2.68041601173,21.4433280938,0.790075625044,0.770075625044,0.02
 01/27  03:00:00,50.0676467504,0.994949794087,0.0,10.1365127567,2.68041601173,21.4433280938,2.76381579819,1.66072857044,1.10308722774
 01/27  04:00:00,49.686990742,0.79595983527,0.0,9.95484670705,2.68041601173,21.4433280938,3.79304233279,2.68988573145,1.10315660134
 01/27  05:00:00,52.8878919454,0.994949794087,0.0,12.9567579517,2.68041601173,21.4433280938,3.55252328591,3.53252328591,0.02
 01/27  06:00:00,59.7546641663,1.62799426261,0.0,16.5100696923,5.36083202345,21.4433280938,4.85675615607,3.7534352458,1.10332091027
 01/27  07:00:00,218.675566598,3.42910382289,0.0,173.629862564,5.36083202345,21.4433280938,0.373861565437,0.353861565437,0.02
 01/27  08:00:00,197.434594952,3.42910382289,0.0,130.428765332,16.0824960704,32.6817896323,95.0672370532,92.8798304992,2.18740655398
 01/27  09:00:00,212.588558486,3.42910382289,0.0,90.5002139708,48.2474882111,70.4033123869,92.9257571686,90.7358692906,2.18988787797
 01/27  10:00:00,193.037527,3.42910382289,0.0,79.2977539134,48.2474882111,62.0547409583,92.0339035891,88.7583705079,3.27553308122
 01/27  11:00:00,173.361355281,3.42910382289,0.0,61.548175601,48.2474882111,60.1281475517,88.946905968,86.7564209747,2.19048499333
 01/27  12:00:00,164.47393893,3.42910382289,0.0,50.7341658438,48.2474882111,62.0547409583,89.1924871011,85.9151787492,3.27730835188
 01/27  13:00:00,162.477194374,3.42910382289,0.0,49.2817697947,48.2474882111,61.5103924513,89.2946330833,84.9291826679,4.36545041544
 01/27  14:00:00,156.390980711,3.42910382289,0.0,41.0457131195,48.2474882111,63.6602354638,86.8912384545,82.5263499406,4.36488851387
 01/27  15:00:00,155.180252031,3.42910382289,0.0,43.3670723512,48.2474882111,60.1281475517,84.5656091696,82.3758370355,2.18977213408
 01/27  16:00:00,158.305259269,3.42910382289,0.0,46.4920795888,48.2474882111,60.1281475517,86.3109145214,83.0363918524,3.27452266906
 01/27  17:00:00,160.784374026,3.42910382289,0.0,46.0813042361,48.2474882111,63.0180376616,87.967382621,85.7767856465,2.19059697455
 01/27  18:00:00,176.717079606,3.47758119964,0.0,60.5737794262,37.5258241642,62.7947880557,91.3043730527,89.1149608894,2.18941216339
 01/27  19:00:00,155.12676445,3.42910382289,0.0,74.0628814622,26.8041601173,36.0181789539,96.8986041015,94.7101720099,2.18843209165
 01/27  20:00:00,157.452590929,3.42910382289,0.0,78.9574991493,26.8041601173,33.4493877451,101.223366786,100.11962681,1.10373997672
 01/27  21:00:00,154.56187518,3.42910382289,0.0,92.1492794712,16.0824960704,28.0885557216,110.813260383,108.625664991,2.18759539211
 01/27  22:00:00,158.359976463,3.42910382289,0.0,97.2317763583,16.0824960704,26.8041601173,114.483477652,114.463477652,0.02
 01/27  23:00:00,42.3765076963,0.0994949794087,0.0,0.660412505506,5.36083202345,21.4433280938,1.84184800842,0.73869635418,1.10315165424
 01/27  24:00:00,50.0307027803,0.994949794087,0.0,10.0995687866,2.68041601173,21.4433280938,3.70811061251,3.68811061251,0.02
 01/28  01:00:00,57.5093263976,2.19088667938,0.0,21.743087542,2.68041601173,16.0824960704,6.48073923171,5.37758951829,1.10314971343
 01/28  02:00:00,65.3674436947,2.48505917408,0.0,29.3070323444,2.68041601173,16.0824960704,7.71940239812,7.69940239812,0.02
 01/28  03:00:00,70.8732039777,2.65859656026,0.0,34.6392552413,2.68041601173,16.0824960704,8.72158837796,7.61844184072,1.10314653724
 01/28  04:00:00,74.2984650021,2.48505917408,0.0,38.2380536518,2.68041601173,16.0824960704,11.1457582888,10.0426022575,1.10315603129
 01/28  05:00:00,80.7495755758,2.65859656026,0.0,44.5156268394,2.68041601173,16.0824960704,9.55814713273,9.53814713273,0.02
 01/28  06:00:00,82.3915469325,2.48505917408,0.0,46.3311355822,2.68041601173,16.0824960704,13.1075013069,12.0041598457,1.1033414612
 01/28  07:00:00,259.674186218,3.42910382289,0.0,214.628482184,5.36083202345,21.4433280938,2.80931043307,2.78931043307,0.02
 01/28  08:00:00,220.872025896,3.42910382289,0.0,170.688739444,5.36083202345,26.5809105114,142.626430363,141.523060902,1.10336946161
 01/28  09:00:00,197.14359386,3.42910382289,0.0,135.602345093,26.8041601173,31.2995447326,139.46206018,137.274702912,2.18735726801
 01/28  10:00:00,171.141222832,3.42910382289,0.0,107.352281758,26.8041601173,33.5472370403,129.437114658,128.333128259,1.10398639905
 01/28  11:00:00,155.812732882,3.42910382289,0.0,92.9870885103,26.8041601173,32.583940337,116.011526527,114.907643486,1.1038830414
 01/28  12:00:00,144.764920143,3.42910382289,0.0,79.691583464,26.8041601173,34.8316326447,107.130181712,104.941896529,2.18828518337
 01/28  13:00:00,139.497601387,3.42910382289,0.0,75.708660312,26.8041601173,33.5472370403,99.0110470152,96.82302036,2.18802665522
 01/28  14:00:00,138.913562066,3.42910382289,0.0,77.6934122006,26.8041601173,30.9784458315,90.5622368155,89.4583318354,1.10390498007
 01/28  15:00:00,122.014417766,3.42910382289,0.0,89.2039225229,8.04124803518,21.3317032909,87.168582247,86.0648438969,1.10373835005
 01/28  16:00:00,128.862492666,3.42910382289,0.0,97.3363930276,8.04124803518,20.0473076865,84.3813629187,83.2777759665,1.10358695223
 01/28  17:00:00,127.536696058,3.42910382289,0.0,95.6894975186,8.04124803518,20.3684065876,83.0624672757,81.9587955864,1.1036716893
 01/28  18:00:00,145.015582312,3.42910382289,0.0,108.551866239,2.68041601173,18.0090894769,83.3316438039,82.2282551409,1.10338866296
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326223984,0.0,1.10326223984
 01/28  20:00:00,38.5713734634,0.596969876452,0.0,4.39905141071,2.68041601173,16.0824960704,0.317053853575,0.297053853575,0.02
 01/28  21:00:00,44.3774842508,0.994949794087,0.0,9.80718228057,2.68041601173,16.0824960704,2.95905701365,1.85576982593,1.10328718773
 01/28  22:00:00,43.2387281524,0.79595983527,0.0,8.86741614089,2.68041601173,16.0824960704,3.08921259774,1.98585458283,1.10335801491
 01/28  23:00:00,47.3527571606,0.994949794087,0.0,12.7824551903,2.68041601173,16.0824960704,3.52656693252,3.50656693252,0.02
 01/28  24:00:00,51.2880646437,1.78703424955,0.0,15.925678218,2.68041601173,16.0824960704,4.20561371888,3.10252882815,1.10308489073
 01/29  01:00:00,61.069429643,2.59757576053,0.0,24.8965017063,2.68041601173,16.0824960704,4.85083208106,4.83083208106,0.02
 01/29  02:00:00,59.4554640658,2.45940972096,0.0,23.4207021687,2.68041601173,16.0824960704,5.00489422029,3.90186510948,1.10302911082
 01/29  03:00:00,65.8279770353,2.68424601338,0.0,29.5683788457,2.68041601173,16.0824960704,5.66465443881,5.64465443881,0.02
 01/29  04:00:00,62.7772270226,2.45940972096,0.0,26.7424651254,2.68041601173,16.0824960704,5.57049247448,4.46746897191,1.10302350258
 01/29  05:00:00,69.2702184348,2.68424601338,0.0,33.0106202453,2.68041601173,16.0824960704,6.24768799468,6.22768799468,0.02
 01/29  06:00:00,65.3035425716,2.45940972096,0.0,29.2687806744,2.68041601173,16.0824960704,5.92814990582,4.82489846923,1.1032514366
 01/29  07:00:00,73.3215853017,2.68424601338,0.0,37.0619871121,2.68041601173,16.0824960704,7.70606820288,6.60299024937,1.10307795351
 01/29  08:00:00,68.899719026,2.45940972096,0.0,32.8649571288,2.68041601173,16.0824960704,5.12183502523,5.10183502523,0.02
 01/29  09:00:00,60.1194258761,2.68424601338,0.0,38.6638276866,2.68041601173,16.0824960704,6.80928286216,6.78928286216,0.02
 01/29  10:00:00,50.9895455975,2.45940972096,0.0,29.7587837004,2.68041601173,16.0824960704,6.11768799188,5.01465768768,1.1030303042
 01/29  11:00:00,54.2799378861,2.68424601338,0.0,32.8243396965,2.68041601173,16.0824960704,6.45020412328,6.43020412328,0.02
 01/29  12:00:00,42.9859946044,1.93938820387,0.0,22.2752542243,2.68041601173,16.0824960704,5.64826613975,4.5451737377,1.10309240205
 01/29  13:00:00,46.1009058199,1.9908839906,0.0,25.3386696531,2.68041601173,16.0824960704,6.4439594466,5.34073830397,1.10322114262
 01/29  14:00:00,40.3121678854,1.59270719248,0.0,19.9481085167,2.68041601173,16.0824960704,3.72827575282,3.70827575282,0.02
 01/29  15:00:00,52.4819588892,2.51090550769,0.0,31.1997012054,2.68041601173,16.0824960704,6.0843732703,4.98107974524,1.10329352505
 01/29  16:00:00,51.9607951832,2.45940972096,0.0,30.730033286,2.68041601173,16.0824960704,5.1102330083,4.00713993921,1.10309306909
 01/29  17:00:00,64.6527135866,2.68424601338,0.0,43.197115397,2.68041601173,16.0824960704,5.88265157531,5.86265157531,0.02
 01/29  18:00:00,75.913965001,2.45940972096,0.0,42.3465364372,2.68041601173,16.0824960704,5.96157618773,4.85848867047,1.10308751726
 01/29  19:00:00,90.0021076108,2.68424601338,0.0,53.7425094212,2.68041601173,16.0824960704,7.24096758913,7.22096758913,0.02
 01/29  20:00:00,84.8021730457,2.45940972096,0.0,48.7674111485,2.68041601173,16.0824960704,5.94585008997,5.92585008997,0.02
 01/29  21:00:00,97.3689609944,2.68424601338,0.0,61.1093628048,2.68041601173,16.0824960704,9.74330425609,8.64021112519,1.1030931309
 01/29  22:00:00,93.2503236278,2.45940972096,0.0,57.2155617307,2.68041601173,16.0824960704,8.42220722248,7.3189267451,1.10328047738
 01/29  23:00:00,107.801785671,2.68424601338,0.0,71.5421874813,2.68041601173,16.0824960704,10.7641203193,10.7441203193,0.02
 01/29  24:00:00,101.341946198,2.45940972096,0.0,65.3071843012,2.68041601173,16.0824960704,9.98589111912,8.88280062265,1.10309049647
 01/30  01:00:00,120.909996818,2.68424601338,0.0,79.2895666054,2.68041601173,21.4433280938,12.6988368265,12.6788368265,0.02
 01/30  02:00:00,114.739227584,2.45940972096,0.0,73.3436336639,2.68041601173,21.4433280938,11.7763567832,10.6732024188,1.1031543644
 01/30  03:00:00,132.388528928,2.68424601338,0.0,90.7680987146,2.68041601173,21.4433280938,15.2003435457,15.1803435457,0.02
 01/30  04:00:00,123.905108363,2.45940972096,0.0,82.5095144425,2.68041601173,21.4433280938,13.6116862607,12.5085353772,1.10315088355
 01/30  05:00:00,140.572035655,2.68424601338,0.0,98.951605442,2.68041601173,21.4433280938,17.1099435331,17.0899435331,0.02
 01/30  06:00:00,131.39453935,2.45940972096,0.0,87.3185294172,5.36083202345,21.4433280938,14.6428061079,13.5394660694,1.10334003847
 01/30  07:00:00,350.821590064,3.42910382289,0.0,305.77588603,5.36083202345,21.4433280938,9.98031143265,8.87706789567,1.10324353698
 01/30  08:00:00,316.611774243,3.42910382289,0.0,249.605944623,16.0824960704,32.6817896323,183.948458605,182.844569315,1.10388929044
 01/30  09:00:00,305.493890732,3.42910382289,0.0,183.405546217,48.2474882111,70.4033123869,181.733742258,179.544019011,2.1897232476
 01/30  10:00:00,275.141085612,3.42910382289,0.0,161.401312526,48.2474882111,62.0547409583,179.354095575,176.078965346,3.27513022912
 01/30  11:00:00,260.180991215,3.42910382289,0.0,148.367811535,48.2474882111,60.1281475517,174.026728212,170.751101123,3.27562708844
 01/30  12:00:00,250.755753549,3.42910382289,0.0,137.015980462,48.2474882111,62.0547409583,168.99737647,165.720457766,3.27691870438
 01/30  13:00:00,248.043535819,3.42910382289,0.0,134.84811124,48.2474882111,61.5103924513,166.758543587,163.479561169,3.27898241852
 01/30  14:00:00,233.614655276,3.42910382289,0.0,118.269387684,48.2474882111,63.6602354638,163.735257252,159.369909665,4.36534758761
 01/30  15:00:00,220.499700367,3.42910382289,0.0,108.686520687,48.2474882111,60.1281475517,157.754248052,154.47909367,3.27515438221
 01/30  16:00:00,215.353970423,3.42910382289,0.0,103.540790743,48.2474882111,60.1281475517,153.175151064,150.9853066,2.18984446363
 01/30  17:00:00,219.084005286,3.42910382289,0.0,104.380935497,48.2474882111,63.0180376616,152.492515741,149.21584923,3.27666651068
 01/30  18:00:00,231.269185277,3.42910382289,0.0,115.174362474,37.5258241642,62.7947880557,151.504294748,149.315448388,2.18884635986
 01/30  19:00:00,210.238107984,3.42910382289,0.0,129.174224996,26.8041601173,36.0181789539,154.50419428,153.400171962,1.10402231784
 01/30  20:00:00,212.385501401,3.42910382289,0.0,133.890409622,26.8041601173,33.4493877451,158.198919506,156.011431952,2.18748755366
 01/30  21:00:00,207.724661902,3.42910382289,0.0,145.312066193,16.0824960704,28.0885557216,161.062954367,159.959136054,1.10381831356
 01/30  22:00:00,209.060326053,3.42910382289,0.0,147.932125948,16.0824960704,26.8041601173,165.424693692,164.321404638,1.10328905388
 01/30  23:00:00,64.0541698911,1.68657101658,0.0,20.7509986632,5.36083202345,21.4433280938,4.45259097091,4.43259097091,0.02
 01/30  24:00:00,87.1757715152,2.68424601338,0.0,45.5553413022,2.68041601173,21.4433280938,10.6598057163,9.55665533966,1.10315037667
 01/31  01:00:00,89.1125248082,2.45940972096,0.0,47.7169308876,2.68041601173,21.4433280938,10.1980998568,10.1780998568,0.02
 01/31  02:00:00,100.058862496,2.68424601338,0.0,58.4384322832,2.68041601173,21.4433280938,14.6237922368,13.520644713,1.10314752378
 01/31  03:00:00,98.3256605115,2.45940972096,0.0,56.9300665909,2.68041601173,21.4433280938,12.4782184314,12.4582184314,0.02
 01/31  04:00:00,111.70908306,2.68424601338,0.0,70.0886528467,2.68041601173,21.4433280938,16.7337678891,15.6306096596,1.10315822951
 01/31  05:00:00,107.00436315,2.45940972096,0.0,65.6087692294,2.68041601173,21.4433280938,13.8094695294,13.7894695294,0.02
 01/31  06:00:00,123.007571992,2.68424601338,0.0,78.7067257668,5.36083202345,21.4433280938,18.0547402693,16.9514559484,1.10328432089
 01/31  07:00:00,306.578944996,3.42910382289,0.0,261.533240962,5.36083202345,21.4433280938,8.05115113111,6.94789241483,1.10325871628
 01/31  08:00:00,268.94559409,3.42910382289,0.0,204.407097804,16.0824960704,32.6817896323,178.456346503,177.352345542,1.10400096083
 01/31  09:00:00,268.657560173,3.42910382289,0.0,146.569215658,48.2474882111,70.4033123869,169.937558928,167.747616664,2.18994226371
 01/31  10:00:00,223.974386004,3.42910382289,0.0,110.234612918,48.2474882111,62.0547409583,163.59786101,160.322356521,3.27550448893
 01/31  11:00:00,213.027302744,3.42910382289,0.0,101.214123064,48.2474882111,60.1281475517,156.952458827,153.676858178,3.27560064889
 01/31  12:00:00,204.548374474,3.42910382289,0.0,90.8086013877,48.2474882111,62.0547409583,151.811547779,148.534240457,3.27730732232
 01/31  13:00:00,213.037494246,3.42910382289,0.0,99.8420696662,48.2474882111,61.5103924513,147.387721559,143.022127909,4.36559364929
 01/31  14:00:00,202.028569374,3.42910382289,0.0,86.6833017817,48.2474882111,63.6602354638,143.042803962,139.764108121,3.27869584061
 01/31  15:00:00,194.616510207,3.42910382289,0.0,82.8033305268,48.2474882111,60.1281475517,143.917984487,140.642744112,3.2752403748
