Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/31  16:00:00,182.042962506,3.42910382289,0.0,70.229782826,48.2474882111,60.1281475517,144.76970698,142.57992078,2.18978620035
 01/31  17:00:00,188.756480816,3.42910382289,0.0,74.0534110264,48.2474882111,63.0180376616,146.235889498,142.958794213,3.27709528544
 01/31  18:00:00,205.03788794,3.42910382289,0.0,91.4103984702,37.5258241642,62.7947880557,147.166224836,144.977375784,2.18884905258
 01/31  19:00:00,188.73507145,3.42910382289,0.0,107.671188462,26.8041601173,36.0181789539,149.968985034,148.864830984,1.10415404989
 01/31  20:00:00,189.235221709,3.42910382289,0.0,110.74012993,26.8041601173,33.4493877451,152.723123734,150.535533384,2.18759034989
 01/31  21:00:00,185.143164804,3.42910382289,0.0,122.730569095,16.0824960704,28.0885557216,152.6907153,151.586936492,1.10377880843
 01/31  22:00:00,187.961934112,3.42910382289,0.0,126.833734007,16.0824960704,26.8041601173,154.705856073,153.602603535,1.10325253847
 01/31  23:00:00,52.5677711082,0.96949722145,0.0,9.98167367541,5.36083202345,21.4433280938,2.82372353939,2.80372353939,0.02
 01/31  24:00:00,80.294814906,2.85758651908,0.0,38.5010441873,2.68041601173,21.4433280938,10.2957753415,9.19269596311,1.10307937837
 02/01  01:00:00,81.1626808413,2.28606921526,0.0,39.9404274264,2.68041601173,21.4433280938,9.15522732338,9.13522732338,0.02
 02/01  02:00:00,97.8262953037,2.85758651908,0.0,56.032524585,2.68041601173,21.4433280938,14.8910250314,13.7878755516,1.10314947987
 02/01  03:00:00,92.341449842,2.28606921526,0.0,51.1191964271,2.68041601173,21.4433280938,12.7204138587,11.7150420803,1.00537177848
 02/01  04:00:00,109.716028093,2.85758651908,0.0,67.9222573746,2.68041601173,21.4433280938,16.5069869799,16.3892843904,0.117702589536
 02/01  05:00:00,103.080211457,2.28606921526,0.0,61.8579580425,2.68041601173,21.4433280938,14.5414034395,13.4382463022,1.10315713728
 02/01  06:00:00,123.672742289,2.85758651908,0.0,79.1985555582,5.36083202345,21.4433280938,18.0912713654,18.0712713654,0.02
 02/01  07:00:00,297.920347952,3.42910382289,0.0,252.874643917,5.36083202345,21.4433280938,8.85076250287,7.74747972168,1.10328278119
 02/01  08:00:00,262.651003806,3.42910382289,0.0,198.11250752,16.0824960704,32.6817896323,189.001754987,187.897813885,1.10394110191
 02/01  09:00:00,250.603918395,3.42910382289,0.0,128.51557388,48.2474882111,70.4033123869,188.344350469,185.069579653,3.27477081577
 02/01  10:00:00,206.820509662,3.42910382289,0.0,93.0807365756,48.2474882111,62.0547409583,177.876020659,175.685810318,2.19021034102
 02/01  11:00:00,189.462138411,3.42910382289,0.0,77.6489587314,48.2474882111,60.1281475517,168.261800507,164.985923891,3.2758766159
 02/01  12:00:00,187.834052179,3.43091018793,0.0,74.092472728,48.2474882111,62.0547409583,160.128533952,156.85121867,3.27731528188
 02/01  13:00:00,190.076855457,3.47252519923,0.0,76.8380095014,48.2474882111,61.5103924513,153.146229102,148.781348392,4.36488071058
 02/01  14:00:00,179.623944389,3.51042831337,0.0,64.1973523067,48.2474882111,63.6602354638,145.559900043,142.281239372,3.27866067057
 02/01  15:00:00,170.833851903,3.42910382289,0.0,59.0206722235,48.2474882111,60.1281475517,142.09775936,138.822069284,3.27569007602
 02/01  16:00:00,170.480732865,3.42910382289,0.0,58.6675531851,48.2474882111,60.1281475517,136.729980264,134.540191176,2.18978908802
 02/01  17:00:00,171.09679272,3.42910382289,0.0,56.3937229302,48.2474882111,63.0180376616,137.568662649,134.292630587,3.27603206159
 02/01  18:00:00,188.432382411,3.42910382289,0.0,74.8048929408,37.5258241642,62.7947880557,139.580617164,137.391279437,2.18933772705
 02/01  19:00:00,175.907028806,3.42910382289,0.0,94.8431458179,26.8041601173,36.0181789539,145.427017398,143.238676434,2.18834096364
 02/01  20:00:00,178.736844009,3.42910382289,0.0,100.24175223,26.8041601173,33.4493877451,148.906177771,147.802544488,1.10363328321
 02/01  21:00:00,177.380142863,3.42910382289,0.0,114.967547154,16.0824960704,28.0885557216,154.721845886,153.618082759,1.10376312659
 02/01  22:00:00,181.958444964,3.42910382289,0.0,120.83024486,16.0824960704,26.8041601173,159.426905626,158.323612327,1.103293299
 02/01  23:00:00,52.0585524751,0.96949722145,0.0,9.47245504224,5.36083202345,21.4433280938,3.79253171722,2.689381967,1.10314975022
 02/01  24:00:00,78.6693542351,2.85758651908,0.0,36.8755835163,2.68041601173,21.4433280938,9.05636214824,9.03636214824,0.02
 02/02  01:00:00,79.7259915712,2.28606921526,0.0,38.5037381563,2.68041601173,21.4433280938,10.2405808308,9.13743317655,1.10314765429
 02/02  02:00:00,95.0876805871,2.85758651908,0.0,53.2939098684,2.68041601173,21.4433280938,13.8037280243,13.7837280243,0.02
 02/02  03:00:00,88.5671150464,2.28606921526,0.0,47.3448616314,2.68041601173,21.4433280938,12.675730869,11.5726478563,1.10308301274
 02/02  04:00:00,104.353100659,2.85758651908,0.0,62.5593299408,2.68041601173,21.4433280938,16.1963286221,16.1763286221,0.02
 02/02  05:00:00,97.7118707251,2.28606921526,0.0,56.4896173102,2.68041601173,21.4433280938,14.3398877202,13.2367296956,1.10315802463
 02/02  06:00:00,117.662111501,2.85758651908,0.0,73.1879247701,5.36083202345,21.4433280938,18.9324766012,17.8292310924,1.10324550882
 02/02  07:00:00,287.444714339,3.42910382289,0.0,242.399010304,5.36083202345,21.4433280938,7.65454501163,7.63454501163,0.02
 02/02  08:00:00,252.508686064,3.42910382289,0.0,187.970189778,16.0824960704,32.6817896323,181.475657578,179.287908357,2.18774922048
 02/02  09:00:00,252.263991757,3.42910382289,0.0,130.175647242,48.2474882111,70.4033123869,175.8426701,173.652663814,2.19000628639
 02/02  10:00:00,211.677413164,3.42910382289,0.0,97.9376400772,48.2474882111,62.0547409583,166.555919963,164.365728301,2.19019166239
 02/02  11:00:00,188.678472765,3.42910382289,0.0,76.8652930856,48.2474882111,60.1281475517,155.272092308,151.996268335,3.2758239733
 02/02  12:00:00,182.062726998,3.42910382289,0.0,68.3229539115,48.2474882111,62.0547409583,144.547517188,141.270764158,3.2767530303
 02/02  13:00:00,183.77676175,3.42910382289,0.0,70.581337171,48.2474882111,61.5103924513,135.919302995,131.553655876,4.36564711885
 02/02  14:00:00,172.433086668,3.42910382289,0.0,57.0878190758,48.2474882111,63.6602354638,125.912681364,121.547845886,4.36483547806
 02/02  15:00:00,160.689180034,3.42910382289,0.0,48.8760003539,48.2474882111,60.1281475517,117.210874917,115.021048357,2.18982655973
 02/02  16:00:00,157.468799904,3.42910382289,0.0,45.655620224,48.2474882111,60.1281475517,113.431212518,111.2416785,2.18953401809
 02/02  17:00:00,163.724909511,3.42910382289,0.0,49.0218397216,48.2474882111,63.0180376616,112.590648513,109.314034712,3.27661380103
 02/02  18:00:00,181.219323162,3.4292838371,0.0,67.5916536775,37.5258241642,62.7947880557,116.703532499,114.514079618,2.18945288102
 02/02  19:00:00,167.808870962,3.42910382289,0.0,86.7449879739,26.8041601173,36.0181789539,127.980157112,125.791751931,2.18840518114
 02/02  20:00:00,171.296524651,3.42910382289,0.0,92.8014328716,26.8041601173,33.4493877451,135.483813319,134.380154259,1.10365905994
 02/02  21:00:00,169.720089143,3.42910382289,0.0,107.307493434,16.0824960704,28.0885557216,139.162740158,138.058976866,1.10376329233
 02/02  22:00:00,174.032384512,3.42910382289,0.0,112.904184407,16.0824960704,26.8041601173,143.172443171,142.068914814,1.1035283577
 02/02  23:00:00,47.12606463,0.533646106185,0.0,4.97581831242,5.36083202345,21.4433280938,2.81236243758,1.70921854692,1.10314389065
 02/02  24:00:00,73.6041500933,2.81774915122,0.0,31.8502167424,2.68041601173,21.4433280938,7.369716864,7.349716864,0.02
 02/03  01:00:00,75.6449768407,2.28606921526,0.0,34.4227234258,2.68041601173,21.4433280938,9.04761079151,7.94445447818,1.10315631333
 02/03  02:00:00,92.7382282389,2.85758651908,0.0,50.9444575202,2.68041601173,21.4433280938,12.5556623699,12.5356623699,0.02
 02/03  03:00:00,86.1926970021,2.28606921526,0.0,44.9704435872,2.68041601173,21.4433280938,11.8851444837,10.7819905955,1.10315388828
 02/03  04:00:00,104.401504307,2.85758651908,0.0,62.6077335887,2.68041601173,21.4433280938,15.3722034108,15.3522034108,0.02
 02/03  05:00:00,94.2303353731,2.28606921526,0.0,53.0080819582,2.68041601173,21.4433280938,13.7928777175,12.6897264076,1.10315130995
 02/03  06:00:00,117.138738989,2.85758651908,0.0,72.6645522588,5.36083202345,21.4433280938,18.4231039928,17.3197564346,1.10334755815
 02/03  07:00:00,285.811858407,3.42910382289,0.0,240.766154373,5.36083202345,21.4433280938,7.08024810493,7.06024810493,0.02
 02/03  08:00:00,251.280231597,3.42910382289,0.0,186.741735311,16.0824960704,32.6817896323,183.943491517,181.75578132,2.18771019714
 02/03  09:00:00,245.445205966,3.42910382289,0.0,123.356861451,48.2474882111,70.4033123869,176.654290548,174.464231044,2.19005950442
 02/03  10:00:00,204.410771182,3.42910382289,0.0,90.6709980957,48.2474882111,62.0547409583,170.342514108,167.066999285,3.27551482303
 02/03  11:00:00,187.109066448,3.42910382289,0.0,75.2958867681,48.2474882111,60.1281475517,162.632880484,160.442379772,2.19050071229
 02/03  12:00:00,184.721648819,3.42910382289,0.0,70.981875733,48.2474882111,62.0547409583,156.643432223,153.366058486,3.27737373751
 02/03  13:00:00,187.215835256,3.46251070392,0.0,73.9870037956,48.2474882111,61.5103924513,149.720291548,145.354961427,4.36533012123
 02/03  14:00:00,176.781821607,3.54045412128,0.0,61.3252037163,48.2474882111,63.6602354638,140.902914661,136.537750802,4.36516385987
 02/03  15:00:00,164.670640718,3.49754987898,0.0,52.789014982,48.2474882111,60.1281475517,134.650027477,132.460111403,2.18991607393
 02/03  16:00:00,157.108092787,3.43179798855,0.0,45.2922189416,48.2474882111,60.1281475517,133.626408951,130.351952059,3.27445689146
 02/03  17:00:00,159.494574325,3.42910382289,0.0,44.791504535,48.2474882111,63.0180376616,131.870537981,128.593858865,3.27667911647
 02/03  18:00:00,181.371951192,3.46528160195,0.0,67.7082839426,37.5258241642,62.7947880557,132.138276119,129.949540893,2.18873522619
 02/03  19:00:00,169.867002803,3.42910382289,0.0,88.8031198146,26.8041601173,36.0181789539,141.133945259,140.029853991,1.10409126788
 02/03  20:00:00,172.817864116,3.42910382289,0.0,94.3227723369,26.8041601173,33.4493877451,148.064076905,146.960352619,1.10372428591
 02/03  21:00:00,171.722420058,3.42910382289,0.0,109.309824349,16.0824960704,28.0885557216,155.062167049,152.874555541,2.18761150864
 02/03  22:00:00,177.070763552,3.42910382289,0.0,115.942563447,16.0824960704,26.8041601173,156.252454983,156.232454983,0.02
 02/03  23:00:00,50.0488216613,0.863329867317,0.0,7.56889158257,5.36083202345,21.4433280938,3.77542978779,2.67219708125,1.10323270654
 02/03  24:00:00,76.2460983542,2.85758651908,0.0,34.4523276355,2.68041601173,21.4433280938,9.9640395961,8.86094815968,1.10309143642
 02/04  01:00:00,74.125528133,2.28606921526,0.0,38.2641067416,2.68041601173,16.0824960704,9.10612501476,9.08612501476,0.02
 02/04  02:00:00,90.1216366806,2.85758651908,0.0,53.6886979853,2.68041601173,16.0824960704,14.9431914405,13.8400362007,1.10315523981
 02/04  03:00:00,84.2223859685,2.28606921526,0.0,48.360964577,2.68041601173,16.0824960704,11.717910297,11.697910297,0.02
 02/04  04:00:00,100.778907458,2.85758651908,0.0,64.3459687626,2.68041601173,16.0824960704,17.4676233921,16.3644701332,1.1031532589
 02/04  05:00:00,93.9271391028,2.28606921526,0.0,58.0657177114,2.68041601173,16.0824960704,13.447327422,13.427327422,0.02
 02/04  06:00:00,111.952763549,2.85758651908,0.0,75.5198248541,2.68041601173,16.0824960704,19.1886032861,18.0852510481,1.10335223803
 02/04  07:00:00,287.71153331,3.42910382289,0.0,242.665829276,5.36083202345,21.4433280938,8.92258413821,7.81931306947,1.10327106874
 02/04  08:00:00,243.866299607,3.42910382289,0.0,196.150346489,5.36083202345,26.5809105114,184.969578741,183.866131227,1.1034475141
 02/04  09:00:00,218.733416748,3.42910382289,0.0,157.192167981,26.8041601173,31.2995447326,182.031025894,180.927381741,1.10364415281
 02/04  10:00:00,187.20942458,3.42910382289,0.0,123.420483506,26.8041601173,33.5472370403,174.697254852,173.593112905,1.10414194665
 02/04  11:00:00,167.367385975,3.42910382289,0.0,104.541741604,26.8041601173,32.583940337,164.917436251,162.729409375,2.18802687617
 02/04  12:00:00,159.501453565,3.42910382289,0.0,94.4281168857,26.8041601173,34.8316326447,155.037001663,153.932699552,1.10430211037
 02/04  13:00:00,153.044116329,3.42910382289,0.0,89.2551752548,26.8041601173,33.5472370403,146.175721372,143.987679094,2.1880422771
 02/04  14:00:00,146.024315278,3.42910382289,0.0,84.8041654121,26.8041601173,30.9784458315,135.96756979,134.863675509,1.10389428111
 02/04  15:00:00,122.701154412,3.42910382289,0.0,89.8906591694,8.04124803518,21.3317032909,132.172224727,131.068445929,1.10377879752
 02/04  16:00:00,118.719529795,3.42910382289,0.0,87.1934301561,8.04124803518,20.0473076865,128.553618486,126.366330475,2.18728801043
 02/04  17:00:00,126.678197362,3.42910382289,0.0,94.8309988226,8.04124803518,20.3684065876,124.871957556,123.768296275,1.10366128179
 02/04  18:00:00,150.447382016,3.42910382289,0.0,116.450999277,2.68041601173,18.0090894769,127.195645551,127.175645551,0.02
 02/04  19:00:00,37.505961035,0.464309903907,0.0,3.46629895493,2.68041601173,16.0824960704,1.81957331413,0.716290669751,1.10328264438
 02/04  20:00:00,60.8773954843,2.74841294894,0.0,24.5536303592,2.68041601173,16.0824960704,5.66457674571,4.56128920764,1.10328753806
 02/04  21:00:00,62.3493256916,2.28606921526,0.0,26.4879043001,2.68041601173,16.0824960704,5.338363098,5.318363098,0.02
 02/04  22:00:00,78.7025762414,2.85758651908,0.0,42.2696375461,2.68041601173,16.0824960704,10.1765870426,9.07324426106,1.10334278152
 02/04  23:00:00,72.702940415,2.28606921526,0.0,36.8415190235,2.68041601173,16.0824960704,9.2206174362,8.11753527234,1.10308216386
 02/04  24:00:00,89.8685877905,2.85758651908,0.0,53.4356490952,2.68041601173,16.0824960704,11.8974808541,11.8774808541,0.02
 02/05  01:00:00,79.9813077709,2.28606921526,0.0,44.1198863794,2.68041601173,16.0824960704,10.9712290843,9.86819735155,1.1030317328
 02/05  02:00:00,99.7843188244,2.85758651908,0.0,63.3513801291,2.68041601173,16.0824960704,13.5692643819,13.5492643819,0.02
 02/05  03:00:00,87.3657173932,2.28606921526,0.0,51.5042960017,2.68041601173,16.0824960704,11.9623129416,10.8592850834,1.10302785817
 02/05  04:00:00,106.439039145,2.85758651908,0.0,70.00610045,2.68041601173,16.0824960704,14.2262843594,14.2062843594,0.02
 02/05  05:00:00,90.0432047562,2.28606921526,0.0,54.1817833648,2.68041601173,16.0824960704,12.1615833948,11.0585525851,1.10303080974
 02/05  06:00:00,111.440359163,2.85758651908,0.0,75.0074204681,2.68041601173,16.0824960704,14.4859129165,14.4659129165,0.02
 02/05  07:00:00,94.6559026411,2.28606921526,0.0,58.7944812497,2.68041601173,16.0824960704,12.4684107458,11.3653142758,1.10309647
 02/05  08:00:00,113.045028789,2.85758651908,0.0,79.0794234271,2.68041601173,16.0824960704,14.6440111333,14.6240111333,0.02
 02/05  09:00:00,80.3282249448,2.28606921526,0.0,59.2708035533,2.68041601173,16.0824960704,12.4377956671,11.334704727,1.1030909401
 02/05  10:00:00,88.7628665684,2.85758651908,0.0,67.1339278731,2.68041601173,16.0824960704,14.2107673634,14.1907673634,0.02
 02/05  11:00:00,57.4896857248,2.28606921526,0.0,36.4322643333,2.68041601173,16.0824960704,11.7667034283,10.6636324799,1.10307094841
 02/05  12:00:00,65.9011204967,2.85758651908,0.0,44.2721818014,2.68041601173,16.0824960704,12.6202375,12.6002375,0.02
 02/05  13:00:00,53.9138701155,2.28606921526,0.0,32.856448724,2.68041601173,16.0824960704,10.0810865395,8.97786960562,1.10321693392
 02/05  14:00:00,61.5786339757,2.85758651908,0.0,39.9496952804,2.68041601173,16.0824960704,11.5069034095,10.4035002914,1.10340311815
 02/05  15:00:00,52.0804615779,2.28606921526,0.0,31.0230401865,2.68041601173,16.0824960704,7.29849635068,7.27849635068,0.02
 02/05  16:00:00,64.4153885243,2.85758651908,0.0,42.786449829,2.68041601173,16.0824960704,10.0027490664,8.89971516758,1.10303389883
 02/05  17:00:00,55.2305899255,2.28606921526,0.0,34.173168534,2.68041601173,16.0824960704,6.5721652145,6.5521652145,0.02
 02/05  18:00:00,84.755666974,2.85758651908,0.0,53.2573949454,2.68041601173,16.0824960704,9.69279943884,8.58976944081,1.10302999803
 02/05  19:00:00,81.5446108427,2.28606921526,0.0,45.6831894512,2.68041601173,16.0824960704,6.77120642473,6.75120642473,0.02
 02/05  20:00:00,99.5476401876,2.85758651908,0.0,63.1147014923,2.68041601173,16.0824960704,10.4476629088,9.34463780286,1.1030251059
 02/05  21:00:00,85.5623704137,2.28606921526,0.0,49.7009490222,2.68041601173,16.0824960704,7.47621351264,7.45621351264,0.02
 02/05  22:00:00,103.759608888,2.85758651908,0.0,67.3266701928,2.68041601173,16.0824960704,11.2786461755,10.1754346147,1.10321156081
 02/05  23:00:00,88.5186775967,2.28606921526,0.0,52.6572562053,2.68041601173,16.0824960704,8.08692011034,8.06692011034,0.02
 02/05  24:00:00,106.670984214,2.85758651908,0.0,70.2380455189,2.68041601173,16.0824960704,11.8624913729,10.7594605961,1.10303077681
 02/06  01:00:00,94.1840838473,2.28606921526,0.0,52.9618304324,2.68041601173,21.4433280938,8.42323179966,8.40323179966,0.02
 02/06  02:00:00,111.994066177,2.85758651908,0.0,70.2002954581,2.68041601173,21.4433280938,12.141318929,11.038169147,1.10314978198
 02/06  03:00:00,95.2183151749,2.28606921526,0.0,53.99606176,2.68041601173,21.4433280938,9.70028039677,8.59713250104,1.10314789574
 02/06  04:00:00,113.802447439,2.85758651908,0.0,72.0086767202,2.68041601173,21.4433280938,11.2868476171,11.2668476171,0.02
 02/06  05:00:00,97.782233327,2.28606921526,0.0,56.5599799121,2.68041601173,21.4433280938,9.88309467339,8.78001702236,1.10307765103
 02/06  06:00:00,120.388261002,2.85758651908,0.0,75.9140742714,5.36083202345,21.4433280938,11.472929096,11.452929096,0.02
 02/06  07:00:00,327.692289497,3.42910382289,0.0,282.646585463,5.36083202345,21.4433280938,3.77655137766,2.67346247479,1.10308890287
 02/06  08:00:00,287.341647962,3.42910382289,0.0,222.803151675,16.0824960704,32.6817896323,130.972313846,129.868360472,1.10395337447
 02/06  09:00:00,270.804081118,3.42910382289,0.0,148.715736604,48.2474882111,70.4033123869,132.815807408,129.54111424,3.27469316755
 02/06  10:00:00,231.002773175,3.42910382289,0.0,117.263000089,48.2474882111,62.0547409583,130.86616745,128.675892346,2.19027510345
 02/06  11:00:00,215.103283706,3.42910382289,0.0,103.290104027,48.2474882111,60.1281475517,128.908983097,125.633570933,3.27541216383
 02/06  12:00:00,215.369141845,3.42910382289,0.0,101.629368759,48.2474882111,62.0547409583,123.361929297,120.084926178,3.2770031189
 02/06  13:00:00,210.432109531,3.42910382289,0.0,97.2366849519,48.2474882111,61.5103924513,119.621427442,115.256277114,4.36515032795
 02/06  14:00:00,202.812704741,3.42910382289,0.0,87.4674371493,48.2474882111,63.6602354638,114.882238881,111.452385994,3.42985288672
 02/06  15:00:00,185.037422224,3.42910382289,0.0,73.2242425446,48.2474882111,60.1281475517,112.347378294,109.222784423,3.124593871
 02/06  16:00:00,182.389169792,3.42910382289,0.0,70.5759901127,48.2474882111,60.1281475517,109.07221832,106.882579418,2.18963890219
 02/06  17:00:00,184.452282679,3.42910382289,0.0,69.749212889,48.2474882111,63.0180376616,108.349076346,105.072748503,3.27632784338
 02/06  18:00:00,196.260393038,3.42910382289,0.0,85.1002369006,37.5258241642,62.7947880557,111.971957802,109.782677048,2.189280754
 02/06  19:00:00,185.28908507,3.42910382289,0.0,104.225202082,26.8041601173,36.0181789539,122.709955123,120.521691756,2.18826336797
 02/06  20:00:00,187.963688118,3.42910382289,0.0,109.468596339,26.8041601173,33.4493877451,125.269965422,124.166239328,1.10372609376
 02/06  21:00:00,183.385928929,3.42910382289,0.0,120.97333322,16.0824960704,28.0885557216,123.475376002,122.371511416,1.10386458612
 02/06  22:00:00,186.319661798,3.42910382289,0.0,125.191461693,16.0824960704,26.8041601173,127.641710031,126.538373929,1.10333610265
 02/06  23:00:00,47.9134491321,0.62365937535,0.0,5.67318954536,5.36083202345,21.4433280938,2.47674835134,1.37365242326,1.10309592808
 02/06  24:00:00,74.4295019695,2.7882503168,0.0,32.705067453,2.68041601173,21.4433280938,6.48711060262,6.46711060262,0.02
 02/07  01:00:00,76.1716877082,2.28606921526,0.0,34.9494342933,2.68041601173,21.4433280938,8.22738718511,7.12429121947,1.10309596564
 02/07  02:00:00,92.8989515194,2.85758651908,0.0,51.1051808006,2.68041601173,21.4433280938,11.514073064,11.494073064,0.02
 02/07  03:00:00,85.8785923551,2.28606921526,0.0,44.6563389402,2.68041601173,21.4433280938,10.9606278683,9.85747243117,1.1031554371
 02/07  04:00:00,103.217232723,2.85758651908,0.0,61.4234620044,2.68041601173,21.4433280938,14.2104573428,14.1904573428,0.02
 02/07  05:00:00,95.0111277335,2.28606921526,0.0,53.7888743186,2.68041601173,21.4433280938,12.9093719348,11.8062176017,1.10315433309
 02/07  06:00:00,116.364033046,2.85758651908,0.0,71.8898463152,5.36083202345,21.4433280938,17.1548216559,16.0514629202,1.10335873571
 02/07  07:00:00,292.52764885,3.42910382289,0.0,247.481944816,5.36083202345,21.4433280938,5.97244658289,5.95244658289,0.02
 02/07  08:00:00,255.267754951,3.42910382289,0.0,190.729258665,16.0824960704,32.6817896323,173.815968719,171.628252048,2.18771667117
 02/07  09:00:00,243.72703009,3.42910382289,0.0,121.638685575,48.2474882111,70.4033123869,167.940906674,165.750966775,2.18993989936
 02/07  10:00:00,203.403163426,3.42910382289,0.0,89.6633903392,48.2474882111,62.0547409583,156.302111668,153.026535526,3.27557614241
 02/07  11:00:00,182.651674579,3.42910382289,0.0,70.8384948987,48.2474882111,60.1281475517,143.921873747,141.731470371,2.19040337562
 02/07  12:00:00,179.301233652,3.42910382289,0.0,65.5614605652,48.2474882111,62.0547409583,136.329926622,133.052675035,3.27725158681
 02/07  13:00:00,182.718135162,3.43120354182,0.0,69.5206108634,48.2474882111,61.5103924513,128.999113554,124.633904896,4.36520865824
 02/07  14:00:00,172.111067568,3.55651368451,0.0,56.6383901145,48.2474882111,63.6602354638,116.939486085,112.574358131,4.36512795448
 02/07  15:00:00,158.0523165,3.55667781466,0.0,46.1115628285,48.2474882111,60.1281475517,107.996931085,105.807047201,2.18988388432
 02/07  16:00:00,147.977329349,3.45130795789,0.0,36.1419455347,48.2474882111,60.1281475517,107.485195159,104.210773349,3.27442180978
 02/07  17:00:00,147.680248056,3.42910382289,0.0,32.9771782666,48.2474882111,63.0180376616,107.616743084,104.340071869,3.27667121485
 02/07  18:00:00,164.606888338,3.44204123908,0.0,53.4337947851,37.5258241642,62.7947880557,111.105578515,108.916838739,2.18873977618
 02/07  19:00:00,159.750535492,3.42910382289,0.0,78.6866525043,26.8041601173,36.0181789539,118.668518366,117.564424758,1.10409360806
 02/07  20:00:00,164.475591913,3.42910382289,0.0,85.9805001335,26.8041601173,33.4493877451,127.812328674,126.708601122,1.10372755242
 02/07  21:00:00,163.267011274,3.42910382289,0.0,100.854415565,16.0824960704,28.0885557216,133.922708966,131.735084845,2.1876241205
 02/07  22:00:00,167.483092988,3.42910382289,0.0,106.354892884,16.0824960704,26.8041601173,134.451214711,134.431214711,0.02
 02/07  23:00:00,45.9881035284,0.497474897044,0.0,3.87402841998,5.36083202345,21.4433280938,2.77015971705,1.66691961355,1.1032401035
 02/07  24:00:00,57.3647322937,1.86374516044,0.0,16.5648029336,2.68041601173,21.4433280938,5.77250614719,4.66935532798,1.10315081921
 02/08  01:00:00,69.4138393062,2.48505917408,0.0,27.9925959324,2.68041601173,21.4433280938,7.89647393807,7.87647393807,0.02
 02/08  02:00:00,77.697759924,2.65859656026,0.0,36.1029791641,2.68041601173,21.4433280938,9.59807253679,8.49492161586,1.10315092093
 02/08  03:00:00,81.5986283435,2.48505917408,0.0,40.1773849698,2.68041601173,21.4433280938,11.2069292208,11.1869292208,0.02
 02/08  04:00:00,83.6200122109,2.65859656026,0.0,42.0252314509,2.68041601173,21.4433280938,11.1084726825,10.0053220151,1.10315066744
 02/08  05:00:00,85.9318702019,2.48505917408,0.0,44.5106268282,2.68041601173,21.4433280938,12.4160789642,12.3960789642,0.02
 02/08  06:00:00,90.0126297322,2.65859656026,0.0,45.7374329605,5.36083202345,21.4433280938,11.8070315834,10.7036869809,1.10334460253
 02/08  07:00:00,264.749183732,3.42910382289,0.0,219.703479698,5.36083202345,21.4433280938,4.85839987335,3.75514998104,1.10324989231
 02/08  08:00:00,227.605838925,3.42910382289,0.0,165.534675972,16.0824960704,32.6817896323,131.855606483,130.751699829,1.1039066545
 02/08  09:00:00,239.42183356,3.42910382289,0.0,117.333489045,48.2474882111,70.4033123869,125.546302764,123.356545809,2.18975695539
 02/08  10:00:00,214.608536197,3.42910382289,0.0,100.86876311,48.2474882111,62.0547409583,116.153813453,112.878534745,3.27527870829
 02/08  11:00:00,199.783324871,3.42910382289,0.0,87.9701451912,48.2474882111,60.1281475517,107.119866241,103.844035711,3.27583053054
 02/08  12:00:00,193.433719271,3.42910382289,0.0,79.6939461842,48.2474882111,62.0547409583,102.19841417,98.9212285758,3.27718559374
 02/08  13:00:00,196.834151295,3.42910382289,0.0,83.6387267153,48.2474882111,61.5103924513,98.1054767734,93.7399569747,4.36551979867
 02/08  14:00:00,185.229243345,3.42910382289,0.0,69.8839757532,48.2474882111,63.6602354638,92.0909016337,88.8122109135,3.27869072027
 02/08  15:00:00,177.742285668,3.42910382289,0.0,65.9291059877,48.2474882111,60.1281475517,90.031754224,86.7564935703,3.27526065366
 02/08  16:00:00,176.595790794,3.42910382289,0.0,64.7826111142,48.2474882111,60.1281475517,88.3357824686,86.1459608274,2.1898216412
 02/08  17:00:00,179.640845707,3.42910382289,0.0,64.9377759177,48.2474882111,63.0180376616,87.4139345014,84.1367313567,3.27720314477
 02/08  18:00:00,183.74892316,3.42910382289,0.0,72.5887670234,37.5258241642,62.7947880557,83.8391919978,81.6502675212,2.18892447658
 02/08  19:00:00,166.227030981,3.42910382289,0.0,85.1631479926,26.8041601173,36.0181789539,83.7451973103,81.5571845319,2.18801277834
 02/08  20:00:00,165.613682221,3.42910382289,0.0,87.1185904415,26.8041601173,33.4493877451,83.1794993487,82.0758247926,1.10367455616
 02/08  21:00:00,160.552807358,3.42910382289,0.0,98.1402116494,16.0824960704,28.0885557216,82.6536318582,81.5498027478,1.1038291104
 02/08  22:00:00,161.725580578,3.42910382289,0.0,100.597380473,16.0824960704,26.8041601173,81.9839517526,80.8806665768,1.10328517579
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  24:00:00,44.1261452651,0.596969876452,0.0,4.59299118897,2.68041601173,21.4433280938,1.61371720624,0.510621476819,1.10309572943
 02/09  01:00:00,47.6324059253,0.79595983527,0.0,7.90026189034,2.68041601173,21.4433280938,1.57571574675,1.55571574675,0.02
 02/09  02:00:00,50.9265605348,0.994949794087,0.0,10.9954265411,2.68041601173,21.4433280938,3.38268237151,2.27958461521,1.1030977563
 02/09  03:00:00,50.1166273378,0.79595983527,0.0,10.3844833029,2.68041601173,21.4433280938,3.90261510848,2.79946740715,1.10314770132
 02/09  04:00:00,53.0321800449,0.994949794087,0.0,13.1010460512,2.68041601173,21.4433280938,3.51573635959,3.49573635959,0.02
 02/09  05:00:00,59.3743958945,1.89955083601,0.0,18.5386608588,2.68041601173,21.4433280938,4.79558017973,3.69243277412,1.10314740561
 02/09  06:00:00,69.4646743939,2.68424601338,0.0,25.1638281692,5.36083202345,21.4433280938,4.18615637136,4.16615637136,0.02
 02/09  07:00:00,230.361556947,3.42910382289,0.0,185.315852913,5.36083202345,21.4433280938,1.37213112245,0.268848223646,1.1032828988
 02/09  08:00:00,199.051862917,3.42910382289,0.0,136.980699964,16.0824960704,32.6817896323,81.0126657487,79.9086495778,1.10401617084
 02/09  09:00:00,212.835928376,3.42910382289,0.0,90.7475838614,48.2474882111,70.4033123869,79.1949635692,75.920632857,3.27433071222
 02/09  10:00:00,188.810117661,3.42910382289,0.0,75.0703445744,48.2474882111,62.0547409583,76.3948084245,74.2043772099,2.1904312146
 02/09  11:00:00,176.912847406,3.42910382289,0.0,65.0996677259,48.2474882111,60.1281475517,75.1694851905,71.8938401901,3.27564500037
 02/09  12:00:00,170.138057478,3.42910382289,0.0,56.3982843918,48.2474882111,62.0547409583,73.2995703707,70.0229547543,3.27661561638
 02/09  13:00:00,171.969547895,3.42910382289,0.0,58.7741233159,48.2474882111,61.5103924513,73.5582983927,69.192763527,4.3655348657
 02/09  14:00:00,162.439766813,3.42910382289,0.0,47.0944992214,48.2474882111,63.6602354638,71.0485014924,66.6837100112,4.36479148123
 02/09  15:00:00,156.048547045,3.42910382289,0.0,44.2353673651,48.2474882111,60.1281475517,65.4479614708,63.2581453058,2.18981616495
 02/09  16:00:00,155.394436633,3.42910382289,0.0,43.5812569536,48.2474882111,60.1281475517,63.7755634809,61.5860247028,2.18953877807
 02/09  17:00:00,159.057676377,3.42910382289,0.0,44.3546065874,48.2474882111,63.0180376616,64.3097696273,61.0331069503,3.27666267699
 02/09  18:00:00,163.559494026,3.4331452949,0.0,52.3952964169,37.5258241642,62.7947880557,63.4755346091,61.2860380718,2.18949653737
 02/09  19:00:00,148.607133632,3.42910382289,0.0,67.5432506442,26.8041601173,36.0181789539,69.5182533766,67.3297933213,2.18846005536
 02/09  20:00:00,151.557934264,3.42910382289,0.0,73.0628424842,26.8041601173,33.4493877451,75.9052978546,74.8016133175,1.10368453711
 02/09  21:00:00,150.728846328,3.42910382289,0.0,88.3162506191,16.0824960704,28.0885557216,87.3791250313,86.2753311938,1.10379383745
 02/09  22:00:00,156.481093746,3.42910382289,0.0,95.3528936414,16.0824960704,26.8041601173,98.5521230114,97.4485662982,1.1035567132
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313197284,0.0,1.10313197284
 02/09  24:00:00,45.9052908626,0.696464855861,0.0,6.27264180712,2.68041601173,21.4433280938,1.94040478481,1.92040478481,0.02
 02/10  01:00:00,53.8702897837,1.16829029978,0.0,13.7658152843,2.68041601173,21.4433280938,4.66576201389,3.5626779362,1.10308407768
 02/10  02:00:00,67.1795245234,2.6187591924,0.0,25.6245811313,2.68041601173,21.4433280938,4.89738784275,4.87738784275,0.02
 02/10  03:00:00,70.6266101361,2.48505917408,0.0,29.2053667624,2.68041601173,21.4433280938,7.66326612224,6.56011726359,1.10314885865
 02/10  04:00:00,75.7815626388,2.65859656026,0.0,34.1867818789,2.68041601173,21.4433280938,7.71071045079,6.60756001453,1.10315043625
 02/10  05:00:00,79.1437130745,2.48505917408,0.0,37.7224697008,2.68041601173,21.4433280938,8.67687808191,8.65687808191,0.02
 02/10  06:00:00,87.0294983023,2.65859656026,0.0,42.7543015307,5.36083202345,21.4433280938,9.28575056386,8.18239716271,1.10335340115
 02/10  07:00:00,253.479903519,3.42910382289,0.0,208.434199485,5.36083202345,21.4433280938,1.82200199259,1.80200199259,0.02
 02/10  08:00:00,219.370450447,3.42910382289,0.0,157.299287494,16.0824960704,32.6817896323,136.449885247,134.262447558,2.18743768939
 02/10  09:00:00,231.463455838,3.42910382289,0.0,109.375111323,48.2474882111,70.4033123869,134.21359048,132.023604541,2.18998593946
 02/10  10:00:00,200.879796013,3.42910382289,0.0,87.140022927,48.2474882111,62.0547409583,134.874225253,131.598470067,3.27575518545
 02/10  11:00:00,173.635790372,3.42910382289,0.0,61.8226106925,48.2474882111,60.1281475517,129.328896664,127.138402839,2.19049382505
 02/10  12:00:00,170.29533502,3.42910382289,0.0,56.5555619335,48.2474882111,62.0547409583,126.25131578,121.88855555,4.36276022972
 02/10  13:00:00,172.261264108,3.42910382289,0.0,59.0658395288,48.2474882111,61.5103924513,119.768518877,116.489152328,3.27936654945
 02/10  14:00:00,164.934967525,3.51144741532,0.0,49.5073563403,48.2474882111,63.6602354638,113.447699167,109.082455747,4.36524342021
 02/10  15:00:00,154.003617939,3.55128879271,0.0,42.068253289,48.2474882111,60.1281475517,107.332748912,104.057658786,3.27509012688
 02/10  16:00:00,145.629546036,3.45031087092,0.0,33.7951593083,48.2474882111,60.1281475517,106.749310358,104.559483004,2.18982735357
 02/10  17:00:00,146.394778369,3.43381915633,0.0,31.6869932461,48.2474882111,63.0180376616,109.166440205,105.88971174,3.27672846513
 02/10  18:00:00,163.981752792,3.50184537047,0.0,52.7488551077,37.5258241642,62.7947880557,113.067411898,110.878418419,2.18899347929
 02/10  19:00:00,158.046102649,3.42910382289,0.0,76.9822196613,26.8041601173,36.0181789539,125.449846466,124.345797919,1.10404854677
 02/10  20:00:00,163.321083012,3.42910382289,0.0,84.8259912327,26.8041601173,33.4493877451,138.498767878,136.311218583,2.18754929502
 02/10  21:00:00,161.343109146,3.42910382289,0.0,98.9305134369,16.0824960704,28.0885557216,142.123201473,141.019343117,1.10385835588
 02/10  22:00:00,166.325092007,3.42910382289,0.0,105.196891902,16.0824960704,26.8041601173,145.245473905,144.142216145,1.10325776055
 02/10  23:00:00,47.4628895152,0.596969876452,0.0,5.24931942736,5.36083202345,21.4433280938,2.10667572749,2.08667572749,0.02
 02/10  24:00:00,58.9282836139,1.91942304862,0.0,18.0726763656,2.68041601173,21.4433280938,6.73688622439,5.63373671015,1.10314951424
 02/11  01:00:00,71.334526578,2.85758651908,0.0,34.9015878827,2.68041601173,16.0824960704,8.96132821197,8.94132821197,0.02
 02/11  02:00:00,71.4623899447,2.28606921526,0.0,35.6009685533,2.68041601173,16.0824960704,10.3692356351,9.26608566966,1.10314996546
 02/11  03:00:00,84.6415560212,2.85758651908,0.0,48.2086173259,2.68041601173,16.0824960704,12.2986250963,12.2786250963,0.02
 02/11  04:00:00,80.4257291533,2.28606921526,0.0,44.5643077618,2.68041601173,16.0824960704,12.4902253626,11.3870740123,1.10315135028
 02/11  05:00:00,93.1006417095,2.85758651908,0.0,56.6677030143,2.68041601173,16.0824960704,14.2212760491,14.2012760491,0.02
 02/11  06:00:00,86.1128953699,2.28606921526,0.0,50.2514739785,2.68041601173,16.0824960704,13.6275943863,12.5244127193,1.10318166706
 02/11  07:00:00,272.634241945,3.42910382289,0.0,227.588537911,5.36083202345,21.4433280938,6.64314388459,5.5398721995,1.10327168509
 02/11  08:00:00,223.933962923,3.42910382289,0.0,178.685343138,5.36083202345,26.5809105114,159.257532414,158.154039512,1.10349290237
 02/11  09:00:00,200.009014919,3.42910382289,0.0,138.467766152,26.8041601173,31.2995447326,154.139933914,153.036263414,1.1036704998
 02/11  10:00:00,177.753973857,3.42910382289,0.0,113.965032783,26.8041601173,33.5472370403,147.302966602,146.198845294,1.10412130829
 02/11  11:00:00,158.057623225,3.42910382289,0.0,95.231978854,26.8041601173,32.583940337,138.785190895,136.597108153,2.18808274215
 02/11  12:00:00,148.371324765,3.42910382289,0.0,83.297988086,26.8041601173,34.8316326447,128.118407045,125.929962469,2.18844457576
 02/11  13:00:00,142.776832106,3.43570279779,0.0,78.981292057,26.8041601173,33.5472370403,118.687845502,117.583860825,1.10398467682
 02/11  14:00:00,136.410271919,3.47103712871,0.0,75.1481887478,26.8041601173,30.9784458315,111.901033523,109.713242006,2.18779151645
 02/11  15:00:00,112.402629966,3.43347979496,0.0,79.5877587514,8.04124803518,21.3317032909,106.350602428,105.246950685,1.10365174268
 02/11  16:00:00,105.240351837,3.42910382289,0.0,73.7142521981,8.04124803518,20.0473076865,103.862737129,102.759140891,1.10359623817
 02/11  17:00:00,106.539571918,3.42910382289,0.0,74.6923733785,8.04124803518,20.3684065876,103.688262883,102.584579353,1.10368352904
 02/11  18:00:00,131.037049549,3.42910382289,0.0,99.508000143,2.68041601173,18.0090894769,110.439327735,109.33609592,1.10323181502
 02/11  19:00:00,36.9518870153,0.497474897044,0.0,2.87905994205,2.68041601173,16.0824960704,0.353142504112,0.333142504112,0.02
 02/11  20:00:00,49.8732229831,1.86374516044,0.0,14.4341256465,2.68041601173,16.0824960704,3.37122997215,2.26810201003,1.10312796212
 02/11  21:00:00,61.7230911512,2.48505917408,0.0,25.6626798009,2.68041601173,16.0824960704,6.41117781353,5.30789916517,1.10327864836
 02/11  22:00:00,70.0767227171,2.65859656026,0.0,33.8427739806,2.68041601173,16.0824960704,6.59624114568,6.57624114568,0.02
 02/11  23:00:00,75.2026935577,2.48505917408,0.0,39.1422822074,2.68041601173,16.0824960704,10.4029096583,9.29969166125,1.10321799709
 02/11  24:00:00,81.1451463575,2.65859656026,0.0,44.911197621,2.68041601173,16.0824960704,10.3028293293,9.19967619615,1.10315313314
 02/12  01:00:00,85.7158797445,2.48505917408,0.0,49.6554683942,2.68041601173,16.0824960704,12.0673421659,12.0473421659,0.02
 02/12  02:00:00,90.9028732572,2.65859656026,0.0,54.6689245207,2.68041601173,16.0824960704,11.1560040496,11.1360040496,0.02
 02/12  03:00:00,96.2622720661,2.48505917408,0.0,60.2018607158,2.68041601173,16.0824960704,15.0777122575,13.9746195431,1.10309271441
 02/12  04:00:00,99.2316857506,2.65859656026,0.0,62.9977370141,2.68041601173,16.0824960704,12.3843524828,12.3643524828,0.02
 02/12  05:00:00,103.837251717,2.48505917408,0.0,67.7768403667,2.68041601173,16.0824960704,16.3944995572,15.2914086738,1.10309088332
 02/12  06:00:00,106.797235621,2.65859656026,0.0,70.5632868845,2.68041601173,16.0824960704,14.5748679891,13.4715834426,1.10328454656
 02/12  07:00:00,111.621311961,2.48505917408,0.0,75.5609006105,2.68041601173,16.0824960704,16.6296831258,16.6096831258,0.02
 02/12  08:00:00,105.898617913,2.65859656026,0.0,74.5993358434,2.68041601173,16.0824960704,15.3403582943,14.237272977,1.10308531729
 02/12  09:00:00,90.5384819327,2.48505917408,0.0,69.2820705825,2.68041601173,16.0824960704,16.9439418387,16.9239418387,0.02
 02/12  10:00:00,72.7116223793,2.65859656026,0.0,51.2816736428,2.68041601173,16.0824960704,14.7825175254,13.6794226038,1.10309492164
 02/12  11:00:00,63.6070845028,2.48505917408,0.0,42.3506731525,2.68041601173,16.0824960704,15.3642558893,15.3442558893,0.02
 02/12  12:00:00,58.8610733475,2.65859656026,0.0,37.431124611,2.68041601173,16.0824960704,12.7847258091,11.6815086307,1.10321717839
 02/12  13:00:00,57.1622404513,2.48505917408,0.0,35.905829101,2.68041601173,16.0824960704,11.8086995469,11.7886995469,0.02
 02/12  14:00:00,53.0360094745,2.65859656026,0.0,31.6060607381,2.68041601173,16.0824960704,9.40462499491,8.30121319353,1.10341180138
 02/12  15:00:00,48.888776781,2.48505917408,0.0,27.6323654307,2.68041601173,16.0824960704,9.18096827483,8.07775325676,1.10321501807
 02/12  16:00:00,45.1425429811,2.65859656026,0.0,23.7125942446,2.68041601173,16.0824960704,5.77426925595,5.75426925595,0.02
 02/12  17:00:00,52.023062539,2.48505917408,0.0,30.7666511888,2.68041601173,16.0824960704,6.99202527769,5.88893423085,1.10309104684
 02/12  18:00:00,63.263462753,2.65859656026,0.0,36.8988473499,2.68041601173,16.0824960704,5.15968294653,5.13968294653,0.02
 02/12  19:00:00,79.7194355154,2.48505917408,0.0,43.6590241651,2.68041601173,16.0824960704,7.11554889925,6.01245968262,1.10308921662
 02/12  20:00:00,81.1533889814,2.65859656026,0.0,44.919440245,2.68041601173,16.0824960704,5.57152147919,5.55152147919,0.02
 02/12  21:00:00,84.5624091037,2.48505917408,0.0,48.5019977535,2.68041601173,16.0824960704,7.82153650553,6.7184491181,1.10308738743
 02/12  22:00:00,84.7448863822,2.65859656026,0.0,48.5109376457,2.68041601173,16.0824960704,6.1981968408,6.1781968408,0.02
 02/12  23:00:00,86.7897911191,2.48505917408,0.0,50.7293797688,2.68041601173,16.0824960704,8.39729520349,7.2942003368,1.10309486669
 02/12  24:00:00,86.1372415266,2.65859656026,0.0,49.9032927902,2.68041601173,16.0824960704,6.48346249816,6.46346249816,0.02
 02/13  01:00:00,92.4172950368,2.48505917408,0.0,50.9960516631,2.68041601173,21.4433280938,8.71123084412,7.6080730816,1.10315776252
 02/13  02:00:00,91.7644970179,2.65859656026,0.0,50.169716258,2.68041601173,21.4433280938,6.68740086342,6.66740086342,0.02
 02/13  03:00:00,93.8958535651,2.48505917408,0.0,52.4746101914,2.68041601173,21.4433280938,8.89760414713,7.79444539479,1.10315875234
 02/13  04:00:00,92.9043754078,2.65859656026,0.0,51.3095946479,2.68041601173,21.4433280938,6.80666456526,6.78666456526,0.02
 02/13  05:00:00,93.9237370117,2.48505917408,0.0,52.5024936379,2.68041601173,21.4433280938,8.78324404701,7.68008437452,1.10315967249
 02/13  06:00:00,94.2392764579,2.65859656026,0.0,49.9640796862,5.36083202345,21.4433280938,7.36507883495,6.26172807532,1.10335075963
 02/13  07:00:00,306.941013482,3.42910382289,0.0,261.895309448,5.36083202345,21.4433280938,1.09209071981,1.07209071981,0.02
 02/13  08:00:00,261.292207186,3.42910382289,0.0,199.221044233,16.0824960704,32.6817896323,84.7678294895,82.5798457394,2.18798375014
 02/13  09:00:00,248.851872303,3.42910382289,0.0,126.763527788,48.2474882111,70.4033123869,88.0045102807,85.8145612892,2.1899489915
 02/13  10:00:00,211.80542049,3.42910382289,0.0,98.0656474036,48.2474882111,62.0547409583,93.1209442134,89.8453269844,3.27561722901
 02/13  11:00:00,197.684546275,3.42910382289,0.0,85.8713665954,48.2474882111,60.1281475517,93.3241615438,91.1337178104,2.19044373342
 02/13  12:00:00,196.854293803,3.42910382289,0.0,83.1145207169,48.2474882111,62.0547409583,92.8305060416,89.5531661035,3.27733993807
 02/13  13:00:00,188.526859913,3.42910382289,0.0,75.3314353331,48.2474882111,61.5103924513,91.6042531876,87.2385949476,4.36565823995
 02/13  14:00:00,177.822764096,3.42910382289,0.0,62.4774965039,48.2474882111,63.6602354638,90.5112853875,86.1459883279,4.36529705958
 02/13  15:00:00,166.946697279,3.42910382289,0.0,55.1335175989,48.2474882111,60.1281475517,85.7170219177,83.5270317505,2.18999016714
 02/13  16:00:00,161.635666775,3.42910382289,0.0,49.8224870955,48.2474882111,60.1281475517,84.6868699114,81.4122648764,3.27460503506
 02/13  17:00:00,163.75653431,3.42910382289,0.0,49.0534645204,48.2474882111,63.0180376616,85.6693999357,82.3929659457,3.27643399001
 02/13  18:00:00,175.481618247,3.42910382289,0.0,66.7887954439,37.5258241642,62.7947880557,90.6007343969,88.4118534146,2.1888809823
 02/13  19:00:00,169.576647513,3.42910382289,0.0,88.5127645248,26.8041601173,36.0181789539,97.165786126,96.0616187404,1.10416738563
 02/13  20:00:00,173.378062741,3.42910382289,0.0,94.8829709619,26.8041601173,33.4493877451,101.818692196,100.714898496,1.10379369981
 02/13  21:00:00,170.625546061,3.42910382289,0.0,108.212950352,16.0824960704,28.0885557216,108.421810488,106.234207859,2.18760262876
 02/13  22:00:00,173.312859438,3.42910382289,0.0,112.184659334,16.0824960704,26.8041601173,110.249693371,109.146425701,1.10326767
 02/13  23:00:00,44.0029763926,0.298484938226,0.0,2.087891243,5.36083202345,21.4433280938,0.814004615872,0.794004615872,0.02
 02/13  24:00:00,47.8294393374,0.79595983527,0.0,8.09729530245,2.68041601173,21.4433280938,2.87598381663,1.77288827959,1.10309553704
 02/14  01:00:00,64.6208834648,2.47106813983,0.0,23.2136311253,2.68041601173,21.4433280938,4.9592719812,4.9392719812,0.02
 02/14  02:00:00,66.7614490446,2.28606921526,0.0,25.5391956297,2.68041601173,21.4433280938,6.05006469686,4.94696747275,1.10309722411
 02/14  03:00:00,81.0689315101,2.85758651908,0.0,39.2751607914,2.68041601173,21.4433280938,8.26013842825,8.24013842825,0.02
 02/14  04:00:00,76.3910910923,2.28606921526,0.0,35.1688376774,2.68041601173,21.4433280938,8.24316688733,7.14000837074,1.10315851659
 02/14  05:00:00,90.8428260769,2.85758651908,0.0,49.0490553581,2.68041601173,21.4433280938,10.5521975925,10.5321975925,0.02
 02/14  06:00:00,84.6993479453,2.28606921526,0.0,40.7966785187,5.36083202345,21.4433280938,9.73492200121,8.63159398369,1.10332801751
 02/14  07:00:00,271.817224125,3.42910382289,0.0,226.771520091,5.36083202345,21.4433280938,4.33224340738,3.22899647457,1.10324693282
 02/14  08:00:00,229.219437358,3.42910382289,0.0,169.615607739,16.0824960704,32.6817896323,141.239179447,140.135183185,1.10399626118
 02/14  09:00:00,225.544350239,3.42910382289,0.0,103.456005724,48.2474882111,70.4033123869,132.315416124,130.125445837,2.189970287
 02/14  10:00:00,185.499743645,3.42910382289,0.0,71.7599705589,48.2474882111,62.0547409583,123.056849519,119.781239533,3.27560998603
 02/14  11:00:00,171.033206184,3.42910382289,0.0,59.2200265047,48.2474882111,60.1281475517,113.667293047,110.391517554,3.27577549216
 02/14  12:00:00,171.105018879,3.44180185512,0.0,57.35254776,48.2474882111,62.0547409583,105.035078466,101.757509608,3.27756885804
 02/14  13:00:00,173.448788164,3.5130092863,0.0,60.1694581215,48.2474882111,61.5103924513,97.0463975461,92.6811186624,4.36527888378
 02/14  14:00:00,163.256331407,3.6187392037,0.0,47.7214284346,48.2474882111,63.6602354638,89.557443181,86.2788375009,3.27860568012
 02/14  15:00:00,152.245604026,3.47133772699,0.0,40.3901904425,48.2474882111,60.1281475517,91.6987494162,88.4230174995,3.27573191669
 02/14  16:00:00,152.216470913,3.42910382289,0.0,40.4032912333,48.2474882111,60.1281475517,88.0179175828,85.8279280806,2.18998950219
 02/14  17:00:00,162.434996321,3.42910382289,0.0,47.7319265314,48.2474882111,63.0180376616,86.5233324025,83.2472131201,3.27611928244
 02/14  18:00:00,168.088848296,3.42910382289,0.0,59.3960254924,37.5258241642,62.7947880557,85.9373572882,83.7482012767,2.18915601147
 02/14  19:00:00,156.689845004,3.42910382289,0.0,75.6259620162,26.8041601173,36.0181789539,89.1262683198,86.9378932536,2.18837506616
 02/14  20:00:00,159.357592219,3.42910382289,0.0,80.8625004395,26.8041601173,33.4493877451,96.4334494675,95.3297707987,1.1036786688
 02/14  21:00:00,158.361464274,3.42910382289,0.0,95.9488685646,16.0824960704,28.0885557216,108.631896775,107.528079156,1.10381761849
 02/14  22:00:00,163.887266561,3.42910382289,0.0,102.759066457,16.0824960704,26.8041601173,120.27069106,119.167384748,1.10330631219
 02/14  23:00:00,44.0632918242,0.298484938226,0.0,2.14820667462,5.36083202345,21.4433280938,2.2014702701,1.09834515613,1.10312511396
 02/14  24:00:00,50.7129614396,1.08881244455,0.0,10.6879647954,2.68041601173,21.4433280938,2.8470366681,2.8270366681,0.02
 02/15  01:00:00,71.7691097107,2.85758651908,0.0,29.9753389919,2.68041601173,21.4433280938,8.00115374982,6.8979994066,1.10315434322
 02/15  02:00:00,70.7964660778,2.28606921526,0.0,29.5742126629,2.68041601173,21.4433280938,6.69101919925,6.67101919925,0.02
 02/15  03:00:00,82.9864324441,2.85758651908,0.0,41.1926617254,2.68041601173,21.4433280938,11.2700744094,10.1669193716,1.10315503774
 02/15  04:00:00,77.8754084804,2.28606921526,0.0,36.6531550655,2.68041601173,21.4433280938,8.59627293615,8.57627293615,0.02
 02/15  05:00:00,90.6297950044,2.85758651908,0.0,48.8360242856,2.68041601173,21.4433280938,13.3576027567,12.2545195893,1.10308316736
 02/15  06:00:00,86.0990316553,2.28606921526,0.0,42.1963622287,5.36083202345,21.4433280938,11.0525020814,9.94914329273,1.10335878862
 02/15  07:00:00,263.2739603,3.42910382289,0.0,218.228256265,5.36083202345,21.4433280938,4.34358884008,4.32358884008,0.02
 02/15  08:00:00,222.860281325,3.42910382289,0.0,163.256451706,16.0824960704,32.6817896323,137.655630406,135.467704588,2.18792581853
 02/15  09:00:00,237.80203344,3.42910382289,0.0,115.713688925,48.2474882111,70.4033123869,129.581324077,127.391429362,2.1898947158
 02/15  10:00:00,213.895799665,3.42910382289,0.0,100.156026579,48.2474882111,62.0547409583,124.660678564,121.385143984,3.27553458018
 02/15  11:00:00,201.090019005,3.42910382289,0.0,89.2768393251,48.2474882111,60.1281475517,117.139629153,114.948849315,2.19077983838
 02/15  12:00:00,190.251115955,3.42910382289,0.0,76.5113428684,48.2474882111,62.0547409583,111.774758951,108.497491703,3.2772672477
 02/15  13:00:00,184.072958532,3.42910382289,0.0,70.8775339524,48.2474882111,61.5103924513,104.613894342,100.248606774,4.36528756814
 02/15  14:00:00,164.571211786,3.42910382289,0.0,49.2259441939,48.2474882111,63.6602354638,94.7950021972,90.4295912167,4.3654109805
 02/15  15:00:00,153.580283955,3.42910382289,0.0,41.7671042754,48.2474882111,60.1281475517,83.1016777708,80.911720704,2.18995706682
 02/15  16:00:00,157.476600043,3.42910382289,0.0,45.6634203632,48.2474882111,60.1281475517,80.1939305189,76.9191674608,3.27476305813
 02/15  17:00:00,163.93948873,3.42910382289,0.0,49.2364189404,48.2474882111,63.0180376616,77.8528045804,74.5764098616,3.27639471875
 02/15  18:00:00,166.350755337,3.42960204154,0.0,57.6574343143,37.5258241642,62.7947880557,75.7203258086,73.5314692308,2.18885657777
 02/15  19:00:00,156.009149561,3.42910382289,0.0,74.9452665729,26.8041601173,36.0181789539,75.8728176221,74.7686614047,1.10415621739
 02/15  20:00:00,157.420968242,3.42910382289,0.0,78.925876463,26.8041601173,33.4493877451,78.2253721366,77.1215878505,1.10378428614
