Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/15  21:00:00,153.421387175,3.42910382289,0.0,91.0087914656,16.0824960704,28.0885557216,81.6470123832,79.4594279108,2.18758447242
 02/15  22:00:00,154.501007796,3.42910382289,0.0,93.3728076911,16.0824960704,26.8041601173,79.3516069039,78.2483448243,1.10326207967
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  24:00:00,42.246187471,0.397979917635,0.0,2.91202335368,2.68041601173,21.4433280938,1.75184866859,0.648689240016,1.10315942857
 02/16  01:00:00,46.0402931675,0.79595983527,0.0,6.30814913255,2.68041601173,21.4433280938,1.02256108945,1.00256108945,0.02
 02/16  02:00:00,48.6042856624,0.994949794087,0.0,8.67315166869,2.68041601173,21.4433280938,2.54604205154,1.44307509167,1.10296695987
 02/16  03:00:00,47.3631863509,0.79595983527,0.0,7.631042316,2.68041601173,21.4433280938,1.32542729976,1.30542729976,0.02
 02/16  04:00:00,50.7241504796,0.994949794087,0.0,10.7930164859,2.68041601173,21.4433280938,3.41217509432,2.3090808705,1.10309422381
 02/16  05:00:00,48.4368780381,0.79595983527,0.0,8.70473400323,2.68041601173,21.4433280938,1.80087887728,1.78087887728,0.02
 02/16  06:00:00,54.3690996506,0.994949794087,0.0,11.7575496451,5.36083202345,21.4433280938,3.57353391271,2.47025056522,1.10328334749
 02/16  07:00:00,211.048996296,3.42910382289,0.0,166.003292261,5.36083202345,21.4433280938,1.2025198854,0.0993062539757,1.10321363143
 02/16  08:00:00,183.925373269,3.42910382289,0.0,124.321543649,16.0824960704,32.6817896323,76.1413615476,75.037371753,1.10398979458
 02/16  09:00:00,190.681203414,3.42910382289,0.0,68.5928588992,48.2474882111,70.4033123869,71.2994972851,69.1095382794,2.18995900566
 02/16  10:00:00,157.488016161,3.42910382289,0.0,43.748243075,48.2474882111,62.0547409583,58.4849734766,55.2093746129,3.27559886374
 02/16  11:00:00,149.876777671,3.42910382289,0.0,38.0635979915,48.2474882111,60.1281475517,42.6206234514,39.3448531373,3.27577031406
 02/16  12:00:00,147.666493304,3.42910382289,0.0,33.9267202176,48.2474882111,62.0547409583,32.7341586593,29.45658798,3.27757067927
 02/16  13:00:00,149.444038014,3.42910382289,0.0,36.248613435,48.2474882111,61.5103924513,26.9704444882,22.6051528752,4.365291613
 02/16  14:00:00,142.652141146,3.42910382289,0.0,27.3068735539,48.2474882111,63.6602354638,22.0295301439,18.7506223968,3.27890774717
 02/16  15:00:00,133.867503471,3.42910382289,0.0,22.0543237908,48.2474882111,60.1281475517,20.8763182418,17.600586915,3.27573132681
 02/16  16:00:00,128.828671873,3.42910382289,0.0,17.0154921935,48.2474882111,60.1281475517,17.5392207748,15.3494036115,2.18981716327
 02/16  17:00:00,129.693377641,3.44428250575,0.0,14.9751291684,48.2474882111,63.0180376616,16.4565698864,13.1804225745,3.27614731192
 02/16  18:00:00,135.491614385,3.53084067735,0.0,26.6970547273,37.5258241642,62.7947880557,15.1132454819,12.9241112864,2.18913419552
 02/16  19:00:00,125.780231132,3.42910382289,0.0,44.7163481436,26.8041601173,36.0181789539,22.0771682697,19.88877997,2.18838829969
 02/16  20:00:00,127.938193768,3.42910382289,0.0,49.4431019889,26.8041601173,33.4493877451,27.9644193879,26.8607308143,1.10368857363
 02/16  21:00:00,123.902314965,3.42910382289,0.0,61.4897192561,16.0824960704,28.0885557216,34.3123163025,33.2084875407,1.10382876178
 02/16  22:00:00,128.474934205,3.42910382289,0.0,67.3467341,16.0824960704,26.8041601173,39.2692196831,38.1659056567,1.10331402643
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308569683,0.0,1.10308569683
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030847088,0.0,1.1030847088
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  03:00:00,43.4289823693,0.596969876452,0.0,3.89582829321,2.68041601173,21.4433280938,1.42584481112,0.322692573671,1.10315223745
 02/17  04:00:00,48.5641211286,0.994949794087,0.0,8.63298713486,2.68041601173,21.4433280938,1.35461801717,1.33461801717,0.02
 02/17  05:00:00,48.0748002185,0.79595983527,0.0,8.34265618362,2.68041601173,21.4433280938,2.80024693243,1.69709287669,1.10315405574
 02/17  06:00:00,54.8322176831,0.994949794087,0.0,12.2206676776,5.36083202345,21.4433280938,4.37042245897,3.2671210456,1.10330141337
 02/17  07:00:00,203.237456372,3.42910382289,0.0,158.191752338,5.36083202345,21.4433280938,0.179889155844,0.159889155844,0.02
 02/17  08:00:00,177.690621619,3.42910382289,0.0,118.086791999,16.0824960704,32.6817896323,95.296450089,93.1084960809,2.18795400807
 02/17  09:00:00,182.94594653,3.42910382289,0.0,60.8576020153,48.2474882111,70.4033123869,85.5433556116,83.3534271377,2.18992847388
 02/17  10:00:00,150.901312778,3.42910382289,0.0,37.1615396913,48.2474882111,62.0547409583,74.7794957628,71.5036931994,3.2758025634
 02/17  11:00:00,142.766192642,3.43657080802,0.0,30.9455459768,48.2474882111,60.1281475517,59.6194151254,57.4287797019,2.19063542345
 02/17  12:00:00,145.368802604,3.63907218056,0.0,31.41906116,48.2474882111,62.0547409583,43.6835737642,40.4062386694,3.27733509476
 02/17  13:00:00,147.614261112,3.9090820566,0.0,33.9388582993,48.2474882111,61.5103924513,28.7196771408,24.3542918417,4.36538529912
 02/17  14:00:00,140.901339332,4.17043599674,0.0,24.814739566,48.2474882111,63.6602354638,14.8017241995,10.4364020733,4.36532212619
 02/17  15:00:00,129.100176938,4.05393927913,0.0,16.662161802,48.2474882111,60.1281475517,8.50120613083,6.31119729184,2.19000883899
 02/17  16:00:00,123.801626912,3.69636159978,0.0,11.7211894555,48.2474882111,60.1281475517,11.5632879204,8.28864576478,3.27464215566
 02/17  17:00:00,126.195717736,3.54344500319,0.0,11.3783067658,48.2474882111,63.0180376616,12.9428467824,9.66636216627,3.27648461613
 02/17  18:00:00,125.761731871,3.59271610198,0.0,16.9052967884,37.5258241642,62.7947880557,11.3818580632,9.19291200165,2.18894606156
 02/17  19:00:00,113.669604242,3.42910382289,0.0,32.6057212543,26.8041601173,36.0181789539,20.2635147784,19.1593285992,1.10418617925
 02/17  20:00:00,117.952490927,3.42910382289,0.0,39.4573991476,26.8041601173,33.4493877451,25.3421374422,24.2383266788,1.10381076343
 02/17  21:00:00,111.6934438,3.42910382289,0.0,49.2808480905,16.0824960704,28.0885557216,30.896413338,28.7087724632,2.18764087479
 02/17  22:00:00,115.398555505,3.42910382289,0.0,54.2703553999,16.0824960704,26.8041601173,32.1511276558,31.0478472245,1.10328043125
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309957537,0.0,1.10309957537
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307862995,0.0,1.10307862995
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  04:00:00,36.6124930533,0.397979917635,0.0,2.63916095946,2.68041601173,16.0824960704,1.39568073523,0.292601339104,1.10307939612
 02/18  05:00:00,40.6744620159,0.79595983527,0.0,6.30315000448,2.68041601173,16.0824960704,0.342250640684,0.322250640684,0.02
 02/18  06:00:00,44.996284044,0.994949794087,0.0,10.4259820738,2.68041601173,16.0824960704,2.86085505413,1.75753402688,1.10332102726
 02/18  07:00:00,192.998712678,3.42910382289,0.0,147.953008644,5.36083202345,21.4433280938,1.16330214278,0.0600729776474,1.10322916513
 02/18  08:00:00,161.508394727,3.42910382289,0.0,118.727108275,5.36083202345,26.5809105114,95.1567053059,94.0532519866,1.10345331933
 02/18  09:00:00,150.801449674,3.42910382289,0.0,89.2602009072,26.8041601173,31.2995447326,92.8006988623,91.6969303169,1.10376854542
 02/18  10:00:00,125.951263183,3.42910382289,0.0,62.162322108,26.8041601173,33.5472370403,90.1036991788,88.9996265934,1.10407258539
 02/18  11:00:00,126.181415188,3.42910382289,0.0,63.3557708171,26.8041601173,32.583940337,87.9756514858,85.787656952,2.18799453379
 02/18  12:00:00,134.068703411,3.42910382289,0.0,68.9953667317,26.8041601173,34.8316326447,81.671064305,79.4827235734,2.18834073159
 02/18  13:00:00,127.918068543,3.42910382289,0.0,64.1291274682,26.8041601173,33.5472370403,74.9510793723,73.84713276,1.10394661224
 02/18  14:00:00,118.285630513,3.42910382289,0.0,57.0654806474,26.8041601173,30.9784458315,71.8791608447,70.7752801196,1.10388072513
 02/18  15:00:00,95.4410930053,3.42910382289,0.0,62.6305977623,8.04124803518,21.3317032909,71.2676744993,69.0799428905,2.18773160875
 02/18  16:00:00,93.768376163,3.42910382289,0.0,62.2422765244,8.04124803518,20.0473076865,67.5528053843,66.4492353257,1.10357005869
 02/18  17:00:00,94.6054924508,3.42910382289,0.0,62.758293911,8.04124803518,20.3684065876,64.5123098997,63.4086108434,1.10369905634
 02/18  18:00:00,109.251482455,3.42910382289,0.0,80.1897663823,2.68041601173,18.0090894769,63.5891458353,62.485927229,1.10321860631
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322282565,0.0,1.10322282565
 02/18  21:00:00,35.0008670141,0.198989958817,0.0,1.22652487913,2.68041601173,16.0824960704,1.36052738345,0.257235597134,1.10329178632
 02/18  22:00:00,41.678885669,0.994949794087,0.0,7.10858369874,2.68041601173,16.0824960704,0.325722703275,0.305722703275,0.02
 02/18  23:00:00,41.7953781805,0.79595983527,0.0,7.42406616907,2.68041601173,16.0824960704,2.38532902195,1.28213821805,1.1031908039
 02/18  24:00:00,44.9514954106,0.994949794087,0.0,10.3811934403,2.68041601173,16.0824960704,1.87514460177,1.85514460177,0.02
 02/19  01:00:00,44.3358712146,0.79595983527,0.0,9.96455920309,2.68041601173,16.0824960704,3.58253201238,2.47938588363,1.10314612875
 02/19  02:00:00,49.8241891807,1.41096700776,0.0,14.8378699968,2.68041601173,16.0824960704,3.17939622009,3.15939622009,0.02
 02/19  03:00:00,48.8206907771,1.31598135236,0.0,13.9293572486,2.68041601173,16.0824960704,4.22292429676,3.11982993254,1.10309436422
 02/19  04:00:00,51.6499383661,1.51497131117,0.0,16.5596148787,2.68041601173,16.0824960704,3.63698047922,3.61698047922,0.02
 02/19  05:00:00,59.0872653812,2.53908445668,0.0,22.9728287483,2.68041601173,16.0824960704,4.60294750171,3.49985312895,1.10309437277
 02/19  06:00:00,61.0840256278,2.48505917408,0.0,25.0236142775,2.68041601173,16.0824960704,5.20234925097,4.09906266953,1.10328658144
 02/19  07:00:00,62.9539954642,2.65859656026,0.0,26.7200467277,2.68041601173,16.0824960704,3.86433787474,3.84433787474,0.02
 02/19  08:00:00,54.1910472033,2.48505917408,0.0,25.532635853,2.68041601173,16.0824960704,5.71195931852,4.60886872082,1.1030905977
 02/19  09:00:00,37.0940030518,2.65859656026,0.0,15.6640543154,2.68041601173,16.0824960704,4.30763274309,4.28763274309,0.02
 02/19  10:00:00,27.9899895862,1.36747713909,0.0,7.85116027095,2.68041601173,16.0824960704,5.19970878708,4.09663854649,1.1030702406
 02/19  11:00:00,24.4307715973,0.79595983527,0.0,4.86345958583,2.68041601173,16.0824960704,2.55787302363,2.53787302363,0.02
 02/19  12:00:00,24.5959378132,0.994949794087,0.0,4.82963584297,2.68041601173,16.0824960704,2.22188991957,1.11875216119,1.10313775838
 02/19  13:00:00,23.3214666937,0.79595983527,0.0,3.75415468224,2.68041601173,16.0824960704,0.293007756993,0.273007756993,0.02
 02/19  14:00:00,23.3055914501,0.994949794087,0.0,3.53928947983,2.68041601173,16.0824960704,1.10341840642,0.0,1.10341840642
 02/19  15:00:00,20.1896319547,0.497474897044,0.0,0.920804881492,2.68041601173,16.0824960704,1.14766522861,0.0444481301081,1.10321709851
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302702797,0.0,1.10302702797
 02/19  18:00:00,24.0846018033,0.79595983527,0.0,2.04995645853,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,38.3715584137,0.994949794087,0.0,3.80125644342,2.68041601173,16.0824960704,1.10303257713,0.0,1.10303257713
 02/19  20:00:00,38.1889360215,0.79595983527,0.0,3.81762401001,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,39.7562167892,0.994949794087,0.0,5.1859148189,2.68041601173,16.0824960704,1.10302982089,0.0,1.10302982089
 02/19  22:00:00,39.6035339158,0.79595983527,0.0,5.23222190437,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  23:00:00,41.7844557508,0.994949794087,0.0,7.21415378054,2.68041601173,16.0824960704,1.10307786677,0.0,1.10307786677
 02/19  24:00:00,41.1614193751,0.79595983527,0.0,6.79010736368,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  01:00:00,43.3711629575,0.994949794087,0.0,8.80086098719,2.68041601173,16.0824960704,1.10303376406,0.0,1.10303376406
 02/20  02:00:00,42.3211137007,0.79595983527,0.0,7.94980168925,2.68041601173,16.0824960704,0.137152429127,0.117152429127,0.02
 02/20  03:00:00,44.4820126418,0.994949794087,0.0,9.91171067148,2.68041601173,16.0824960704,1.19370207717,0.0906700586371,1.10303201853
 02/20  04:00:00,43.2138697175,0.79595983527,0.0,8.84255770606,2.68041601173,16.0824960704,0.264279152334,0.244279152334,0.02
 02/20  05:00:00,45.689898085,0.994949794087,0.0,11.1195961147,2.68041601173,16.0824960704,1.25383397006,0.150807063809,1.10302690626
 02/20  06:00:00,44.2930164887,0.79595983527,0.0,9.92170447726,2.68041601173,16.0824960704,0.394054870803,0.374054870803,0.02
 02/20  07:00:00,46.9756309304,0.994949794087,0.0,12.4053289601,2.68041601173,16.0824960704,1.31158799675,0.208496252311,1.10309174444
 02/20  08:00:00,34.2883869921,0.79595983527,0.0,9.78640831398,2.68041601173,16.0824960704,0.533773206914,0.513773206914,0.02
 02/20  09:00:00,27.1510535747,0.994949794087,0.0,7.38475160442,2.68041601173,16.0824960704,1.38487862987,0.281786426192,1.10309220368
 02/20  10:00:00,23.7443315682,0.79595983527,0.0,4.17701955677,2.68041601173,16.0824960704,0.215562604506,0.195562604506,0.02
 02/20  11:00:00,24.031222288,0.994949794087,0.0,4.26492031774,2.68041601173,16.0824960704,1.11990600699,0.0168156196672,1.10309038732
 02/20  12:00:00,21.8018017857,0.696464855861,0.0,2.3339847536,2.68041601173,16.0824960704,0.142494651723,0.122494651723,0.02
 02/20  13:00:00,20.3378027977,0.397979917635,0.0,1.16847070389,2.68041601173,16.0824960704,1.10321676286,0.0,1.10321676286
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10332728875,0.0,1.10332728875
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307064145,0.0,1.10307064145
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302732971,0.0,1.10302732971
 02/20  19:00:00,35.934604324,0.596969876452,0.0,1.76228227139,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,37.8056743606,0.79595983527,0.0,3.43436234911,2.68041601173,16.0824960704,1.10303265791,0.0,1.10303265791
 02/20  21:00:00,39.7441989703,0.994949794087,0.0,5.17389699998,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,39.586816593,0.79595983527,0.0,5.21550458157,2.68041601173,16.0824960704,1.10320656826,0.0,1.10320656826
 02/20  23:00:00,41.7570261826,0.994949794087,0.0,7.18672421229,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,41.516844779,0.79595983527,0.0,7.14553276758,2.68041601173,16.0824960704,1.1493104286,0.0462199451009,1.1030904835
 02/21  01:00:00,49.3082708341,0.994949794087,0.0,9.37713684037,2.68041601173,21.4433280938,0.145848466196,0.125848466196,0.02
 02/21  02:00:00,48.826375044,0.79595983527,0.0,9.09423100907,2.68041601173,21.4433280938,1.6522412989,0.549086514649,1.10315478425
 02/21  03:00:00,53.7805599594,1.43316084055,0.0,13.4112149192,2.68041601173,21.4433280938,0.895570854803,0.875570854803,0.02
 02/21  04:00:00,55.5136062462,1.6723819282,0.0,14.9050401184,2.68041601173,21.4433280938,2.54862908053,1.44547206465,1.10315701588
 02/21  05:00:00,58.9863667384,1.7916971513,0.0,18.2584853875,2.68041601173,21.4433280938,2.89767613137,1.79452421052,1.10315192085
 02/21  06:00:00,61.9695881684,1.79189403178,0.0,18.5610939253,5.36083202345,21.4433280938,2.03541512103,2.01541512103,0.02
 02/21  07:00:00,247.726856072,3.42910382289,0.0,202.681152038,5.36083202345,21.4433280938,1.26438471489,0.161114767913,1.10326994698
 02/21  08:00:00,208.319150924,3.42910382289,0.0,151.182654638,16.0824960704,32.6817896323,60.5899224181,59.4859584824,1.10396393568
 02/21  09:00:00,222.453805837,3.42910382289,0.0,100.365461322,48.2474882111,70.4033123869,58.8101273804,55.5352016277,3.2749257527
 02/21  10:00:00,197.693979518,3.42910382289,0.0,83.9542064316,48.2474882111,62.0547409583,55.9750556295,53.7846957045,2.19035992497
 02/21  11:00:00,185.825114986,3.42910382289,0.0,74.011935306,48.2474882111,60.1281475517,54.4091918209,51.1336189011,3.27557291977
 02/21  12:00:00,178.132171713,3.42910382289,0.0,64.3923986266,48.2474882111,62.0547409583,52.2759782541,48.9994019579,3.27657629625
 02/21  13:00:00,179.216259966,3.42910382289,0.0,66.020835387,48.2474882111,61.5103924513,52.4663921738,48.1008421821,4.36554999164
 02/21  14:00:00,167.936366141,3.42910382289,0.0,52.5910985492,48.2474882111,63.6602354638,51.6335681516,47.2687027012,4.36486545039
 02/21  15:00:00,160.916270255,3.42910382289,0.0,49.1030905749,48.2474882111,60.1281475517,47.2714668389,45.0816036146,2.18986322434
 02/21  16:00:00,157.987371922,3.42910382289,0.0,46.1741922422,48.2474882111,60.1281475517,45.5800647456,43.3904666733,2.18959807228
 02/21  17:00:00,161.29572494,3.42910382289,0.0,46.5926551499,48.2474882111,63.0180376616,46.0751781155,42.7983851318,3.27679298369
 02/21  18:00:00,161.393855164,3.42910382289,0.0,55.1683656937,37.5258241642,62.7947880557,45.2377810772,43.0481908529,2.18959022427
 02/21  19:00:00,149.663511515,3.42910382289,0.0,68.5996285271,26.8041601173,36.0181789539,46.3416092962,44.1530407593,2.18856853688
 02/21  20:00:00,149.399321135,3.42910382289,0.0,70.9042293555,26.8041601173,33.4493877451,45.7929433282,44.6892125085,1.10373081966
 02/21  21:00:00,144.608060356,3.42910382289,0.0,82.195464647,16.0824960704,28.0885557216,47.8518541255,45.6642494348,2.18760469068
 02/21  22:00:00,146.177049095,3.42910382289,0.0,85.0488489907,16.0824960704,26.8041601173,47.5809273837,47.5609273837,0.02
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031455852,0.0,1.1031455852
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307859884,0.0,1.10307859884
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307954246,0.0,1.10307954246
 02/22  03:00:00,45.077220947,0.79595983527,0.0,5.34507691209,2.68041601173,21.4433280938,0.43588790451,0.41588790451,0.02
 02/22  04:00:00,47.3088075187,0.994949794087,0.0,7.37767352493,2.68041601173,21.4433280938,1.28232996614,0.179247770156,1.10308219598
 02/22  05:00:00,46.7227310252,0.79595983527,0.0,6.99058699029,2.68041601173,21.4433280938,0.504756796008,0.484756796008,0.02
 02/22  06:00:00,51.6555111778,0.994949794087,0.0,9.04396117229,5.36083202345,21.4433280938,1.40002719922,0.296670541818,1.1033566574
 02/22  07:00:00,201.732779555,3.42910382289,0.0,156.687075521,5.36083202345,21.4433280938,1.10321010646,0.0,1.10321010646
 02/22  08:00:00,173.850157555,3.42910382289,0.0,116.713661269,16.0824960704,32.6817896323,53.0121118075,51.9081113763,1.10400043119
 02/22  09:00:00,197.008388983,3.42910382289,0.0,74.9200444679,48.2474882111,70.4033123869,49.1840278362,46.9938552599,2.19017257626
 02/22  10:00:00,174.471083113,3.42910382289,0.0,60.7313100268,48.2474882111,62.0547409583,45.4603323336,42.1846623564,3.27566997719
 02/22  11:00:00,161.412925648,3.42910382289,0.0,49.5997459685,48.2474882111,60.1281475517,40.5882368313,37.312613815,3.27562301636
 02/22  12:00:00,153.321846917,3.42910382289,0.0,39.582073831,48.2474882111,62.0547409583,36.9966829748,33.7196653979,3.27701757691
 02/22  13:00:00,149.802433274,3.42910382289,0.0,36.6070086946,48.2474882111,61.5103924513,29.4191661374,25.0537934359,4.36537270145
 02/22  14:00:00,141.292243389,3.42910382289,0.0,25.9469757974,48.2474882111,63.6602354638,19.2861554775,16.0075319199,3.27862355765
 02/22  15:00:00,138.60471051,3.42910382289,0.0,26.7915308307,48.2474882111,60.1281475517,14.6902109002,11.4148897974,3.27532110289
 02/22  16:00:00,132.544852659,3.42910382289,0.0,20.7316729791,48.2474882111,60.1281475517,10.0770765193,7.88726419425,2.18981232503
 02/22  17:00:00,134.633230016,3.42910382289,0.0,19.9301602262,48.2474882111,63.0180376616,10.8749616937,7.59772863256,3.2772330611
 02/22  18:00:00,137.712911257,3.48724927744,0.0,31.429276332,37.5258241642,62.7947880557,12.9574387886,10.7684869316,2.18895185705
 02/22  19:00:00,127.35569972,3.42910382289,0.0,46.2918167317,26.8041601173,36.0181789539,18.1582198218,15.9700557821,2.18816403965
 02/22  20:00:00,127.980690486,3.42910382289,0.0,49.4855987062,26.8041601173,33.4493877451,17.7912020793,16.6875070852,1.10369499414
 02/22  21:00:00,122.709869846,3.42910382289,0.0,60.2972741373,16.0824960704,28.0885557216,20.5103784189,19.4065237992,1.10385461969
 02/22  22:00:00,125.54845972,3.42910382289,0.0,64.4202596159,16.0824960704,26.8041601173,22.2143069364,21.1110054796,1.10330145679
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308334623,0.0,1.10308334623
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308414343,0.0,1.10308414343
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308495041,0.0,1.10308495041
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308574355,0.0,1.10308574355
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,169.635397415,3.42910382289,0.0,124.58969338,5.36083202345,21.4433280938,1.16112594004,0.0578124713878,1.10331346865
 02/23  08:00:00,152.050469335,3.42910382289,0.0,94.9139730486,16.0824960704,32.6817896323,37.3437905443,36.2399660629,1.10382448133
 02/23  09:00:00,182.905477229,3.42910382289,0.0,60.8171327136,48.2474882111,70.4033123869,36.8539988003,33.5797980462,3.27420075414
 02/23  10:00:00,166.443848359,3.42910382289,0.0,52.7040752725,48.2474882111,62.0547409583,34.2175578965,32.0273632105,2.19019468607
 02/23  11:00:00,159.053979938,3.42910382289,0.0,47.2408002582,48.2474882111,60.1281475517,34.6719571364,31.396067548,3.27588958839
 02/23  12:00:00,153.613914578,3.42910382289,0.0,39.8741414912,48.2474882111,62.0547409583,32.3182763759,29.0413754036,3.27690097226
 02/23  13:00:00,156.270782723,3.42910382289,0.0,43.0753581434,48.2474882111,61.5103924513,33.3022106745,28.9368235396,4.36538713488
 02/23  14:00:00,150.274493,3.42910382289,0.0,34.9292254081,48.2474882111,63.6602354638,35.4064586758,31.0416871937,4.36477148203
 02/23  15:00:00,144.810843734,3.42910382289,0.0,32.9976640541,48.2474882111,60.1281475517,32.2488850226,30.0588010693,2.19008395334
 02/23  16:00:00,144.440625801,3.42910382289,0.0,32.627446121,48.2474882111,60.1281475517,31.8579628277,28.5833813925,3.27458143516
 02/23  17:00:00,148.32287934,3.42910382289,0.0,33.6198095505,48.2474882111,63.0180376616,32.9104138569,29.6343067927,3.27610706415
 02/23  18:00:00,147.20389479,3.49588605195,0.0,40.9116230904,37.5258241642,62.7947880557,31.6024210626,29.4137511346,2.18866992798
 02/23  19:00:00,132.8363264,3.42910382289,0.0,51.7724434122,26.8041601173,36.0181789539,35.5271760063,34.4231090748,1.10406693153
 02/23  20:00:00,132.531198854,3.42910382289,0.0,54.0361070745,26.8041601173,33.4493877451,37.5609468691,36.4572403782,1.10370649086
 02/23  21:00:00,126.393320132,3.42910382289,0.0,63.9807244229,16.0824960704,28.0885557216,39.9504457737,37.7628535167,2.18759225704
 02/23  22:00:00,129.495908958,3.42910382289,0.0,68.3677088529,16.0824960704,26.8041601173,39.9019933669,39.8819933669,0.02
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321684091,0.0,1.10321684091
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030898559,0.0,1.1030898559
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309058748,0.0,1.10309058748
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,47.1307664435,0.994949794087,0.0,7.19963244979,2.68041601173,21.4433280938,1.9074237763,0.804268821778,1.10315495452
 02/24  05:00:00,46.3458948498,0.79595983527,0.0,6.61375081491,2.68041601173,21.4433280938,0.656130767891,0.636130767891,0.02
 02/24  06:00:00,52.3288093891,0.994949794087,0.0,9.71725938367,5.36083202345,21.4433280938,2.75278648228,1.64954951324,1.10323696904
 02/24  07:00:00,193.625225966,3.42910382289,0.0,148.579521932,5.36083202345,21.4433280938,1.15574295362,0.0525245137994,1.10321843982
 02/24  08:00:00,163.864148836,3.42910382289,0.0,106.72765255,16.0824960704,32.6817896323,64.5513594194,63.4474467779,1.10391264151
 02/24  09:00:00,175.37915042,3.42910382289,0.0,53.2908059051,48.2474882111,70.4033123869,56.1393008915,53.9495081736,2.18979271793
 02/24  10:00:00,149.714087179,3.42910382289,0.0,35.9743140928,48.2474882111,62.0547409583,46.6806682633,43.4052993677,3.27536889569
 02/24  11:00:00,151.931996964,3.42910382289,0.0,40.1188172841,48.2474882111,60.1281475517,36.2398712957,32.9639076415,3.2759636542
 02/24  12:00:00,150.90307073,3.42910382289,0.0,37.1632976432,48.2474882111,62.0547409583,30.3691445838,27.0917766805,3.27736790323
 02/24  13:00:00,146.356333159,3.42910382289,0.0,33.1609085793,48.2474882111,61.5103924513,24.5443074339,20.1784666081,4.36584082583
 02/24  14:00:00,138.762428576,3.42910382289,0.0,23.417160984,48.2474882111,63.6602354638,17.1089307677,13.8299520585,3.27897870921
 02/24  15:00:00,131.000596904,3.42910382289,0.0,19.1874172242,48.2474882111,60.1281475517,13.3830094662,10.1074459654,3.27556350078
 02/24  16:00:00,126.599911464,3.42910382289,0.0,14.7867317839,48.2474882111,60.1281475517,8.71963874828,6.52992418247,2.18971456581
 02/24  17:00:00,126.870300538,3.45856319076,0.0,12.1377713806,48.2474882111,63.0180376616,7.33472429479,4.05871894894,3.27600534585
 02/24  18:00:00,127.748440618,3.55251339476,0.0,21.3995415759,37.5258241642,62.7947880557,4.52018013061,2.33087889188,2.18930123873
 02/24  19:00:00,121.413904112,3.42910382289,0.0,40.3500211238,26.8041601173,36.0181789539,11.666043418,9.47774343716,2.18829998085
 02/24  20:00:00,122.704292424,3.42910382289,0.0,44.2092006446,26.8041601173,33.4493877451,13.6952948169,12.5916428519,1.10365196494
 02/24  21:00:00,114.804759437,3.42910382289,0.0,52.3921637275,16.0824960704,28.0885557216,15.1167080533,14.0129173045,1.10379074883
 02/24  22:00:00,117.856569533,3.42910382289,0.0,56.7283694288,16.0824960704,26.8041601173,15.8913311551,14.788042827,1.10328832818
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309522202,0.0,1.10309522202
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309560743,0.0,1.10309560743
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030961792,0.0,1.1030961792
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309673287,0.0,1.10309673287
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327820943,0.0,1.10327820943
 02/25  07:00:00,153.096897847,3.42910382289,0.0,108.051193813,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/25  08:00:00,129.137203929,3.42910382289,0.0,88.8232508106,5.36083202345,26.5809105114,21.116770993,20.0133548254,1.10341616764
 02/25  09:00:00,132.111422509,3.42910382289,0.0,70.5701737421,26.8041601173,31.2995447326,18.6550647358,17.5514275862,1.10363714959
 02/25  10:00:00,126.491410691,3.42910382289,0.0,62.7024696168,26.8041601173,33.5472370403,17.3852195279,15.1973327959,2.18788673204
 02/25  11:00:00,118.507756762,3.42910382289,0.0,55.6821123903,26.8041601173,32.583940337,13.103800804,11.9998806392,1.10392016476
 02/25  12:00:00,103.956834013,3.42910382289,0.0,38.8834973335,26.8041601173,34.8316326447,9.32174977168,7.13349191112,2.18825786056
 02/25  13:00:00,97.5397949487,3.42910382289,0.0,33.7508538741,26.8041601173,33.5472370403,1.95740551275,0.853304463235,1.10410104952
 02/25  14:00:00,93.6896146964,3.42910382289,0.0,32.4694648306,26.8041601173,30.9784458315,2.18806242013,0.0,2.18806242013
 02/25  15:00:00,90.610489762,3.42910382289,0.0,57.7999945189,8.04124803518,21.3317032909,9.38502346973,8.28136305242,1.10366041731
 02/25  16:00:00,99.060391218,3.42910382289,0.0,67.5342915793,8.04124803518,20.0473076865,27.2147533465,26.1111215697,1.1036317768
 02/25  17:00:00,103.459747224,3.42910382289,0.0,71.6125486843,8.04124803518,20.3684065876,35.7549772042,34.6513652357,1.10361196847
 02/25  18:00:00,108.408972539,3.42910382289,0.0,81.8145898003,2.68041601173,18.0090894769,44.6495443793,43.5462965347,1.10324784462
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325396492,0.0,1.10325396492
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322511071,0.0,1.10322511071
 02/25  22:00:00,36.4926386281,0.397979917635,0.0,2.51930653426,2.68041601173,16.0824960704,1.22036422415,0.117032673124,1.10333155103
 02/25  23:00:00,40.2908004034,0.79595983527,0.0,5.91948839198,2.68041601173,16.0824960704,0.145114003296,0.125114003296,0.02
 02/25  24:00:00,44.0302991361,0.994949794087,0.0,9.45999716581,2.68041601173,16.0824960704,1.80896664168,0.705867373228,1.10309926845
 02/26  01:00:00,42.8620964921,0.79595983527,0.0,8.49078448064,2.68041601173,16.0824960704,0.989886455431,0.969886455431,0.02
 02/26  02:00:00,50.8244233994,1.48030321003,0.0,15.7687680131,2.68041601173,16.0824960704,3.60626949863,2.50317902123,1.10309047739
 02/26  03:00:00,55.1335566447,2.0470450081,0.0,19.5111594604,2.68041601173,16.0824960704,2.58125083773,2.56125083773,0.02
 02/26  04:00:00,66.0830840148,2.85758651908,0.0,29.6501453196,2.68041601173,16.0824960704,5.34629810509,4.24326496337,1.10303314172
 02/26  05:00:00,61.0008559544,2.28606921526,0.0,25.139434563,2.68041601173,16.0824960704,3.59087699051,3.57087699051,0.02
 02/26  06:00:00,71.1884922261,2.85758651908,0.0,34.7555535309,2.68041601173,16.0824960704,6.57569800944,5.4724905022,1.10320750724
 02/26  07:00:00,65.3519746624,2.28606921526,0.0,29.4905532709,2.68041601173,16.0824960704,5.6566625852,4.55357637146,1.10308621374
 02/26  08:00:00,62.6421253746,2.85758651908,0.0,38.545853346,2.68041601173,16.0824960704,6.614842081,6.594842081,0.02
 02/26  09:00:00,50.6881655446,2.28606921526,0.0,29.6307441531,2.68041601173,16.0824960704,5.29884817406,5.27884817406,0.02
 02/26  10:00:00,56.316523852,2.85758651908,0.0,34.6875851567,2.68041601173,16.0824960704,8.25986403563,7.15679682037,1.10306721526
 02/26  11:00:00,45.3144597482,2.28606921526,0.0,24.2570383567,2.68041601173,16.0824960704,5.41746103123,5.39746103123,0.02
 02/26  12:00:00,49.2957350024,2.85758651908,0.0,27.6667963072,2.68041601173,16.0824960704,7.86128191799,6.75811887777,1.10316304022
 02/26  13:00:00,35.0858233889,1.59270719248,0.0,14.7217640202,2.68041601173,16.0824960704,5.86666687132,4.76351011777,1.10315675356
 02/26  14:00:00,37.0213410491,1.592510312,0.0,16.6574785609,2.68041601173,16.0824960704,5.7550496479,5.7350496479,0.02
 02/26  15:00:00,35.952180241,1.59270719248,0.0,15.5881208723,2.68041601173,16.0824960704,5.03879999508,3.9355024035,1.10329759158
 02/26  16:00:00,43.1765956838,1.9908839906,0.0,22.414359517,2.68041601173,16.0824960704,5.96947581724,4.86644189387,1.10303392337
 02/26  17:00:00,46.6950437505,2.40162955239,0.0,25.5220620219,2.68041601173,16.0824960704,3.65425272834,3.63425272834,0.02
 02/26  18:00:00,54.5234385569,2.68424601338,0.0,33.0678403673,2.68041601173,16.0824960704,6.07009455149,4.96701523725,1.10307931424
 02/26  19:00:00,69.6297633221,2.45940972096,0.0,33.5950014249,2.68041601173,16.0824960704,3.84774337882,3.82774337882,0.02
 02/26  20:00:00,77.0434447001,2.68424601338,0.0,40.7838465106,2.68041601173,16.0824960704,6.6879567339,5.58487406386,1.10308267003
 02/26  21:00:00,74.9509998149,2.45940972096,0.0,38.9162379178,2.68041601173,16.0824960704,4.58648032942,4.56648032942,0.02
 02/26  22:00:00,82.4592534931,2.68424601338,0.0,46.1996553035,2.68041601173,16.0824960704,7.78268930975,6.67940471733,1.10328459242
 02/26  23:00:00,79.1332699811,2.45940972096,0.0,43.0985080839,2.68041601173,16.0824960704,5.38846234393,5.36846234393,0.02
 02/26  24:00:00,87.1728579336,2.68424601338,0.0,50.913259744,2.68041601173,16.0824960704,8.79348725528,7.69039205992,1.10309519537
 02/27  01:00:00,87.8158091199,2.45940972096,0.0,46.4202151993,2.68041601173,21.4433280938,6.28196257127,6.26196257127,0.02
 02/27  02:00:00,95.1949843222,2.68424601338,0.0,53.5745541092,2.68041601173,21.4433280938,9.71243585929,8.60927529459,1.1031605647
 02/27  03:00:00,90.5976402277,2.45940972096,0.0,49.2020463071,2.68041601173,21.4433280938,6.78218371911,6.76218371911,0.02
 02/27  04:00:00,97.9764346229,2.68424601338,0.0,56.3560044099,2.68041601173,21.4433280938,10.1905635994,9.08740086815,1.10316273121
 02/27  05:00:00,92.2696665256,2.45940972096,0.0,50.874072605,2.68041601173,21.4433280938,7.00291232871,6.98291232871,0.02
 02/27  06:00:00,101.841618983,2.68424601338,0.0,57.5407727585,5.36083202345,21.4433280938,10.1313335104,9.02800060514,1.10333290527
 02/27  07:00:00,305.978760181,3.42910382289,0.0,260.933056147,5.36083202345,21.4433280938,2.50498497728,1.40172162702,1.10326335026
 02/27  08:00:00,248.351546477,3.42910382289,0.0,193.682383524,16.0824960704,32.6817896323,92.4888127531,91.3848356901,1.10397706293
 02/27  09:00:00,235.279421136,3.42910382289,0.0,113.191076621,48.2474882111,70.4033123869,82.003226804,79.8132613723,2.18996543171
 02/27  10:00:00,193.768393112,3.42910382289,0.0,80.0286200259,48.2474882111,62.0547409583,70.9205907394,67.6450130804,3.275577659
 02/27  11:00:00,176.59749563,3.42910382289,0.0,64.7843159504,48.2474882111,60.1281475517,56.5728327297,53.2968555405,3.27597718917
 02/27  12:00:00,173.415190198,3.45024032829,0.0,59.6542806061,48.2474882111,62.0547409583,42.0985066517,38.8209308386,3.27757581309
 02/27  13:00:00,173.256735237,3.53057910449,0.0,59.9598353763,48.2474882111,61.5103924513,29.9370607146,25.5717411382,4.36531957639
 02/27  14:00:00,159.873635937,3.64194932435,0.0,44.3155228435,48.2474882111,63.6602354638,14.6314543079,11.3527987652,3.27865554271
 02/27  15:00:00,144.688538938,3.54524569817,0.0,32.7592173828,48.2474882111,60.1281475517,4.96950275012,1.69406898013,3.27543376998
 02/27  16:00:00,134.142335453,3.46691312855,0.0,22.2913464674,48.2474882111,60.1281475517,2.18985043812,0.0,2.18985043812
 02/27  17:00:00,131.964330094,3.42910382289,0.0,17.2612603039,48.2474882111,63.0180376616,3.27620704808,0.0,3.27620704808
 02/27  18:00:00,127.294386185,3.42910382289,0.0,23.5362300482,37.5258241642,62.7947880557,2.24766970531,0.0584920341986,2.18917767111
 02/27  19:00:00,129.069416309,3.42910382289,0.0,48.0055333208,26.8041601173,36.0181789539,8.42070783954,6.2324818333,2.18822600624
 02/27  20:00:00,133.54178289,3.42910382289,0.0,55.0466911109,26.8041601173,33.4493877451,13.4299853036,12.3262757228,1.10370958074
 02/27  21:00:00,129.88324718,3.42910382289,0.0,67.4706514711,16.0824960704,28.0885557216,14.5029851338,13.3991329322,1.1038522016
 02/27  22:00:00,132.047206153,3.42910382289,0.0,70.9190060485,16.0824960704,26.8041601173,15.0775996874,13.9742697354,1.10332995208
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309328995,0.0,1.10309328995
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309311977,0.0,1.10309311977
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309374357,0.0,1.10309374357
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309435154,0.0,1.10309435154
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10325702473,0.0,1.10325702473
 02/28  07:00:00,175.906079793,3.42910382289,0.0,130.860375759,5.36083202345,21.4433280938,0.0309098022254,0.0109098022254,0.02
 02/28  08:00:00,148.868854772,3.42910382289,0.0,94.1996918193,16.0824960704,32.6817896323,23.4312652038,21.2434741558,2.18779104801
 02/28  09:00:00,168.199913437,3.42910382289,0.0,46.1115689223,48.2474882111,70.4033123869,18.0149559118,15.8249594233,2.18999648853
 02/28  10:00:00,147.024573728,3.42910382289,0.0,33.2848006419,48.2474882111,62.0547409583,10.3041711318,7.02846952456,3.27570160722
 02/28  11:00:00,134.025760523,3.42910382289,0.0,22.2125808435,48.2474882111,60.1281475517,2.47045909958,0.279742240818,2.19071685877
 02/28  12:00:00,135.416762838,3.42910382289,0.0,21.6769897517,48.2474882111,62.0547409583,4.36302374781,0.0,4.36302374781
 02/28  13:00:00,136.156160627,3.42910382289,0.0,22.9607360477,48.2474882111,61.5103924513,3.27919292402,0.0,3.27919292402
 02/28  14:00:00,129.954058358,3.44101565858,0.0,14.5968789307,48.2474882111,63.6602354638,4.36505883877,0.0,4.36505883877
 02/28  15:00:00,122.062503783,3.42910382289,0.0,10.2493241037,48.2474882111,60.1281475517,2.19010947295,0.0,2.19010947295
 02/28  16:00:00,121.167757215,3.42910382289,0.0,9.3545775348,48.2474882111,60.1281475517,3.27480526145,0.0,3.27480526145
 02/28  17:00:00,126.536248666,3.44126085125,0.0,11.8210218475,48.2474882111,63.0180376616,3.27665654614,0.0,3.27665654614
 02/28  18:00:00,121.561786125,3.5274462522,0.0,17.7052875585,37.5258241642,62.7947880557,2.18903209606,0.0,2.18903209606
 02/28  19:00:00,112.190925255,3.42910382289,0.0,31.1270422665,26.8041601173,36.0181789539,1.1040370896,0.0,1.1040370896
 02/28  20:00:00,114.078970994,3.42910382289,0.0,35.5838792149,26.8041601173,33.4493877451,2.58876506769,0.401231741819,2.18753332587
 02/28  21:00:00,107.737129245,3.42910382289,0.0,45.3245335357,16.0824960704,28.0885557216,2.6377062678,1.53385164841,1.1038546194
 02/28  22:00:00,111.234862718,3.42910382289,0.0,50.1066626138,16.0824960704,26.8041601173,3.96417240384,2.86091647837,1.10325592547
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309679927,0.0,1.10309679927
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309727026,0.0,1.10309727026
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309775815,0.0,1.10309775815
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320313507,0.0,1.10320313507
 03/01  07:00:00,150.501689494,3.42910382289,0.0,105.45598546,5.36083202345,21.4433280938,1.10321510743,0.0,1.10321510743
 03/01  08:00:00,133.018726259,3.42910382289,0.0,78.3495633062,16.0824960704,32.6817896323,28.9503107419,27.8464264796,1.10388426231
 03/01  09:00:00,160.370769283,3.42910382289,0.0,38.2824247684,48.2474882111,70.4033123869,22.9001088896,19.625367919,3.27474097057
 03/01  10:00:00,140.74936312,3.42910382289,0.0,27.0095900338,48.2474882111,62.0547409583,13.8792621919,11.6886790528,2.19058313909
 03/01  11:00:00,127.79402677,3.42910382289,0.0,15.9808470899,48.2474882111,60.1281475517,11.0731823578,7.79704337566,3.27613898212
 03/01  12:00:00,130.294658633,3.42910382289,0.0,16.5548855462,48.2474882111,62.0547409583,10.1545641678,6.87711587021,3.27744829758
 03/01  13:00:00,132.949156622,3.4417880221,0.0,19.7410478435,48.2474882111,61.5103924513,10.9402085302,6.57500569621,4.365202834
 03/01  14:00:00,129.934755984,3.47114645222,0.0,14.5474457628,48.2474882111,63.6602354638,9.57889593016,5.21390310748,4.36499282268
 03/01  15:00:00,125.216438758,3.42910382289,0.0,13.4032590783,48.2474882111,60.1281475517,8.08126910429,5.8913304341,2.18993867019
 03/01  16:00:00,127.0040199,3.42910382289,0.0,15.1908402201,48.2474882111,60.1281475517,10.8456341954,8.6558939849,2.18974021051
 03/01  17:00:00,132.073392735,3.48151369155,0.0,17.3179130764,48.2474882111,63.0180376616,12.6017528686,9.32521470665,3.27653816196
 03/01  18:00:00,125.968316704,3.56694488253,0.0,22.0723195072,37.5258241642,62.7947880557,13.2472132198,11.0577830392,2.18943018061
 03/01  19:00:00,118.434990825,3.42910382289,0.0,37.3711078365,26.8041601173,36.0181789539,24.201867562,22.0134706498,2.18839691226
 03/01  20:00:00,121.871900939,3.42910382289,0.0,43.3768091594,26.8041601173,33.4493877451,31.4131181501,30.3094559927,1.10366215746
 03/01  21:00:00,116.708161211,3.42910382289,0.0,54.2955655018,16.0824960704,28.0885557216,42.9786393296,41.8748661445,1.10377318505
 03/01  22:00:00,120.782197655,3.42910382289,0.0,59.6539975505,16.0824960704,26.8041601173,48.652791061,47.5492497308,1.10354133012
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031410984,0.0,1.1031410984
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309954018,0.0,1.10309954018
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309991928,0.0,1.10309991928
 03/02  04:00:00,45.2542964778,0.79595983527,0.0,5.52215244285,2.68041601173,21.4433280938,1.84893150188,0.745780517569,1.10315098431
 03/02  05:00:00,48.3270058849,0.994949794087,0.0,8.39587189115,2.68041601173,21.4433280938,0.818642865936,0.798642865936,0.02
 03/02  06:00:00,50.8242479505,0.79595983527,0.0,8.41168790386,5.36083202345,21.4433280938,2.8067858459,1.70352695492,1.10325889097
 03/02  07:00:00,189.999015829,3.42910382289,0.0,144.953311795,5.36083202345,21.4433280938,0.145750267491,0.125750267491,0.02
 03/02  08:00:00,158.319566759,3.42910382289,0.0,103.650403806,16.0824960704,32.6817896323,84.7870661687,82.5996397319,2.18742643678
 03/02  09:00:00,183.719109018,3.42910382289,0.0,61.6307645034,48.2474882111,70.4033123869,79.0121883154,76.8221929182,2.18999539716
 03/02  10:00:00,158.733350207,3.42910382289,0.0,44.9935771207,48.2474882111,62.0547409583,73.9750634793,70.6992658995,3.27579757977
 03/02  11:00:00,143.020491941,3.42910382289,0.0,31.2073122607,48.2474882111,60.1281475517,66.4285087871,64.2377619409,2.19074684623
 03/02  12:00:00,143.773228591,3.43812271255,0.0,30.0244366152,48.2474882111,62.0547409583,61.5537466669,57.1912826159,4.36246405097
 03/02  13:00:00,146.326684904,3.6230601543,0.0,32.9373039935,48.2474882111,61.5103924513,48.7316549473,45.4521421428,3.2795128045
 03/02  14:00:00,140.056360873,3.88898904066,0.0,24.2512080633,48.2474882111,63.6602354638,38.1395774383,33.7741430443,4.365434394
 03/02  15:00:00,129.028617955,3.7137993845,0.0,16.9307427134,48.2474882111,60.1281475517,36.6367419531,33.3614650431,3.27527691003
 03/02  16:00:00,125.28073012,3.46058573168,0.0,13.4360685311,48.2474882111,60.1281475517,38.3152171647,36.1255755317,2.18964163309
 03/02  17:00:00,129.4419457,3.50177379991,0.0,14.6662059332,48.2474882111,63.0180376616,41.6351838825,38.3582234276,3.27696045486
 03/02  18:00:00,123.90571199,3.58590029415,0.0,19.9907593817,37.5258241642,62.7947880557,44.35800383,42.1692131876,2.18879064236
 03/02  19:00:00,121.557803951,3.42910382289,0.0,40.4939209628,26.8041601173,36.0181789539,52.0894860005,50.9853550844,1.10413091609
 03/02  20:00:00,125.868148962,3.42910382289,0.0,47.3730571827,26.8041601173,33.4493877451,57.0617175034,54.8740095174,2.18770798595
 03/02  21:00:00,119.448859382,3.42910382289,0.0,57.0362636733,16.0824960704,28.0885557216,60.5458462221,59.4420701002,1.10377612186
 03/02  22:00:00,123.042625009,3.42910382289,0.0,61.9144249047,16.0824960704,26.8041601173,63.0191961581,61.9159433278,1.10325283028
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308061205,0.0,1.10308061205
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308065873,0.0,1.10308065873
 03/03  03:00:00,44.8939695801,0.79595983527,0.0,5.1618255452,2.68041601173,21.4433280938,2.86835322203,1.76519614903,1.103157073
 03/03  04:00:00,47.9324134179,0.994949794087,0.0,8.00127942421,2.68041601173,21.4433280938,1.98858704436,1.96858704436,0.02
 03/03  05:00:00,47.6155502984,0.79595983527,0.0,7.88340626346,2.68041601173,21.4433280938,3.59219371203,2.48903571023,1.10315800181
 03/03  06:00:00,53.1421046916,0.994949794087,0.0,10.5305546861,5.36083202345,21.4433280938,3.02379563016,3.00379563016,0.02
 03/03  07:00:00,192.856954999,3.42910382289,0.0,147.811250965,5.36083202345,21.4433280938,1.26913037162,0.165851423481,1.10327894813
 03/03  08:00:00,158.451048177,3.42910382289,0.0,103.781885224,16.0824960704,32.6817896323,79.7470092086,78.6430316545,1.1039775541
 03/03  09:00:00,173.873720506,3.42910382289,0.0,51.7853759911,48.2474882111,70.4033123869,69.2285352202,65.9536873655,3.27484785469
 03/03  10:00:00,145.869942576,3.42910382289,0.0,32.1301694895,48.2474882111,62.0547409583,59.2557970629,57.0653932408,2.19040382207
 03/03  11:00:00,138.324032151,3.43541896807,0.0,26.5045373257,48.2474882111,60.1281475517,51.4821224017,48.2063057482,3.27581665351
 03/03  12:00:00,140.389945922,3.6313312566,0.0,26.4479454015,48.2474882111,62.0547409583,38.1828138764,34.906199816,3.27661406036
 03/03  13:00:00,143.348092579,3.89139066589,0.0,29.6903811562,48.2474882111,61.5103924513,26.146635004,21.7810371851,4.36559781892
 03/03  14:00:00,137.250972237,4.09188047825,0.0,21.2429279897,48.2474882111,63.6602354638,16.3161931552,11.9512841443,4.36490901087
 03/03  15:00:00,125.912791178,3.95523670345,0.0,13.5734786176,48.2474882111,60.1281475517,12.5513742786,10.36149,2.18988427861
 03/03  16:00:00,122.145379079,3.71037558241,0.0,10.0509276399,48.2474882111,60.1281475517,15.5153993792,13.325781508,2.18961787121
 03/03  17:00:00,124.896104109,3.54917340963,0.0,10.0729647322,48.2474882111,63.0180376616,19.4818635492,16.2050415091,3.27682204015
 03/03  18:00:00,118.195817892,3.60960902174,0.0,14.2571565563,37.5258241642,62.7947880557,19.5953519685,17.405487157,2.18986481151
 03/03  19:00:00,110.339577069,3.42910382289,0.0,29.2756940807,26.8041601173,36.0181789539,29.4279206419,27.2393416705,2.18857897138
 03/03  20:00:00,115.836606601,3.42910382289,0.0,37.3415148216,26.8041601173,33.4493877451,35.5814901218,34.4777521764,1.10373794541
 03/03  21:00:00,110.920581945,3.42910382289,0.0,48.5079862359,16.0824960704,28.0885557216,45.2605670235,43.0729475874,2.18761943612
