Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/03  22:00:00,115.227230361,3.42910382289,0.0,54.0990302567,16.0824960704,26.8041601173,48.4534830988,48.4334830988,0.02
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314888808,0.0,1.10314888808
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308145877,0.0,1.10308145877
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308215374,0.0,1.10308215374
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  04:00:00,34.9743675317,0.198989958817,0.0,1.20002539671,2.68041601173,16.0824960704,1.60828673226,0.505203863402,1.10308286886
 03/04  05:00:00,40.9905680955,0.994949794087,0.0,6.4202661252,2.68041601173,16.0824960704,0.651998622022,0.631998622022,0.02
 03/04  06:00:00,40.7769222658,0.79595983527,0.0,6.40561025435,2.68041601173,16.0824960704,2.28908099246,1.18583238179,1.10324861067
 03/04  07:00:00,180.637392129,3.42910382289,0.0,135.591688094,5.36083202345,21.4433280938,1.18159379555,0.078380535839,1.10321325972
 03/04  08:00:00,134.391294661,3.42910382289,0.0,99.0120082091,5.36083202345,26.5809105114,68.7503889105,68.7303889105,0.02
 03/04  09:00:00,120.064403833,3.42910382289,0.0,58.5231550665,26.8041601173,31.2995447326,57.8770990075,55.6897791598,2.18731984774
 03/04  10:00:00,103.138361176,3.42910382289,0.0,39.3494201009,26.8041601173,33.5472370403,43.1123683394,42.0081600778,1.10420826155
 03/04  11:00:00,97.4238004925,3.42910382289,0.0,34.5981561212,26.8041601173,32.583940337,33.7039885966,31.5160475576,2.18794103906
 03/04  12:00:00,101.631300071,3.51399687124,0.0,36.4730703438,26.8041601173,34.8316326447,24.0011570931,22.8969047524,1.10425234067
 03/04  13:00:00,99.2055212734,3.72950115333,0.0,35.1161828684,26.8041601173,33.5472370403,14.3421952574,12.1542338144,2.18796144299
 03/04  14:00:00,93.6099281227,3.92554362537,0.0,31.8933384544,26.8041601173,30.9784458315,5.59142802421,4.48737896806,1.10404905614
 03/04  15:00:00,68.7117857857,3.71152646925,0.0,35.6188678962,8.04124803518,21.3317032909,6.87384058087,5.77008853078,1.10375205009
 03/04  16:00:00,62.5362531648,3.52041012318,0.0,30.9188472258,8.04124803518,20.0473076865,7.46537847188,6.36172780669,1.10365066519
 03/04  17:00:00,61.9522315747,3.42910382289,0.0,30.1050330349,8.04124803518,20.3684065876,10.7249269078,8.53751167696,2.18741523083
 03/04  18:00:00,60.6217990248,3.42910382289,0.0,36.4947496192,2.68041601173,18.0090894769,12.3038636983,12.2838636983,0.02
 03/04  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328533117,0.0,1.10328533117
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320872232,0.0,1.10320872232
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10333796465,0.0,1.10333796465
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307987354,0.0,1.10307987354
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303132075,0.0,1.10303132075
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302763878,0.0,1.10302763878
 03/05  04:00:00,37.210529884,0.596969876452,0.0,3.03820783136,2.68041601173,16.0824960704,0.163427471454,0.143427471454,0.02
 03/05  05:00:00,40.8542823111,0.994949794087,0.0,6.28398034083,2.68041601173,16.0824960704,1.23133806292,0.128248252545,1.10308981037
 03/05  06:00:00,40.3515323066,0.79595983527,0.0,5.98022029513,2.68041601173,16.0824960704,0.142517577607,0.122517577607,0.02
 03/05  07:00:00,43.3436045862,0.994949794087,0.0,8.77330261593,2.68041601173,16.0824960704,1.52305398007,0.420019273208,1.10303470687
 03/05  08:00:00,25.0237437561,0.79595983527,0.0,5.45643174463,2.68041601173,16.0824960704,0.347755019946,0.327755019946,0.02
 03/05  09:00:00,24.2346880367,0.994949794087,0.0,4.46838606643,2.68041601173,16.0824960704,1.50292078653,0.399845875471,1.10307491106
 03/05  10:00:00,19.5909740669,0.198989958817,0.0,0.620631931919,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306327884,0.0,1.10306327884
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315158235,0.0,1.10315158235
 03/05  14:00:00,19.3689126941,0.597560517908,0.0,0.0,2.68041601173,16.0824960704,1.10339171249,0.0,1.10339171249
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030806477,0.0,1.1030806477
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030634655,0.0,1.1030634655
 03/05  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303054486,0.0,1.10303054486
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322823061,0.0,1.10322823061
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030250057,0.0,1.1030250057
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309139432,0.0,1.10309139432
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309187505,0.0,1.10309187505
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  05:00:00,40.0170785139,0.198989958817,0.0,0.881904355486,2.68041601173,21.4433280938,1.10309234935,0.0,1.10309234935
 03/06  06:00:00,43.7199449927,0.397979917635,0.0,1.70536486367,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  07:00:00,178.532899393,3.42910382289,0.0,133.487195359,5.36083202345,21.4433280938,1.10327247613,0.0,1.10327247613
 03/06  08:00:00,149.014398008,3.42910382289,0.0,96.8125683879,16.0824960704,32.6817896323,19.9286993083,18.8246919835,1.10400732474
 03/06  09:00:00,169.372917541,3.42910382289,0.0,47.2845730257,48.2474882111,70.4033123869,14.9329145845,11.6585902848,3.27432429974
 03/06  10:00:00,156.055234543,3.42910382289,0.0,42.3154614564,48.2474882111,62.0547409583,9.77068903082,7.58024315745,2.19044587336
 03/06  11:00:00,150.326204831,3.42910382289,0.0,38.5130251509,48.2474882111,60.1281475517,13.1831223563,9.90743431648,3.27568803983
 03/06  12:00:00,143.603269105,3.42910382289,0.0,29.8634960185,48.2474882111,62.0547409583,12.859806813,9.58311847624,3.27668833675
 03/06  13:00:00,148.574938759,3.42910382289,0.0,35.3795141794,48.2474882111,61.5103924513,10.4290681696,6.06338033009,4.36568783946
 03/06  14:00:00,140.670360282,3.42910382289,0.0,25.3250926898,48.2474882111,63.6602354638,7.61984996182,3.25486362277,4.36498633905
 03/06  15:00:00,132.78385791,3.42910382289,0.0,20.9706782303,48.2474882111,60.1281475517,3.19123803204,1.00131725293,2.18992077911
 03/06  16:00:00,133.02946443,3.42910382289,0.0,21.2162847505,48.2474882111,60.1281475517,3.15820894011,0.96855790887,2.18965103124
 03/06  17:00:00,138.96728592,3.42910382289,0.0,24.2642161304,48.2474882111,63.0180376616,5.39575475844,2.11888738909,3.27686736936
 03/06  18:00:00,135.18183015,3.48763905118,0.0,31.3651387843,37.5258241642,62.7947880557,4.83235026222,2.64271594283,2.18963431939
 03/06  19:00:00,121.036150261,3.42910382289,0.0,42.4396006057,26.8041601173,36.0181789539,10.4867755634,8.29837247496,2.1884030884
 03/06  20:00:00,123.472980192,3.42910382289,0.0,44.9778884128,26.8041601173,33.4493877451,12.8833577246,11.7796093929,1.10374833172
 03/06  21:00:00,117.83092581,3.42910382289,0.0,55.4183301014,16.0824960704,28.0885557216,18.0934373582,15.9057972564,2.18764010181
 03/06  22:00:00,120.839044623,3.42910382289,0.0,59.7108445181,16.0824960704,26.8041601173,17.9128433834,17.8928433834,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314039022,0.0,1.10314039022
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308504587,0.0,1.10308504587
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308552133,0.0,1.10308552133
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308603683,0.0,1.10308603683
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10325205533,0.0,1.10325205533
 03/07  07:00:00,149.471805486,3.42910382289,0.0,104.426101452,5.36083202345,21.4433280938,1.10321716983,0.0,1.10321716983
 03/07  08:00:00,130.848732145,3.42910382289,0.0,78.6469025256,16.0824960704,32.6817896323,9.19958378019,8.09557101669,1.10401276349
 03/07  09:00:00,167.721492579,3.42910382289,0.0,45.6331480643,48.2474882111,70.4033123869,8.48097607163,6.29078151908,2.19019455255
 03/07  10:00:00,147.47140751,3.42910382289,0.0,33.7316344238,48.2474882111,62.0547409583,6.9922444328,3.71655396257,3.27569047023
 03/07  11:00:00,133.565538933,3.42910382289,0.0,21.7523592537,48.2474882111,60.1281475517,3.46459488928,0.18896292194,3.27563196734
 03/07  12:00:00,132.283407248,3.42910382289,0.0,18.5436341619,48.2474882111,62.0547409583,3.27701458739,0.0,3.27701458739
 03/07  13:00:00,133.922527781,3.42910382289,0.0,20.7271032013,48.2474882111,61.5103924513,4.36534735682,0.0,4.36534735682
 03/07  14:00:00,130.245235227,3.43589579776,0.0,14.8931756603,48.2474882111,63.6602354638,3.27859206905,0.0,3.27859206905
 03/07  15:00:00,126.364149235,3.42910382289,0.0,14.5509695553,48.2474882111,60.1281475517,3.27549852279,0.0,3.27549852279
 03/07  16:00:00,126.710041904,3.42910382289,0.0,14.8968622247,48.2474882111,60.1281475517,2.18978293553,0.0,2.18978293553
 03/07  17:00:00,130.682953216,3.45609124507,0.0,15.9528960042,48.2474882111,63.0180376616,3.27717386727,0.0,3.27717386727
 03/07  18:00:00,126.303287185,3.54347733177,0.0,22.4307575394,37.5258241642,62.7947880557,2.18891375409,0.0,2.18891375409
 03/07  19:00:00,111.237493702,3.42910382289,0.0,32.6409440472,26.8041601173,36.0181789539,2.18819979463,0.0,2.18819979463
 03/07  20:00:00,114.383963178,3.42910382289,0.0,35.8888713988,26.8041601173,33.4493877451,1.58795656299,0.484281262131,1.10367530085
 03/07  21:00:00,106.040377251,3.42910382289,0.0,43.6277815417,16.0824960704,28.0885557216,3.4472284286,2.34339561021,1.10383281839
 03/07  22:00:00,109.234467813,3.42910382289,0.0,48.106267708,16.0824960704,26.8041601173,5.94579179606,4.84250346172,1.10328833433
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309765072,0.0,1.10309765072
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309781734,0.0,1.10309781734
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309808471,0.0,1.10309808471
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309834549,0.0,1.10309834549
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  07:00:00,142.819030558,3.42910382289,0.0,97.7733265241,5.36083202345,21.4433280938,1.10329843983,0.0,1.10329843983
 03/08  08:00:00,127.484870032,3.42910382289,0.0,75.2830404128,16.0824960704,32.6817896323,24.7938496435,23.689818927,1.10403071653
 03/08  09:00:00,166.316495191,3.4292441744,0.0,44.2280103244,48.2474882111,70.4033123869,24.7179888393,21.4435879726,3.27440086672
 03/08  10:00:00,150.526162384,3.42910382289,0.0,36.7863892972,48.2474882111,62.0547409583,23.3526398048,21.1625259222,2.19011388258
 03/08  11:00:00,143.169245888,3.42910382289,0.0,31.3560662083,48.2474882111,60.1281475517,23.8144669522,20.5387159211,3.27575103109
 03/08  12:00:00,139.80142088,3.42910382289,0.0,26.0616477934,48.2474882111,62.0547409583,23.193412778,19.9166667158,3.27674606218
 03/08  13:00:00,142.053690784,3.42951631512,0.0,28.8578537121,48.2474882111,61.5103924513,23.7167947607,19.351038654,4.36575610671
 03/08  14:00:00,136.646969614,3.44956381034,0.0,21.2812420343,48.2474882111,63.6602354638,22.5955278108,18.2304842687,4.36504354212
 03/08  15:00:00,132.653803818,3.42910382289,0.0,20.840624138,48.2474882111,60.1281475517,20.4251258772,18.2351783812,2.18994749601
 03/08  16:00:00,131.348366407,3.42910382289,0.0,19.5351867269,48.2474882111,60.1281475517,21.09218002,17.8178027122,3.27437730775
 03/08  17:00:00,125.971487829,3.47897905659,0.0,11.2185428056,48.2474882111,63.0180376616,13.049166485,10.8576829667,2.1914835183
 03/08  18:00:00,121.101970197,3.5883180323,0.0,17.1845998511,37.5258241642,62.7947880557,6.83783863835,4.64843005325,2.1894085851
 03/08  19:00:00,112.277908652,3.42910382289,0.0,33.6813589976,26.8041601173,36.0181789539,16.0839037859,13.8954658729,2.18843791298
 03/08  20:00:00,120.076801209,3.42910382289,0.0,41.5817094294,26.8041601173,33.4493877451,20.0713338439,18.9675776192,1.10375622469
 03/08  21:00:00,112.778327329,3.42910382289,0.0,50.3657316197,16.0824960704,28.0885557216,27.1375115532,24.9498563112,2.18765524198
 03/08  22:00:00,115.971896247,3.42910382289,0.0,54.8436961429,16.0824960704,26.8041601173,29.9609204403,29.9409204403,0.02
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314466924,0.0,1.10314466924
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030874567,0.0,1.1030874567
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308776643,0.0,1.10308776643
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308813006,0.0,1.10308813006
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10325580484,0.0,1.10325580484
 03/09  07:00:00,163.16880044,3.42910382289,0.0,120.590429739,5.36083202345,21.4433280938,1.32472170977,0.221501582536,1.10322012723
 03/09  08:00:00,139.65422709,3.42910382289,0.0,87.4523974703,16.0824960704,32.6817896323,38.006041117,36.9020236508,1.1040174662
 03/09  09:00:00,172.981996139,3.42910382289,0.0,50.8936516241,48.2474882111,70.4033123869,31.1972209557,29.0070190764,2.19020187932
 03/09  10:00:00,139.746083372,3.42910382289,0.0,26.006310286,48.2474882111,62.0547409583,24.3072962053,21.0313844756,3.2759117297
 03/09  11:00:00,130.096642301,3.43199742741,0.0,18.2805690167,48.2474882111,60.1281475517,15.9046549434,12.6290152789,3.2756396645
 03/09  12:00:00,131.618406525,3.54373293055,0.0,17.7640043307,48.2474882111,62.0547409583,7.83590407779,4.55889670265,3.27700737513
 03/09  13:00:00,134.720562657,3.65823954579,0.0,21.2960023544,48.2474882111,61.5103924513,5.15485041295,0.789523846357,4.36532656659
 03/09  14:00:00,129.658245858,3.78799144169,0.0,13.9540906476,48.2474882111,63.6602354638,3.27856991807,0.0,3.27856991807
 03/09  15:00:00,119.899615671,3.66132361538,0.0,7.85421619862,48.2474882111,60.1281475517,3.27547363241,0.0,3.27547363241
 03/09  16:00:00,117.904125563,3.5135563624,0.0,6.00649334372,48.2474882111,60.1281475517,2.18976406646,0.0,2.18976406646
 03/09  17:00:00,121.422294204,3.51785904531,0.0,6.63046919169,48.2474882111,63.0180376616,3.27713735793,0.0,3.27713735793
 03/09  18:00:00,114.077174347,3.60410705545,0.0,10.1440149778,37.5258241642,62.7947880557,2.18889402597,0.0,2.18889402597
 03/09  19:00:00,101.51651137,3.42910382289,0.0,22.919961715,26.8041601173,36.0181789539,5.66154502474,3.47336985558,2.18817516916
 03/09  20:00:00,107.510960972,3.42910382289,0.0,29.0158691926,26.8041601173,33.4493877451,4.6839276014,3.58026407688,1.10366352453
 03/09  21:00:00,99.9322575511,3.42910382289,0.0,37.5196618421,16.0824960704,28.0885557216,5.31493684703,4.21111697106,1.10381987598
 03/09  22:00:00,102.649190454,3.42910382289,0.0,41.5209903498,16.0824960704,26.8041601173,6.18823782561,5.08495749021,1.1032803354
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030941898,0.0,1.1030941898
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309430334,0.0,1.10309430334
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309453272,0.0,1.10309453272
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309475937,0.0,1.10309475937
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  07:00:00,124.885858587,3.42910382289,0.0,82.3074878857,5.36083202345,21.4433280938,1.10327884989,0.0,1.10327884989
 03/10  08:00:00,116.393440185,3.42910382289,0.0,64.1916105653,16.0824960704,32.6817896323,10.0781593416,8.97414547997,1.10401386166
 03/10  09:00:00,157.044553459,3.44317464083,0.0,34.9421381265,48.2474882111,70.4033123869,8.89616880024,5.62183075643,3.27433804381
 03/10  10:00:00,141.095388506,3.42910382289,0.0,27.3556154195,48.2474882111,62.0547409583,5.84370679302,3.65326032426,2.19044646876
 03/10  11:00:00,129.867793238,3.42910382289,0.0,18.0546135578,48.2474882111,60.1281475517,3.61604438225,0.340365326074,3.27567905617
 03/10  12:00:00,130.124267663,3.42910382289,0.0,16.3844945768,48.2474882111,62.0547409583,3.27666675315,0.0,3.27666675315
 03/10  13:00:00,133.439194962,3.44657751454,0.0,20.2262966912,48.2474882111,61.5103924513,4.36563483776,0.0,4.36563483776
 03/10  14:00:00,127.13120278,3.47745212353,0.0,11.7375868876,48.2474882111,63.6602354638,4.3649145689,0.0,4.3649145689
 03/10  15:00:00,118.461791265,3.42910382289,0.0,6.64861158558,48.2474882111,60.1281475517,2.18988167569,0.0,2.18988167569
 03/10  16:00:00,118.078622543,3.42910382289,0.0,6.26544286326,48.2474882111,60.1281475517,2.18960838786,0.0,2.18960838786
 03/10  17:00:00,124.318447246,3.50190496796,0.0,9.54257631128,48.2474882111,63.0180376616,3.27678788454,0.0,3.27678788454
 03/10  18:00:00,119.603066018,3.57654611185,0.0,15.697467592,37.5258241642,62.7947880557,2.18958035795,0.0,2.18958035795
 03/10  19:00:00,103.902902693,3.42910382289,0.0,25.3063530384,26.8041601173,36.0181789539,2.18854417747,0.0,2.18854417747
 03/10  20:00:00,107.264049461,3.42910382289,0.0,28.7689576817,26.8041601173,33.4493877451,1.10372315846,0.0,1.10372315846
 03/10  21:00:00,98.758810042,3.42910382289,0.0,36.346214333,16.0824960704,28.0885557216,1.55223669807,0.448400282346,1.10383641572
 03/10  22:00:00,101.642578165,3.42910382289,0.0,40.5143780604,16.0824960704,26.8041601173,3.14651440664,2.04292086581,1.10359354083
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310070297,0.0,1.10310070297
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309680118,0.0,1.10309680118
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309693477,0.0,1.10309693477
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309707864,0.0,1.10309707864
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329192778,0.0,1.10329192778
 03/11  07:00:00,130.071993512,3.42910382289,0.0,87.493622811,5.36083202345,21.4433280938,1.10319868687,0.0,1.10319868687
 03/11  08:00:00,105.615151952,3.42910382289,0.0,70.2358655002,5.36083202345,26.5809105114,15.040387294,15.020387294,0.02
 03/11  09:00:00,111.659796167,3.42910382289,0.0,50.1185473997,26.8041601173,31.2995447326,9.85558755031,7.66832298016,2.18726457015
 03/11  10:00:00,104.90043809,3.42910382289,0.0,41.1114970153,26.8041601173,33.5472370403,4.16197250334,3.05792956358,1.10404293976
 03/11  11:00:00,100.392922186,3.42910382289,0.0,37.5672778149,26.8041601173,32.583940337,3.24777890978,1.05993460251,2.18784430727
 03/11  12:00:00,95.3369757039,3.42910382289,0.0,30.2636390249,26.8041601173,34.8316326447,2.83756225204,1.73334815021,1.10421410184
 03/11  13:00:00,99.0860981998,3.42910382289,0.0,35.2971571252,26.8041601173,33.5472370403,5.29764547164,3.10943474696,2.18821072467
 03/11  14:00:00,100.174338798,3.42910382289,0.0,38.9541889323,26.8041601173,30.9784458315,6.8191594643,5.71515411489,1.10400534942
 03/11  15:00:00,85.3431450019,3.42910382289,0.0,52.5326497589,8.04124803518,21.3317032909,11.9841131604,10.8804019496,1.10371121081
 03/11  16:00:00,87.5307150629,3.42910382289,0.0,56.0046154242,8.04124803518,20.0473076865,16.918594665,15.8149851064,1.10360955864
 03/11  17:00:00,92.4372346716,3.42910382289,0.0,60.5900361319,8.04124803518,20.3684065876,25.4258091973,23.2385796216,2.18722957572
 03/11  18:00:00,94.1959546939,3.42910382289,0.0,70.0689052882,2.68041601173,18.0090894769,32.1284788282,32.1084788282,0.02
 03/11  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325992397,0.0,1.10325992397
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322755073,0.0,1.10322755073
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330260442,0.0,1.10330260442
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308618277,0.0,1.10308618277
 03/11  24:00:00,38.1108808958,0.596969876452,0.0,3.93855884318,2.68041601173,16.0824960704,0.21735194247,0.19735194247,0.02
 03/12  01:00:00,42.5918691511,0.994949794087,0.0,8.02156718077,2.68041601173,16.0824960704,1.4825148953,0.379423978856,1.10309091645
 03/12  02:00:00,41.5902154334,0.79595983527,0.0,7.21890342198,2.68041601173,16.0824960704,0.323944504212,0.303944504212,0.02
 03/12  03:00:00,44.9978915903,0.994949794087,0.0,10.42758962,2.68041601173,16.0824960704,2.2192683725,1.11617592251,1.10309244999
 03/12  04:00:00,43.4979346939,0.79595983527,0.0,9.12662268247,2.68041601173,16.0824960704,1.24124975509,1.22124975509,0.02
 03/12  05:00:00,49.3749816204,1.23762650206,0.0,14.5620029421,2.68041601173,16.0824960704,3.59446866662,2.49118465,1.10328401662
 03/12  06:00:00,49.80698205,1.45465375691,0.0,14.7769761169,2.68041601173,16.0824960704,2.14354072626,2.12354072626,0.02
 03/12  07:00:00,58.557973936,2.45921284047,0.0,24.9907422527,2.68041601173,16.0824960704,4.75200040982,3.64890624734,1.10309416248
 03/12  08:00:00,42.7688158604,2.48525605456,0.0,21.5122076296,2.68041601173,16.0824960704,3.05094468605,3.03094468605,0.02
 03/12  09:00:00,41.2533328485,2.31171866838,0.0,20.1702620039,2.68041601173,16.0824960704,5.56223763303,4.45914500595,1.10309262708
 03/12  10:00:00,29.4344541469,0.79595983527,0.0,9.86714213542,2.68041601173,16.0824960704,3.48347146474,3.46347146474,0.02
 03/12  11:00:00,31.698809079,0.994949794087,0.0,11.9325071087,2.68041601173,16.0824960704,5.8395972343,4.73638684621,1.10321038809
 03/12  12:00:00,27.1371732703,0.79595983527,0.0,7.56986125887,2.68041601173,16.0824960704,3.46740844877,3.44740844877,0.02
 03/12  13:00:00,28.0164604591,0.994949794087,0.0,8.25015848883,2.68041601173,16.0824960704,4.93417294326,3.83079770915,1.1033752341
 03/12  14:00:00,25.3495466896,0.79595983527,0.0,5.78223467817,2.68041601173,16.0824960704,3.08287970119,1.97971119452,1.10316850667
 03/12  15:00:00,25.745017531,0.994949794087,0.0,5.97871556076,2.68041601173,16.0824960704,2.10504845706,2.08504845706,0.02
 03/12  16:00:00,23.845420829,0.79595983527,0.0,4.27810881751,2.68041601173,16.0824960704,2.38281083608,1.2797238454,1.10308699068
 03/12  17:00:00,26.3715311141,0.994949794087,0.0,6.60522914386,2.68041601173,16.0824960704,2.02178110477,2.00178110477,0.02
 03/12  18:00:00,26.5343112184,0.79595983527,0.0,6.96699920696,2.68041601173,16.0824960704,2.74106042798,1.63797522073,1.10308520725
 03/12  19:00:00,48.3666090903,2.15905522957,0.0,17.5668683512,2.68041601173,16.0824960704,2.97089236191,2.95089236191,0.02
 03/12  20:00:00,55.743977587,2.28606921526,0.0,19.8825561956,2.68041601173,16.0824960704,3.86764962326,2.7646184265,1.10303119675
 03/12  21:00:00,67.6103854191,2.85758651908,0.0,31.1774467239,2.68041601173,16.0824960704,4.66698882388,4.64698882388,0.02
 03/12  22:00:00,63.3041536995,2.28606921526,0.0,27.442732308,2.68041601173,16.0824960704,5.00668488095,3.90358353907,1.10310134188
 03/12  23:00:00,76.7535289666,2.85758651908,0.0,40.3205902713,2.68041601173,16.0824960704,6.02079263587,6.00079263587,0.02
 03/12  24:00:00,69.5444157898,2.28606921526,0.0,33.6829943984,2.68041601173,16.0824960704,6.05682461969,4.95373692608,1.10308769361
 03/13  01:00:00,87.5647867162,2.85758651908,0.0,45.7710159975,2.68041601173,21.4433280938,7.16176891776,7.14176891776,0.02
 03/13  02:00:00,79.0258186109,2.28606921526,0.0,37.803565196,2.68041601173,21.4433280938,6.9962404374,5.89308384833,1.10315658908
 03/13  03:00:00,94.6086717687,2.85758651908,0.0,52.81490105,2.68041601173,21.4433280938,8.33556972406,8.31556972406,0.02
 03/13  04:00:00,83.9113829551,2.28606921526,0.0,42.6891295402,2.68041601173,21.4433280938,7.81959290678,6.71650107561,1.10309183117
 03/13  05:00:00,103.155813338,2.85758651908,0.0,58.6816266078,5.36083202345,21.4433280938,10.3240977389,9.22075691846,1.10334082042
 03/13  06:00:00,291.256804528,3.42910382289,0.0,246.211100494,5.36083202345,21.4433280938,1.37357067854,1.35357067854,0.02
 03/13  07:00:00,252.393669943,3.42910382289,0.0,187.855173657,16.0824960704,32.6817896323,110.103661747,107.915949065,2.18771268205
 03/13  08:00:00,247.769893335,3.42910382289,0.0,125.68154882,48.2474882111,70.4033123869,103.268155514,101.078066645,2.19008886829
 03/13  09:00:00,212.844579716,3.42910382289,0.0,99.1048066296,48.2474882111,62.0547409583,102.906918047,99.6313286315,3.27558941601
 03/13  10:00:00,194.363397466,3.42910382289,0.0,82.5502177864,48.2474882111,60.1281475517,98.7219673527,96.5318538303,2.19011352243
 03/13  11:00:00,177.115017017,3.42910382289,0.0,63.375243931,48.2474882111,62.0547409583,95.6488735798,91.2857876736,4.36308590615
 03/13  12:00:00,179.829165402,3.42910382289,0.0,66.6337408229,48.2474882111,61.5103924513,90.6027722389,87.323578561,3.27919367784
 03/13  13:00:00,166.596228111,3.42910382289,0.0,51.2509605192,48.2474882111,63.6602354638,87.6137762359,83.2487617891,4.36501444676
 03/13  14:00:00,156.018277235,3.42910382289,0.0,44.2050975551,48.2474882111,60.1281475517,79.6147522154,77.4246748335,2.19007738191
 03/13  15:00:00,151.371646751,3.42910382289,0.0,39.5584670714,48.2474882111,60.1281475517,77.4443562552,74.169621589,3.27473466627
 03/13  16:00:00,152.247284777,3.42910382289,0.0,37.5442149877,48.2474882111,63.0180376616,74.9688829859,71.6923379341,3.27654505185
 03/13  17:00:00,149.067059701,3.42910382289,0.0,45.3089035637,37.5258241642,62.7947880557,71.2282133389,69.0392621023,2.18895123661
 03/13  18:00:00,129.027198019,3.42910382289,0.0,62.7673150306,26.8041601173,36.0181789539,71.5130474821,70.4090509028,1.1039965793
 03/13  19:00:00,145.592350661,3.42910382289,0.0,72.0319255481,26.8041601173,33.4493877451,75.8856215204,73.6981719085,2.18744961189
 03/13  20:00:00,150.580720842,3.42910382289,0.0,88.1681251327,16.0824960704,28.0885557216,78.8840109103,77.7802034243,1.10380748593
 03/13  21:00:00,154.810460714,3.42910382289,0.0,93.6822606096,16.0824960704,26.8041601173,83.9099857716,82.8067010183,1.10328475324
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,44.031029192,0.596969876452,0.0,4.4978751159,2.68041601173,21.4433280938,1.74466294386,0.641507947704,1.10315499616
 03/13  24:00:00,47.9703195711,0.79595983527,0.0,8.23817553616,2.68041601173,21.4433280938,2.12982763111,2.10982763111,0.02
 03/14  01:00:00,51.9266898869,0.994949794087,0.0,11.9955558931,2.68041601173,21.4433280938,4.5603215426,3.45716689598,1.10315464662
 03/14  02:00:00,60.0462045268,1.97527380528,0.0,19.1347465219,2.68041601173,21.4433280938,4.41040076836,4.39040076836,0.02
 03/14  03:00:00,71.8920495267,2.85758651908,0.0,30.098278808,2.68041601173,21.4433280938,7.20624654341,6.10316445658,1.10308208683
 03/14  04:00:00,69.633123429,2.28606921526,0.0,28.4108700141,2.68041601173,21.4433280938,6.09145358317,6.07145358317,0.02
 03/14  05:00:00,80.7238680286,2.85758651908,0.0,36.2496812982,5.36083202345,21.4433280938,8.60949172929,7.50619317216,1.10329855714
 03/14  06:00:00,245.994068697,3.42910382289,0.0,200.948364663,5.36083202345,21.4433280938,2.00391902443,0.90065574027,1.10326328416
 03/14  07:00:00,212.833759825,3.42910382289,0.0,150.762596872,16.0824960704,32.6817896323,116.420006563,115.315990756,1.10401580784
 03/14  08:00:00,220.377651878,3.42910382289,0.0,98.2893073626,48.2474882111,70.4033123869,110.302972348,107.028245323,3.27472702492
 03/14  09:00:00,185.46847018,3.42910382289,0.0,71.7286970934,48.2474882111,62.0547409583,98.0719821611,95.8815926892,2.19038947193
 03/14  10:00:00,162.914165161,3.42910382289,0.0,51.1009854816,48.2474882111,60.1281475517,88.4211645899,85.145380363,3.27578422695
 03/14  11:00:00,152.276299739,3.42910382289,0.0,38.5365266522,48.2474882111,62.0547409583,77.6568265548,74.3792864863,3.2775400685
 03/14  12:00:00,157.333380646,3.42910382289,0.0,44.1379560664,48.2474882111,61.5103924513,70.486774866,66.1215525005,4.36522236552
 03/14  13:00:00,149.8251596,3.48789297197,0.0,34.4211028591,48.2474882111,63.6602354638,60.6606606302,57.3821165647,3.27854406546
 03/14  14:00:00,142.600843757,3.56117640526,0.0,30.6555914951,48.2474882111,60.1281475517,54.9027362713,51.627100618,3.27563565325
 03/14  15:00:00,134.975623348,3.5133168134,0.0,23.078230678,48.2474882111,60.1281475517,51.9108269857,49.7210830248,2.18974396083
 03/14  16:00:00,132.082534414,3.43620779125,0.0,17.3723606561,48.2474882111,63.0180376616,52.6867890558,49.4107762342,3.2760128216
 03/14  17:00:00,124.211182698,3.51777717218,0.0,20.3643532119,37.5258241642,62.7947880557,51.4092936201,49.2199987153,2.18929490472
 03/14  18:00:00,99.5489357085,3.42910382289,0.0,33.2890527203,26.8041601173,36.0181789539,56.5376335974,54.3493502815,2.18828331584
 03/14  19:00:00,123.808823865,3.42910382289,0.0,50.2483987524,26.8041601173,33.4493877451,61.0006192759,59.8969774052,1.10364187077
 03/14  20:00:00,129.705418568,3.42910382289,0.0,67.2928228591,16.0824960704,28.0885557216,67.5322894984,66.4285131135,1.10377638494
 03/14  21:00:00,134.994540886,3.42910382289,0.0,73.8663407812,16.0824960704,26.8041601173,71.1393596043,70.0360567096,1.10330289469
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314023365,0.0,1.10314023365
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308893512,0.0,1.10308893512
 03/15  01:00:00,46.6474297134,0.994949794087,0.0,6.71629571968,2.68041601173,21.4433280938,1.44214133997,1.42214133997,0.02
 03/15  02:00:00,46.4622963528,0.79595983527,0.0,6.73015231784,2.68041601173,21.4433280938,2.54768053687,1.44458995669,1.10309058018
 03/15  03:00:00,49.6722094953,0.994949794087,0.0,9.74107550154,2.68041601173,21.4433280938,2.58830671207,2.56830671207,0.02
 03/15  04:00:00,48.2230668042,0.79595983527,0.0,8.49092276927,2.68041601173,21.4433280938,3.31399590813,2.21084465757,1.10315125056
 03/15  05:00:00,54.9033356168,0.994949794087,0.0,12.2917856114,5.36083202345,21.4433280938,4.83974196802,3.73647996583,1.10326200219
 03/15  06:00:00,205.188424435,3.42910382289,0.0,160.142720401,5.36083202345,21.4433280938,0.21642189885,0.19642189885,0.02
 03/15  07:00:00,183.231097746,3.42910382289,0.0,121.159934793,16.0824960704,32.6817896323,82.3380461605,80.1502342291,2.18781193143
 03/15  08:00:00,199.773671298,3.42910382289,0.0,77.6853267828,48.2474882111,70.4033123869,77.8688506652,75.679140095,2.18971057018
 03/15  09:00:00,174.124187533,3.42910382289,0.0,60.3844144463,48.2474882111,62.0547409583,72.8216067568,69.5463087191,3.27529803771
 03/15  10:00:00,157.482233679,3.42910382289,0.0,45.6690539992,48.2474882111,60.1281475517,67.0981145881,64.9075131885,2.19060139955
 03/15  11:00:00,142.26527968,3.42910382289,0.0,28.5255065937,48.2474882111,62.0547409583,61.0181727206,57.7406236573,3.27754906325
 03/15  12:00:00,146.298401982,3.43902986735,0.0,33.0930513586,48.2474882111,61.5103924513,51.9048871901,47.5394761499,4.36541104022
 03/15  13:00:00,141.772736554,3.52394036816,0.0,26.332632417,48.2474882111,63.6602354638,43.0970901186,38.7321298738,4.36496024479
 03/15  14:00:00,134.314442289,3.42910382289,0.0,22.5012626091,48.2474882111,60.1281475517,39.5004385262,37.310246328,2.19019219824
 03/15  15:00:00,132.533077405,3.42910382289,0.0,20.7198977252,48.2474882111,60.1281475517,38.7454937,35.4709982357,3.27449546425
 03/15  16:00:00,136.975192588,3.44911060119,0.0,22.2521160205,48.2474882111,63.0180376616,36.6074275017,34.4158846989,2.19154280277
 03/15  17:00:00,129.098485449,3.53897784662,0.0,25.2304552888,37.5258241642,62.7947880557,34.70098879,32.5115303292,2.18945846073
 03/15  18:00:00,104.003339179,3.42910382289,0.0,37.7434561908,26.8041601173,36.0181789539,37.5745119709,35.3860243214,2.18848764951
 03/15  19:00:00,119.474999268,3.42910382289,0.0,45.9145741554,26.8041601173,33.4493877451,40.8749099032,39.7711352277,1.10377467556
 03/15  20:00:00,120.44052347,3.42910382289,0.0,58.027927761,16.0824960704,28.0885557216,46.7888677817,44.6011808543,2.18768692741
 03/15  21:00:00,125.124893181,3.42910382289,0.0,63.9966930762,16.0824960704,26.8041601173,47.2382709123,47.2182709123,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316218737,0.0,1.10316218737
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309125473,0.0,1.10309125473
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309089173,0.0,1.10309089173
 03/16  02:00:00,43.4460992154,0.596969876452,0.0,3.91294513934,2.68041601173,21.4433280938,0.626371214607,0.606371214607,0.02
 03/16  03:00:00,48.1977198027,0.994949794087,0.0,8.26658580901,2.68041601173,21.4433280938,2.77202437115,1.66886570743,1.10315866372
 03/16  04:00:00,47.4230280555,0.79595983527,0.0,7.69088402056,2.68041601173,21.4433280938,1.70250671241,1.68250671241,0.02
 03/16  05:00:00,54.0337543156,0.994949794087,0.0,11.4222043101,5.36083202345,21.4433280938,4.26551297645,3.16225174752,1.10326122894
 03/16  06:00:00,198.247584926,3.42910382289,0.0,153.201880891,5.36083202345,21.4433280938,1.27015021979,0.166927777347,1.10322244245
 03/16  07:00:00,177.21993616,3.42910382289,0.0,115.148773207,16.0824960704,32.6817896323,88.6641118275,87.5600935835,1.104018244
 03/16  08:00:00,188.454185525,3.42910382289,0.0,66.3658410103,48.2474882111,70.4033123869,83.1465080142,80.95632093,2.19018708416
 03/16  09:00:00,158.418621187,3.42910382289,0.0,44.6788481003,48.2474882111,62.0547409583,71.535512614,68.2596637734,3.27584884062
 03/16  10:00:00,141.292080726,3.42910382289,0.0,29.4789010463,48.2474882111,60.1281475517,56.8604744028,53.5845100506,3.27596435216
 03/16  11:00:00,136.936452747,3.43237496856,0.0,23.193408515,48.2474882111,62.0547409583,44.3629436223,41.0855547549,3.27738886744
 03/16  12:00:00,140.72112302,3.55258044955,0.0,27.402221814,48.2474882111,61.5103924513,31.8977179871,28.618694937,3.27902305008
 03/16  13:00:00,136.649742505,3.90183723762,0.0,20.8317414984,48.2474882111,63.6602354638,17.4715762434,13.1061840064,4.36539223706
 03/16  14:00:00,129.311501169,3.95330013023,0.0,16.9741251816,48.2474882111,60.1281475517,9.66961037051,6.39433569486,3.27527467565
 03/16  15:00:00,122.006383316,3.85034198678,0.0,9.77196547269,48.2474882111,60.1281475517,6.60004805579,4.41042684101,2.18962121478
 03/16  16:00:00,122.447553623,3.70517731088,0.0,7.46841034544,48.2474882111,63.0180376616,6.10792271331,2.83104461334,3.27687809997
 03/16  17:00:00,113.219312298,3.60018404412,0.0,9.29007593994,37.5258241642,62.7947880557,4.80493048096,2.61619994637,2.18873053459
 03/16  18:00:00,79.5775558956,3.42910382289,0.0,13.3176729075,26.8041601173,36.0181789539,9.94143886139,8.83734290875,1.10409595264
 03/16  19:00:00,95.5071913164,3.42910382289,0.0,21.9467662037,26.8041601173,33.4493877451,18.714895628,16.5271596076,2.18773602038
 03/16  20:00:00,101.033041558,3.42910382289,0.0,38.620445849,16.0824960704,28.0885557216,26.3501271372,25.2462270366,1.10390010057
 03/16  21:00:00,106.427509741,3.42910382289,0.0,45.299309636,16.0824960704,26.8041601173,33.0913048805,31.9880213759,1.10328350466
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308790716,0.0,1.10308790716
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308746807,0.0,1.10308746807
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308712568,0.0,1.10308712568
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308679669,0.0,1.10308679669
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,155.268598832,3.42910382289,0.0,110.222894798,5.36083202345,21.4433280938,1.19258611344,0.0893207839194,1.10326532952
 03/17  07:00:00,146.022379179,3.42910382289,0.0,83.9512162263,16.0824960704,32.6817896323,43.1670141627,42.0631060401,1.10390812255
 03/17  08:00:00,172.490198414,3.43078626208,0.0,50.4001714594,48.2474882111,70.4033123869,39.4097566029,36.1349873769,3.27476922599
 03/17  09:00:00,152.105735642,3.42910382289,0.0,38.3659625553,48.2474882111,62.0547409583,30.8166632459,28.6260971961,2.19056604978
 03/17  10:00:00,132.029250473,3.42910382289,0.0,20.2160707936,48.2474882111,60.1281475517,24.1500596509,20.8743961151,3.2756635358
 03/17  11:00:00,127.518573937,3.4446777389,0.0,13.7632269351,48.2474882111,62.0547409583,18.1593566706,14.8820344077,3.27732226287
 03/17  12:00:00,131.831370091,3.56785950234,0.0,18.497189832,48.2474882111,61.5103924513,12.075280744,7.70995614225,4.36532460176
 03/17  13:00:00,129.762979217,3.85074239815,0.0,13.9960730502,48.2474882111,63.6602354638,4.62828386005,1.34954494367,3.27873891639
 03/17  14:00:00,123.126201956,3.66209736989,0.0,11.0800287288,48.2474882111,60.1281475517,3.27548325381,0.0,3.27548325381
 03/17  15:00:00,118.51400564,3.55763172993,0.0,6.57229805359,48.2474882111,60.1281475517,2.18986311655,0.0,2.18986311655
 03/17  16:00:00,119.748527022,3.5334800717,0.0,4.94108098306,48.2474882111,63.0180376616,3.87727025019,0.601100536117,3.27616971407
 03/17  17:00:00,111.546631371,3.61259697821,0.0,7.60498207838,37.5258241642,62.7947880557,7.59287845938,5.40369907363,2.18917938575
 03/17  18:00:00,78.9996546276,3.42910382289,0.0,12.7397716395,26.8041601173,36.0181789539,16.0005069643,13.8121270459,2.18837991842
 03/17  19:00:00,97.0184389184,3.42910382289,0.0,23.4580138057,26.8041601173,33.4493877451,21.7558950367,20.6522117676,1.10368326908
 03/17  20:00:00,101.035524745,3.42910382289,0.0,38.622929036,16.0824960704,28.0885557216,31.7514019086,30.647584371,1.10381753762
 03/17  21:00:00,105.518597432,3.42910382289,0.0,44.3903973269,16.0824960704,26.8041601173,35.3762729375,34.2729678009,1.1033051366
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307960367,0.0,1.10307960367
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307766684,0.0,1.10307766684
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307696546,0.0,1.10307696546
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307643117,0.0,1.10307643117
 03/18  05:00:00,37.857223276,0.596969876452,0.0,3.68490122333,2.68041601173,16.0824960704,1.73428299321,0.63094120047,1.10334179274
 03/18  06:00:00,170.065609406,3.42910382289,0.0,125.019905372,5.36083202345,21.4433280938,0.208758388546,0.188758388546,0.02
 03/18  07:00:00,145.353493564,3.42910382289,0.0,100.104873779,5.36083202345,26.5809105114,69.7064662902,68.6030484886,1.1034178016
 03/18  08:00:00,128.889950102,3.42910382289,0.0,67.3487013347,26.8041601173,31.2995447326,60.8192078112,59.7155739127,1.10363389852
 03/18  09:00:00,112.531048399,3.42910382289,0.0,48.7421073246,26.8041601173,33.5472370403,54.2970254327,52.1091636948,2.18786173788
 03/18  10:00:00,98.9220708292,3.42910382289,0.0,36.0964264579,26.8041601173,32.583940337,49.2767996762,48.172900455,1.10389922121
 03/18  11:00:00,96.0653353541,3.42910382289,0.0,30.9919986751,26.8041601173,34.8316326447,45.0184085839,42.8302153034,2.18819328045
 03/18  12:00:00,95.1700740712,3.42910382289,0.0,31.3811329966,26.8041601173,33.5472370403,39.0988532446,37.9947911002,1.1040621444
 03/18  13:00:00,91.1584580641,3.46938882613,0.0,29.8980231951,26.8041601173,30.9784458315,35.0719756692,32.8840045651,2.18797110404
 03/18  14:00:00,70.3757821459,3.43503819269,0.0,37.5593525331,8.04124803518,21.3317032909,30.9442515385,29.8404995414,1.10375199714
 03/18  15:00:00,65.9445275694,3.42910382289,0.0,34.4184279308,8.04124803518,20.0473076865,27.1472001195,26.043616288,1.10358383159
 03/18  16:00:00,61.0895188588,3.42910382289,0.0,29.242320319,8.04124803518,20.3684065876,23.7482443991,22.6445523332,1.10369206587
 03/18  17:00:00,60.7459724643,3.42910382289,0.0,36.6189230586,2.68041601173,18.0090894769,21.3401322899,20.2368593037,1.1032729862
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322992636,0.0,1.10322992636
 03/18  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323181789,0.0,1.10323181789
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1033499383,0.0,1.1033499383
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309390698,0.0,1.10309390698
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303343013,0.0,1.10303343013
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302354012,0.0,1.10302354012
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031841991,0.0,1.1031841991
 03/19  06:00:00,37.6266570119,0.596969876452,0.0,3.45433495923,2.68041601173,16.0824960704,0.231676010531,0.211676010531,0.02
 03/19  07:00:00,33.5182865179,0.994949794087,0.0,6.34998454758,2.68041601173,16.0824960704,1.24235661876,0.139272889627,1.10308372913
 03/19  08:00:00,24.5874128464,0.79595983527,0.0,5.02010083496,2.68041601173,16.0824960704,0.117590558131,0.0975905581307,0.02
 03/19  09:00:00,25.7587354704,0.994949794087,0.0,5.99243350012,2.68041601173,16.0824960704,1.35622227359,0.253136498268,1.10308577532
 03/19  10:00:00,19.934294111,0.198989958817,0.0,0.963951976017,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315048978,0.0,1.10315048978
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031636086,0.0,1.1031636086
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032246857,0.0,1.1032246857
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303039569,0.0,1.10303039569
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,21.2833539842,0.596969876452,0.0,1.91503193158,2.68041601173,16.0824960704,1.10302675391,0.0,1.10302675391
 03/19  19:00:00,31.7245087436,0.994949794087,0.0,4.55620677327,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,39.9046905923,0.79595983527,0.0,5.53337858087,2.68041601173,16.0824960704,1.10308829106,0.0,1.10308829106
 03/19  21:00:00,43.1887073224,0.994949794087,0.0,8.6184053521,2.68041601173,16.0824960704,1.1598260808,0.0566144482571,1.10321163254
 03/19  22:00:00,41.8879933066,0.79595983527,0.0,7.51668129517,2.68041601173,16.0824960704,0.1588983652,0.1388983652,0.02
 03/19  23:00:00,45.6779632013,0.994949794087,0.0,11.1076612311,2.68041601173,16.0824960704,1.9564700785,0.853442035414,1.10302804309
 03/19  24:00:00,43.8715398069,0.79595983527,0.0,9.50022779544,2.68041601173,16.0824960704,1.17975863436,1.15975863436,0.02
 03/20  01:00:00,53.0216443478,0.994949794087,0.0,13.090510354,2.68041601173,21.4433280938,3.6159020174,2.51281032716,1.10309169024
 03/20  02:00:00,50.3729468409,0.79595983527,0.0,10.640802806,2.68041601173,21.4433280938,2.2268655971,2.2068655971,0.02
 03/20  03:00:00,54.4550655513,0.994949794087,0.0,14.5239315576,2.68041601173,21.4433280938,4.72199704448,3.61884154414,1.10315550034
 03/20  04:00:00,55.5666138252,1.59270719248,0.0,15.0377224331,2.68041601173,21.4433280938,2.95996516994,2.93996516994,0.02
 03/20  05:00:00,64.2516157121,1.9908839906,0.0,20.6441315101,5.36083202345,21.4433280938,5.27524215609,4.17189845826,1.10334369783
 03/20  06:00:00,238.39051231,3.42910382289,0.0,193.344808276,5.36083202345,21.4433280938,1.37272471645,0.269505582369,1.10321913408
 03/20  07:00:00,200.683128469,3.42910382289,0.0,141.07929885,16.0824960704,32.6817896323,65.4570887392,64.3530816597,1.10400707943
 03/20  08:00:00,211.532077086,3.42910382289,0.0,89.4437325713,48.2474882111,70.4033123869,61.0791890443,58.8890404836,2.19014856078
 03/20  09:00:00,189.552013262,3.42910382289,0.0,75.8122401754,48.2474882111,62.0547409583,59.3310413239,56.0554687473,3.27557257654
 03/20  10:00:00,175.6032746,3.42910382289,0.0,63.7900949206,48.2474882111,60.1281475517,56.5935169187,53.3180526502,3.27546426854
 03/20  11:00:00,165.241899646,3.42910382289,0.0,51.5021265596,48.2474882111,62.0547409583,52.5500937911,49.2733181738,3.27677561733
