Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/20  12:00:00,168.932086049,3.42910382289,0.0,55.7366614694,48.2474882111,61.5103924513,48.8004262265,45.5215562202,3.27887000629
 03/20  13:00:00,155.000265944,3.42910382289,0.0,39.6549983525,48.2474882111,63.6602354638,46.0468700363,41.6816336479,4.36523638836
 03/20  14:00:00,144.310038694,3.42910382289,0.0,32.4968590143,48.2474882111,60.1281475517,42.6555234555,39.3804299043,3.27509355128
 03/20  15:00:00,142.591052565,3.42910382289,0.0,30.7778728857,48.2474882111,60.1281475517,39.1932552788,37.0034427948,2.18981248404
 03/20  16:00:00,143.487895334,3.42910382289,0.0,28.7848255446,48.2474882111,63.0180376616,38.3575763558,35.0809272341,3.27664912174
 03/20  17:00:00,130.631351095,3.44339281302,0.0,26.8589059677,37.5258241642,62.7947880557,36.8346532718,34.6456417689,2.18901150296
 03/20  18:00:00,107.059294847,3.42910382289,0.0,40.7994118591,26.8041601173,36.0181789539,35.2916176804,34.1875961441,1.1040215363
 03/20  19:00:00,122.195221402,3.42910382289,0.0,51.1021296222,26.8041601173,33.4493877451,40.4743746285,38.2868839708,2.18749065765
 03/20  20:00:00,129.863147286,3.42910382289,0.0,67.4505515771,16.0824960704,28.0885557216,45.5537636042,44.4499402816,1.10382332254
 03/20  21:00:00,133.815029325,3.42910382289,0.0,72.6868292205,16.0824960704,26.8041601173,49.0257689073,47.9224761108,1.10329279648
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308462868,0.0,1.10308462868
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030836448,0.0,1.1030836448
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  03:00:00,44.7770923754,0.79595983527,0.0,5.04494834049,2.68041601173,21.4433280938,1.60284379962,0.499694081052,1.10314971857
 03/21  04:00:00,47.2327811707,0.994949794087,0.0,7.30164717695,2.68041601173,21.4433280938,0.232812490848,0.212812490848,0.02
 03/21  05:00:00,49.5901022969,0.79595983527,0.0,7.17754225022,5.36083202345,21.4433280938,1.71503853627,0.611747070686,1.10329146558
 03/21  06:00:00,194.521573467,3.42910382289,0.0,149.475869433,5.36083202345,21.4433280938,1.1483006368,0.0450716330672,1.10322900373
 03/21  07:00:00,171.91996588,3.42910382289,0.0,112.31613626,16.0824960704,32.6817896323,59.7211414536,58.6171289013,1.10401255225
 03/21  08:00:00,192.542265309,3.42910382289,0.0,70.4539207936,48.2474882111,70.4033123869,56.3197781553,53.0449998295,3.27477832583
 03/21  09:00:00,165.997477877,3.42910382289,0.0,52.2577047902,48.2474882111,62.0547409583,47.4472303955,45.2568959851,2.19033441043
 03/21  10:00:00,151.826264457,3.42910382289,0.0,40.0130847772,48.2474882111,60.1281475517,39.4629499228,36.1872797906,3.27567013224
 03/21  11:00:00,152.507378145,3.42910382289,0.0,38.7676050589,48.2474882111,62.0547409583,30.3303178614,27.0529264112,3.27739145024
 03/21  12:00:00,153.487561068,3.42910382289,0.0,40.2921364886,48.2474882111,61.5103924513,23.9001488091,19.5344212287,4.36572758038
 03/21  13:00:00,139.727950421,3.42910382289,0.0,24.3826828286,48.2474882111,63.6602354638,13.0683849293,9.78955434604,3.27883058324
 03/21  14:00:00,130.425941446,3.42910382289,0.0,18.6127617665,48.2474882111,60.1281475517,4.74094175499,1.46558286123,3.27535889375
 03/21  15:00:00,123.937460244,3.42910382289,0.0,12.1242805643,48.2474882111,60.1281475517,2.18954758988,0.0,2.18954758988
 03/21  16:00:00,124.092768097,3.44994828332,0.0,9.36885384676,48.2474882111,63.0180376616,3.27605568889,0.0,3.27605568889
 03/21  17:00:00,120.187107368,3.53878807676,0.0,16.3192669769,37.5258241642,62.7947880557,2.18894417844,0.0,2.18894417844
 03/21  18:00:00,94.1425397698,3.42910382289,0.0,27.8826567816,26.8041601173,36.0181789539,2.18813382327,0.0,2.18813382327
 03/21  19:00:00,104.921434316,3.42910382289,0.0,33.8283425364,26.8041601173,33.4493877451,1.1036748466,0.0,1.1036748466
 03/21  20:00:00,108.51910455,3.42910382289,0.0,46.1065088407,16.0824960704,28.0885557216,1.35267220834,0.248846303741,1.1038259046
 03/21  21:00:00,112.947605694,3.42910382289,0.0,51.8194055892,16.0824960704,26.8041601173,3.39165258156,2.28837044856,1.103282133
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309317867,0.0,1.10309317867
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309242752,0.0,1.10309242752
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309157076,0.0,1.10309157076
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309081544,0.0,1.10309081544
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  06:00:00,146.22947213,3.42910382289,0.0,101.183768096,5.36083202345,21.4433280938,1.10326822669,0.0,1.10326822669
 03/22  07:00:00,136.731378965,3.42910382289,0.0,77.1275493455,16.0824960704,32.6817896323,17.3480959825,16.2441066793,1.10398930316
 03/22  08:00:00,162.803447681,3.42910382289,0.0,40.7151031661,48.2474882111,70.4033123869,15.5418680105,12.2676668348,3.2742011757
 03/22  09:00:00,143.672733019,3.42910382289,0.0,29.9329599331,48.2474882111,62.0547409583,12.8247960552,10.6344801624,2.19031589277
 03/22  10:00:00,135.979326676,3.42910382289,0.0,24.1661469962,48.2474882111,60.1281475517,11.3989895916,8.12354534185,3.27544424972
 03/22  11:00:00,129.345770827,3.42910382289,0.0,15.6059977409,48.2474882111,62.0547409583,7.33525588837,4.05801870427,3.27723718409
 03/22  12:00:00,130.125693956,3.43662550411,0.0,16.9227476954,48.2474882111,61.5103924513,5.02585018117,0.66075876436,4.36509141681
 03/22  13:00:00,127.804119603,3.52295108768,0.0,12.3650047468,48.2474882111,63.6602354638,3.27881372598,0.0,3.27881372598
 03/22  14:00:00,121.866786912,3.42910382289,0.0,10.0536072326,48.2474882111,60.1281475517,3.27555525205,0.0,3.27555525205
 03/22  15:00:00,119.542645953,3.42910382289,0.0,7.72946627321,48.2474882111,60.1281475517,2.18956220276,0.0,2.18956220276
 03/22  16:00:00,124.830591008,3.49723472599,0.0,10.0593903148,48.2474882111,63.0180376616,3.27617559035,0.0,3.27617559035
 03/22  17:00:00,117.771503042,3.57203861774,0.0,13.8704121105,37.5258241642,62.7947880557,2.18917429321,0.0,2.18917429321
 03/22  18:00:00,84.8566123001,3.42910382289,0.0,18.596729312,26.8041601173,36.0181789539,2.91403290958,0.725666000914,2.18836690867
 03/22  19:00:00,98.8425007288,3.42910382289,0.0,27.7494089495,26.8041601173,33.4493877451,5.28832237864,4.18464882022,1.10367355843
 03/22  20:00:00,102.603237953,3.42910382289,0.0,40.1906422443,16.0824960704,28.0885557216,14.4726403545,13.3688342903,1.1038060642
 03/22  21:00:00,106.172531471,3.42910382289,0.0,45.0443313665,16.0824960704,26.8041601173,17.4850656367,16.3817692483,1.10329638847
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309503065,0.0,1.10309503065
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309421113,0.0,1.10309421113
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309320488,0.0,1.10309320488
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103092437,0.0,1.103092437
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10326759375,0.0,1.10326759375
 03/23  06:00:00,138.151841125,3.42910382289,0.0,93.1061370911,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,131.468743465,3.42910382289,0.0,71.8649138457,16.0824960704,32.6817896323,30.666006006,28.478184598,2.187821408
 03/23  08:00:00,158.927795497,3.43837835302,0.0,36.8301764516,48.2474882111,70.4033123869,23.5456093709,21.3558740266,2.18973534432
 03/23  09:00:00,137.29083584,3.42910382289,0.0,23.5510627535,48.2474882111,62.0547409583,11.5643595116,9.33056591541,2.23379359624
 03/23  10:00:00,125.150148517,3.42910382289,0.0,13.3369688377,48.2474882111,60.1281475517,5.9401667158,2.7078452862,3.23232142961
 03/23  11:00:00,123.920144412,3.42910382289,0.0,10.1803713255,48.2474882111,62.0547409583,3.27681939447,0.0,3.27681939447
 03/23  12:00:00,126.173800018,3.48165091561,0.0,12.9258283456,48.2474882111,61.5103924513,4.36558296116,0.0,4.36558296116
 03/23  13:00:00,125.633972144,3.75528302478,0.0,9.96252535044,48.2474882111,63.6602354638,4.36511034058,0.0,4.36511034058
 03/23  14:00:00,118.073878727,3.66255259999,0.0,6.02725027052,48.2474882111,60.1281475517,2.1898398872,0.0,2.1898398872
 03/23  15:00:00,114.183067236,3.80128233707,0.0,1.99770904199,48.2474882111,60.1281475517,2.18954121008,0.0,2.18954121008
 03/23  16:00:00,116.924455331,3.70660268686,0.0,1.94388667758,48.2474882111,63.0180376616,3.2766089522,0.0,3.2766089522
 03/23  17:00:00,107.094342507,3.62624591056,0.0,3.13904428236,37.5258241642,62.7947880557,2.18969554614,0.0,2.18969554614
 03/23  18:00:00,73.5966909483,3.42910382289,0.0,7.33680796012,26.8041601173,36.0181789539,2.18837590315,0.0,2.18837590315
 03/23  19:00:00,85.2429751885,3.42910382289,0.0,14.1498834091,26.8041601173,33.4493877451,1.10365294893,0.0,1.10365294893
 03/23  20:00:00,86.1858223416,3.42910382289,0.0,23.7732266325,16.0824960704,28.0885557216,1.10375546228,0.0,1.10375546228
 03/23  21:00:00,89.6093683481,3.42910382289,0.0,28.4811682435,16.0824960704,26.8041601173,1.10352075484,0.0,1.10352075484
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309156148,0.0,1.10309156148
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103089713,0.0,1.103089713
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308840957,0.0,1.10308840957
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308731469,0.0,1.10308731469
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10328378877,0.0,1.10328378877
 03/24  06:00:00,110.485104607,3.42910382289,0.0,65.4394005727,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,110.394439761,3.42910382289,0.0,53.257943475,16.0824960704,32.6817896323,2.18736978884,0.0,2.18736978884
 03/24  08:00:00,152.278480027,3.45737126138,0.0,30.1618680737,48.2474882111,70.4033123869,2.18999137934,0.0,2.18999137934
 03/24  09:00:00,138.452648571,3.42910382289,0.0,24.7128754848,48.2474882111,62.0547409583,3.27560760468,0.0,3.27560760468
 03/24  10:00:00,134.54268257,3.42910382289,0.0,22.7295028904,48.2474882111,60.1281475517,2.19039935233,0.0,2.19039935233
 03/24  11:00:00,132.18256781,3.42910382289,0.0,18.4427947236,48.2474882111,62.0547409583,3.2771942494,0.0,3.2771942494
 03/24  12:00:00,129.871602484,3.46237513559,0.0,16.6429065916,48.2474882111,61.5103924513,4.36504145711,0.0,4.36504145711
 03/24  13:00:00,125.729854402,3.49292171359,0.0,10.3207689194,48.2474882111,63.6602354638,4.36482129532,0.0,4.36482129532
 03/24  14:00:00,119.857589903,3.42910382289,0.0,8.04441022309,48.2474882111,60.1281475517,2.19007691508,0.0,2.19007691508
 03/24  15:00:00,119.419209782,3.42950182991,0.0,7.60563209541,48.2474882111,60.1281475517,3.27450003626,0.0,3.27450003626
 03/24  16:00:00,122.812719009,3.50837386474,0.0,8.03037917771,48.2474882111,63.0180376616,2.19102630959,0.0,2.19102630959
 03/24  17:00:00,115.632111854,3.58973563517,0.0,11.7133239048,37.5258241642,62.7947880557,2.18941520502,0.0,2.18941520502
 03/24  18:00:00,86.2997486976,3.42910382289,0.0,20.0398657095,26.8041601173,36.0181789539,2.18842876058,0.0,2.18842876058
 03/24  19:00:00,97.2178133622,3.42910382289,0.0,26.1247215829,26.8041601173,33.4493877451,1.10374527171,0.0,1.10374527171
 03/24  20:00:00,97.0760419215,3.42910382289,0.0,34.6634462125,16.0824960704,28.0885557216,2.18761171182,0.0,2.18761171182
 03/24  21:00:00,99.6910309502,3.42910382289,0.0,38.5628308455,16.0824960704,26.8041601173,1.43224523394,1.41224523394,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312952666,0.0,1.10312952666
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307517006,0.0,1.10307517006
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309485129,0.0,1.10309485129
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309407296,0.0,1.10309407296
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328488177,0.0,1.10328488177
 03/25  06:00:00,127.957132663,3.42910382289,0.0,82.9114286284,5.36083202345,21.4433280938,1.10318978994,0.0,1.10318978994
 03/25  07:00:00,110.70979063,3.42910382289,0.0,70.3958375115,5.36083202345,26.5809105114,13.9160326462,13.8960326462,0.02
 03/25  08:00:00,116.220311101,3.42910382289,0.0,54.6790623341,26.8041601173,31.2995447326,15.0265647885,12.8391833197,2.1873814688
 03/25  09:00:00,114.168685704,3.42910382289,0.0,50.379744629,26.8041601173,33.5472370403,13.0800265242,11.9760262212,1.10400030297
 03/25  10:00:00,109.452519464,3.42910382289,0.0,46.6268750928,26.8041601173,32.583940337,12.7591616571,11.6552645964,1.10389706066
 03/25  11:00:00,107.89193425,3.42910382289,0.0,42.8185975712,26.8041601173,34.8316326447,13.5675453763,11.3792296477,2.18831572853
 03/25  12:00:00,102.364836761,3.42910382289,0.0,38.5758956868,26.8041601173,33.5472370403,13.2824497831,11.0943908175,2.18805896565
 03/25  13:00:00,98.5733596155,3.42910382289,0.0,37.3532097497,26.8041601173,30.9784458315,13.4397665726,12.3358450833,1.10392148933
 03/25  14:00:00,83.2262682794,3.42910382289,0.0,50.4157730363,8.04124803518,21.3317032909,16.0409285525,14.9371746851,1.1037538674
 03/25  15:00:00,85.0593327061,3.42910382289,0.0,53.5332330674,8.04124803518,20.0473076865,18.2011280487,17.0975262406,1.10360180815
 03/25  16:00:00,87.7329046983,3.42910382289,0.0,55.8857061586,8.04124803518,20.3684065876,22.6698493142,21.5661618948,1.10368741938
 03/25  17:00:00,86.9187229315,3.42910382289,0.0,62.7916735258,2.68041601173,18.0090894769,25.4807911872,24.3773888803,1.10340230691
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321260932,0.0,1.10321260932
 03/25  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321241309,0.0,1.10321241309
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329765877,0.0,1.10329765877
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308991853,0.0,1.10308991853
 03/25  24:00:00,36.7188341738,0.397979917635,0.0,2.74550207993,2.68041601173,16.0824960704,1.29561299415,0.192522863934,1.10309013022
 03/26  01:00:00,40.1070935642,0.79595983527,0.0,5.7357815527,2.68041601173,16.0824960704,0.134791721264,0.114791721264,0.02
 03/26  02:00:00,43.3407559856,0.994949794087,0.0,8.77045401528,2.68041601173,16.0824960704,1.48896909953,0.385944715825,1.1030243837
 03/26  03:00:00,42.2301037292,0.79595983527,0.0,7.85879171776,2.68041601173,16.0824960704,0.403375752555,0.383375752555,0.02
 03/26  04:00:00,45.6823272848,0.994949794087,0.0,11.1120253145,2.68041601173,16.0824960704,1.28032693356,1.26032693356,0.02
 03/26  05:00:00,43.6453213751,0.79595983527,0.0,9.27400936359,2.68041601173,16.0824960704,2.27526266709,1.17213368684,1.10312898026
 03/26  06:00:00,47.6442604137,0.994949794087,0.0,13.0739584434,2.68041601173,16.0824960704,3.41845926429,2.31536952315,1.10308974114
 03/26  07:00:00,38.053165296,1.31598135236,0.0,13.0311651008,2.68041601173,16.0824960704,1.97559505401,1.95559505401,0.02
 03/26  08:00:00,29.9491527646,0.994949794087,0.0,10.1828507943,2.68041601173,16.0824960704,4.054927175,2.95184296227,1.10308421273
 03/26  09:00:00,25.912518646,0.79595983527,0.0,6.34520663457,2.68041601173,16.0824960704,1.83536993114,1.81536993114,0.02
 03/26  10:00:00,25.2962757648,0.994949794087,0.0,5.52997379452,2.68041601173,16.0824960704,3.15480822231,2.05174835508,1.10305986724
 03/26  11:00:00,23.0780518892,0.79595983527,0.0,3.51073987773,2.68041601173,16.0824960704,0.942395435447,0.922395435447,0.02
 03/26  12:00:00,23.7151728919,0.994949794087,0.0,3.9488709216,2.68041601173,16.0824960704,1.70995961852,0.60673620328,1.10322341524
 03/26  13:00:00,19.64489029,0.198989958817,0.0,0.674548155033,2.68041601173,16.0824960704,1.10330374114,0.0,1.10330374114
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302685018,0.0,1.10302685018
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030217756,0.0,1.1030217756
 03/26  18:00:00,19.5599623219,0.198989958817,0.0,0.589620186931,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,28.3575098387,0.994949794087,0.0,3.65654120173,2.68041601173,16.0824960704,1.10306177126,0.0,1.10306177126
 03/26  20:00:00,39.7632940388,0.79595983527,0.0,5.39198202736,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,42.6430280028,0.994949794087,0.0,8.07272603248,2.68041601173,16.0824960704,1.10321533829,0.0,1.10321533829
 03/26  22:00:00,42.337004762,0.79595983527,0.0,7.96569275053,2.68041601173,16.0824960704,0.172916804981,0.152916804981,0.02
 03/26  23:00:00,44.9236250346,0.994949794087,0.0,10.3533230643,2.68041601173,16.0824960704,1.3309100704,0.227880151988,1.10302991841
 03/26  24:00:00,44.0397913406,0.79595983527,0.0,9.66847932913,2.68041601173,16.0824960704,1.00005368746,0.980053687464,0.02
 03/27  01:00:00,51.6408668463,0.994949794087,0.0,11.7097328525,2.68041601173,21.4433280938,2.43959933156,1.33650394522,1.10309538634
 03/27  02:00:00,50.2621385396,0.79595983527,0.0,10.5299945047,2.68041601173,21.4433280938,1.85157604104,1.83157604104,0.02
 03/27  03:00:00,52.8933263581,0.994949794087,0.0,12.9621923643,2.68041601173,21.4433280938,3.40750365111,2.30435876712,1.10314488399
 03/27  04:00:00,55.2718515241,1.39352035318,0.0,14.9421469713,2.68041601173,21.4433280938,2.67209453131,2.65209453131,0.02
 03/27  05:00:00,61.8101524908,1.69210373165,0.0,18.5014485478,5.36083202345,21.4433280938,4.23858133097,3.13527614909,1.10330518188
 03/27  06:00:00,241.520177365,3.42910382289,0.0,196.474473331,5.36083202345,21.4433280938,1.26344038165,0.160224576983,1.10321580466
 03/27  07:00:00,199.535206421,3.42910382289,0.0,142.398710134,16.0824960704,32.6817896323,57.2474241104,56.1435333074,1.10389080295
 03/27  08:00:00,205.779169351,3.42910382289,0.0,83.6908248359,48.2474882111,70.4033123869,51.1185227651,48.928843959,2.18967880604
 03/27  09:00:00,174.059576352,3.42910382289,0.0,60.3198032652,48.2474882111,62.0547409583,43.2993645633,40.0236971085,3.27566745479
 03/27  10:00:00,155.583148286,3.42910382289,0.0,43.7699686061,48.2474882111,60.1281475517,33.7318743091,30.4563097546,3.27556455457
 03/27  11:00:00,147.080783862,3.42910382289,0.0,33.3410107752,48.2474882111,62.0547409583,23.9074650643,20.6306377767,3.27682728757
 03/27  12:00:00,151.424947404,3.42994697132,0.0,38.2286796766,48.2474882111,61.5103924513,15.613547693,12.3346885315,3.27885916145
 03/27  13:00:00,143.191673113,3.50510694799,0.0,27.770402396,48.2474882111,63.6602354638,6.9372751748,2.57208539543,4.36518977937
 03/27  14:00:00,133.696603274,3.5343598009,0.0,21.7781676165,48.2474882111,60.1281475517,3.27499637342,0.0,3.27499637342
 03/27  15:00:00,124.409846971,3.53436502049,0.0,12.4914060941,48.2474882111,60.1281475517,2.18972060683,0.0,2.18972060683
 03/27  16:00:00,123.670429027,3.44142778526,0.0,8.95503527526,48.2474882111,63.0180376616,3.27646317672,0.0,3.27646317672
 03/27  17:00:00,115.32963491,3.49616215712,0.0,11.5044204393,37.5258241642,62.7947880557,2.18888025541,0.0,2.18888025541
 03/27  18:00:00,85.0532845348,3.42910382289,0.0,18.7934015467,26.8041601173,36.0181789539,1.104154963,0.0,1.104154963
 03/27  19:00:00,94.3785840731,3.42910382289,0.0,25.7528256271,26.8041601173,33.4493877451,1.10381773285,0.0,1.10381773285
 03/27  20:00:00,108.250045743,3.42910382289,0.0,45.8374500339,16.0824960704,28.0885557216,3.03999821433,0.852450668187,2.18754754614
 03/27  21:00:00,113.514336968,3.42910382289,0.0,52.3861368637,16.0824960704,26.8041601173,2.94777299381,1.84452871409,1.10324427971
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308021079,0.0,1.10308021079
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307803778,0.0,1.10307803778
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030759929,0.0,1.1030759929
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324807182,0.0,1.10324807182
 03/28  06:00:00,145.865111774,3.42910382289,0.0,100.81940774,5.36083202345,21.4433280938,1.10322207363,0.0,1.10322207363
 03/28  07:00:00,135.913263887,3.42910382289,0.0,78.7767676005,16.0824960704,32.6817896323,25.5328545948,24.4289478473,1.10390674755
 03/28  08:00:00,168.191374014,3.42910382289,0.0,46.1030294987,48.2474882111,70.4033123869,22.7937051109,20.6039942475,2.18971086338
 03/28  09:00:00,151.782340352,3.42910382289,0.0,38.0425672658,48.2474882111,62.0547409583,20.9425862808,17.6674536187,3.27513266208
 03/28  10:00:00,141.730716996,3.42910382289,0.0,29.9175373161,48.2474882111,60.1281475517,17.4676683446,14.1920726349,3.27559570974
 03/28  11:00:00,137.561708634,3.42910382289,0.0,23.8219355473,48.2474882111,62.0547409583,9.64018750943,6.36333783725,3.27684967218
 03/28  12:00:00,134.948667582,3.42910382289,0.0,21.7532430029,48.2474882111,61.5103924513,3.60289715445,0.324025643154,3.27887151129
 03/28  13:00:00,129.913562057,3.43732782609,0.0,14.5600704619,48.2474882111,63.6602354638,4.36514744459,0.0,4.36514744459
 03/28  14:00:00,124.490570166,3.42910382289,0.0,12.6773904867,48.2474882111,60.1281475517,3.27499330796,0.0,3.27499330796
 03/28  15:00:00,126.016930627,3.42910382289,0.0,14.2037509473,48.2474882111,60.1281475517,2.18971475871,0.0,2.18971475871
 03/28  16:00:00,128.276042498,3.46306769892,0.0,13.539008832,48.2474882111,63.0180376616,3.27644586713,0.0,3.27644586713
 03/28  17:00:00,121.89902049,3.55297911534,0.0,18.0169890603,37.5258241642,62.7947880557,2.18886493689,0.0,2.18886493689
 03/28  18:00:00,92.1300377252,3.42910382289,0.0,25.870154737,26.8041601173,36.0181789539,1.36298553303,0.258837815605,1.10414771743
 03/28  19:00:00,102.333166305,3.42910382289,0.0,33.7074078588,26.8041601173,33.4493877451,3.36200862309,2.25823801627,1.10377060681
 03/28  20:00:00,107.612822521,3.42910382289,0.0,45.2002268117,16.0824960704,28.0885557216,11.1764920949,8.98896209394,2.18753000097
 03/28  21:00:00,112.39808934,3.42910382289,0.0,51.2698892357,16.0824960704,26.8041601173,19.0210881656,18.139004337,0.882083828606
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.241026207508,0.0,0.241026207508
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030767577,0.0,1.1030767577
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307428914,0.0,1.10307428914
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309328556,0.0,1.10309328556
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032414509,0.0,1.1032414509
 03/29  06:00:00,167.995991598,3.42910382289,0.0,122.950287564,5.36083202345,21.4433280938,1.21025191501,0.107034844173,1.10321707084
 03/29  07:00:00,145.694009438,3.42910382289,0.0,91.0248464855,16.0824960704,32.6817896323,51.5417123984,50.4378184115,1.1038939869
 03/29  08:00:00,171.376669398,3.42910382289,0.0,49.2883248827,48.2474882111,70.4033123869,45.3617540517,43.1720768028,2.18967724886
 03/29  09:00:00,147.89293536,3.42910382289,0.0,34.1531622733,48.2474882111,62.0547409583,40.9373606179,37.6619152246,3.27544539322
 03/29  10:00:00,135.046426233,3.42910382289,0.0,23.2332465537,48.2474882111,60.1281475517,37.1511846473,33.8754537644,3.27573088289
 03/29  11:00:00,137.295550397,3.42910382289,0.0,23.5557773111,48.2474882111,62.0547409583,33.7003818088,30.423608493,3.2767733158
 03/29  12:00:00,139.538065098,3.42994683068,0.0,26.3417975105,48.2474882111,61.5103924513,28.661601191,25.3828164977,3.27878469331
 03/29  13:00:00,140.160377738,3.44668432936,0.0,24.7975296401,48.2474882111,63.6602354638,24.527983007,20.1629652345,4.36501777247
 03/29  14:00:00,128.941254105,3.42910382289,0.0,17.1280744253,48.2474882111,60.1281475517,17.7127304559,15.5226663664,2.19006408946
 03/29  15:00:00,122.161895154,3.42910382289,0.0,10.3487154738,48.2474882111,60.1281475517,13.8215484079,10.5469057356,3.27464267233
 03/29  16:00:00,123.238319618,3.48583997341,0.0,8.47851367798,48.2474882111,63.0180376616,7.4142504236,4.13791723802,3.27633318558
 03/29  17:00:00,115.341241919,3.57094451454,0.0,11.4412450903,37.5258241642,62.7947880557,5.52275995848,3.33397105069,2.18878890779
 03/29  18:00:00,87.9193506632,3.42910382289,0.0,21.6594676751,26.8041601173,36.0181789539,11.3647213633,10.260611557,1.1041098063
 03/29  19:00:00,100.825621269,3.42910382289,0.0,32.1998628232,26.8041601173,33.4493877451,15.2945889783,14.1908520052,1.10373697311
 03/29  20:00:00,108.227049989,3.42910382289,0.0,45.8144542797,16.0824960704,28.0885557216,25.068043695,22.8804229436,2.18762075137
 03/29  21:00:00,111.886398375,3.42910382289,0.0,50.7581982708,16.0824960704,26.8041601173,25.9610589353,25.9410589353,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323571353,0.0,1.10323571353
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308715118,0.0,1.10308715118
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308496947,0.0,1.10308496947
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030829177,0.0,1.1030829177
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10328472368,0.0,1.10328472368
 03/30  06:00:00,168.385102687,3.42910382289,0.0,123.339398653,5.36083202345,21.4433280938,1.37264059895,0.269445031347,1.1031955676
 03/30  07:00:00,143.472364707,3.42910382289,0.0,88.803201754,16.0824960704,32.6817896323,47.9889119767,46.8850611249,1.10385085182
 03/30  08:00:00,169.72932664,3.43119111877,0.0,47.6388948288,48.2474882111,70.4033123869,40.385434644,38.1952531798,2.19018146416
 03/30  09:00:00,148.760028946,3.42910382289,0.0,35.0202558594,48.2474882111,62.0547409583,34.2109986128,30.935448901,3.27554971174
 03/30  10:00:00,138.412773471,3.42910382289,0.0,26.5995937907,48.2474882111,60.1281475517,27.7618490183,24.4864764599,3.27537255845
 03/30  11:00:00,131.746187435,3.42910382289,0.0,18.0064143487,48.2474882111,62.0547409583,22.603556772,19.3269581567,3.27659861534
 03/30  12:00:00,134.729102707,3.43550170332,0.0,21.5272802468,48.2474882111,61.5103924513,18.4585731043,15.1794153146,3.27915778963
 03/30  13:00:00,130.756583218,3.4673188542,0.0,15.3731005951,48.2474882111,63.6602354638,13.1327529599,8.76800136981,4.36475159009
 03/30  14:00:00,124.16972159,3.42910382289,0.0,12.3565419107,48.2474882111,60.1281475517,7.36022570753,5.17028780576,2.18993790177
 03/30  15:00:00,119.867049738,3.42910382289,0.0,8.05387005829,48.2474882111,60.1281475517,4.33602943077,1.06158961839,3.27443981238
 03/30  16:00:00,120.742606422,3.50350768685,0.0,5.96513276849,48.2474882111,63.0180376616,3.27636733137,0.0,3.27636733137
 03/30  17:00:00,111.231715371,3.59318096664,0.0,7.30948209046,37.5258241642,62.7947880557,2.18864789137,0.0,2.18864789137
 03/30  18:00:00,80.968101205,3.42910382289,0.0,14.7082182168,26.8041601173,36.0181789539,2.57872140047,1.47467900655,1.10404239392
 03/30  19:00:00,92.58561541,3.42910382289,0.0,23.959856964,26.8041601173,33.4493877451,9.00145983739,7.89778461383,1.10367522356
 03/30  20:00:00,102.308029527,3.42910382289,0.0,39.8954338178,16.0824960704,28.0885557216,21.103031509,18.9155420465,2.18748946247
 03/30  21:00:00,107.485605682,3.42910382289,0.0,46.3574055769,16.0824960704,26.8041601173,28.2406612465,28.2206612465,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314506546,0.0,1.10314506546
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308744651,0.0,1.10308744651
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308513745,0.0,1.10308513745
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308295692,0.0,1.10308295692
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324257315,0.0,1.10324257315
 03/31  06:00:00,163.425400328,3.42910382289,0.0,118.379696294,5.36083202345,21.4433280938,1.32621196439,0.223008677718,1.10320328667
 03/31  07:00:00,139.86963783,3.42910382289,0.0,85.2004748766,16.0824960704,32.6817896323,59.1310835597,58.0271180207,1.10396553904
 03/31  08:00:00,165.2208054,3.43988330577,0.0,43.1216814019,48.2474882111,70.4033123869,45.4274555648,43.2374332792,2.19002228562
 03/31  09:00:00,142.883139913,3.42910382289,0.0,29.1433668263,48.2474882111,62.0547409583,33.3625811205,30.0869121752,3.27566894523
 03/31  10:00:00,129.877397732,3.42912264914,0.0,18.0641992257,48.2474882111,60.1281475517,25.4054518722,23.2150821599,2.19036971233
 03/31  11:00:00,127.130276439,3.42910382289,0.0,13.390503353,48.2474882111,62.0547409583,20.6506377048,16.2877616668,4.36287603802
 03/31  12:00:00,129.277518445,3.50320937004,0.0,16.0079883182,48.2474882111,61.5103924513,10.7867679624,7.5079088687,3.27885909372
 03/31  13:00:00,126.836627889,3.70997246261,0.0,11.2104916572,48.2474882111,63.6602354638,6.35401626739,1.98916031102,4.36485595637
 03/31  14:00:00,121.585001154,3.75605444004,0.0,9.44487085658,48.2474882111,60.1281475517,2.18974617853,0.0,2.18974617853
 03/31  15:00:00,116.344024163,3.66690922772,0.0,4.29303907796,48.2474882111,60.1281475517,3.27445601748,0.0,3.27445601748
 03/31  16:00:00,118.238637215,3.54603430892,0.0,3.41863693908,48.2474882111,63.0180376616,2.19143127983,0.0,2.19143127983
 03/31  17:00:00,109.00769371,3.62181672574,0.0,5.05682466992,37.5258241642,62.7947880557,2.18957897006,0.0,2.18957897006
 03/31  18:00:00,75.6638018074,3.42910382289,0.0,9.40391881926,26.8041601173,36.0181789539,3.59210780029,1.40358957578,2.1885182245
 03/31  19:00:00,82.6893087879,3.42910382289,0.0,14.0635503419,26.8041601173,33.4493877451,4.1900524201,3.08632926402,1.10372315608
 03/31  20:00:00,92.2718043412,3.42910382289,0.0,29.8592086322,16.0824960704,28.0885557216,13.8161832933,12.7123830876,1.10380020578
 03/31  21:00:00,97.6957787585,3.42910382289,0.0,36.5675786539,16.0824960704,26.8041601173,23.1201580121,22.0166033876,1.10355462447
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312896786,0.0,1.10312896786
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307742211,0.0,1.10307742211
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307435648,0.0,1.10307435648
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309229547,0.0,1.10309229547
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323868978,0.0,1.10323868978
 04/01  06:00:00,124.340150113,3.42910382289,0.0,79.2944460791,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,107.613359252,3.42910382289,0.0,69.7667394671,5.36083202345,26.5809105114,19.6601426006,18.5568195714,1.10332302918
 04/01  08:00:00,117.080677905,3.42910382289,0.0,55.539429138,26.8041601173,31.2995447326,22.7435030836,21.6397757455,1.10372733815
 04/01  09:00:00,110.636338077,3.42910382289,0.0,46.8473970028,26.8041601173,33.5472370403,21.9850214062,19.7969878964,2.18803350983
 04/01  10:00:00,106.958030172,3.42910382289,0.0,44.132385801,26.8041601173,32.583940337,18.2364248796,17.1324541462,1.10397073343
 04/01  11:00:00,103.869503123,3.42910382289,0.0,38.7961664436,26.8041601173,34.8316326447,15.8126659807,13.6243561231,2.18830985759
 04/01  12:00:00,102.870232194,3.42910382289,0.0,39.0812911194,26.8041601173,33.5472370403,10.3193807804,9.21545949685,1.1039212835
 04/01  13:00:00,100.353853512,3.42910382289,0.0,39.1337036461,26.8041601173,30.9784458315,8.7562472156,6.56822019433,2.18802702126
 04/01  14:00:00,83.5203152996,3.42910382289,0.0,50.7098200565,8.04124803518,21.3317032909,6.71836672747,5.61473566226,1.10363106521
 04/01  15:00:00,83.3502055812,3.42910382289,0.0,51.8241059425,8.04124803518,20.0473076865,3.93945917623,2.83586735668,1.10359181955
 04/01  16:00:00,84.5690068335,3.42910382289,0.0,52.7218082937,8.04124803518,20.3684065876,2.23137930908,1.12768790369,1.10369140539
 04/01  17:00:00,83.4286521341,3.42910382289,0.0,59.3016027284,2.68041601173,18.0090894769,2.3943167377,1.29108917979,1.10322755791
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322244562,0.0,1.10322244562
 04/01  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322116907,0.0,1.10322116907
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10333117465,0.0,1.10333117465
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030830944,0.0,1.1030830944
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030244134,0.0,1.1030244134
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302482468,0.0,1.10302482468
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321295992,0.0,1.10321295992
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,23.9423379953,0.397979917635,0.0,2.30567256811,2.68041601173,16.0824960704,1.1516291714,0.0486034227754,1.10302574862
 04/02  08:00:00,19.9863193188,0.198989958817,0.0,1.01597718382,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302129238,0.0,1.10302129238
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031206909,0.0,1.1031206909
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031301293,0.0,1.1031301293
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316009256,0.0,1.10316009256
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302463625,0.0,1.10302463625
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,22.6845287341,0.596969876452,0.0,3.31620668143,2.68041601173,16.0824960704,1.12637621223,0.0233583796509,1.10301783258
 04/02  19:00:00,28.5134735016,0.994949794087,0.0,6.27983819795,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,40.3038711177,0.79595983527,0.0,5.93255910627,2.68041601173,16.0824960704,1.10307416572,0.0,1.10307416572
 04/02  21:00:00,43.1896476675,0.994949794087,0.0,8.6193456972,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  22:00:00,41.5011486547,0.79595983527,0.0,7.12983664325,2.68041601173,16.0824960704,1.10310222679,0.0,1.10310222679
 04/02  23:00:00,44.3968059895,0.994949794087,0.0,9.82650401924,2.68041601173,16.0824960704,0.0557628148844,0.0357628148844,0.02
 04/02  24:00:00,42.3994246206,0.79595983527,0.0,8.02811260912,2.68041601173,16.0824960704,1.16385855606,0.0607752777404,1.10308327832
 04/03  01:00:00,50.5809219738,0.994949794087,0.0,10.64978798,2.68041601173,21.4433280938,0.217092018366,0.197092018366,0.02
 04/03  02:00:00,48.3325219519,0.79595983527,0.0,8.60037791699,2.68041601173,21.4433280938,1.2560705641,0.152919444089,1.10315112001
 04/03  03:00:00,51.4004455674,0.994949794087,0.0,11.4693115737,2.68041601173,21.4433280938,0.401602570195,0.381602570195,0.02
 04/03  04:00:00,48.8815070142,0.79595983527,0.0,9.14936297931,2.68041601173,21.4433280938,1.35744030099,0.254349526701,1.10309077429
 04/03  05:00:00,55.1100441329,0.994949794087,0.0,12.4984941274,5.36083202345,21.4433280938,1.8168674763,0.713524975946,1.10334250035
 04/03  06:00:00,231.226844184,3.42910382289,0.0,186.18114015,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  07:00:00,191.010513349,3.42910382289,0.0,138.80868373,16.0824960704,32.6817896323,46.2486301792,44.0609726413,2.18765753794
 04/03  08:00:00,214.753927972,3.42910382289,0.0,92.6655834569,48.2474882111,70.4033123869,42.4005940541,40.2106703243,2.18992372983
 04/03  09:00:00,193.73791808,3.42910382289,0.0,79.9981449936,48.2474882111,62.0547409583,40.398774839,37.1233381878,3.27543665114
 04/03  10:00:00,182.920858393,3.42910382289,0.0,71.107678713,48.2474882111,60.1281475517,35.7241122608,33.5334960788,2.19061618197
 04/03  11:00:00,177.672794041,3.42910382289,0.0,63.9330209551,48.2474882111,62.0547409583,34.8076376128,31.530774304,3.27686330877
 04/03  12:00:00,180.59073077,3.42910382289,0.0,67.3953061905,48.2474882111,61.5103924513,35.1939111572,30.8289173113,4.36499384587
 04/03  13:00:00,169.586587222,3.42910382289,0.0,54.2413196303,48.2474882111,63.6602354638,34.5707724501,30.2061705478,4.36460190228
 04/03  14:00:00,162.434322894,3.42910382289,0.0,50.6211432141,48.2474882111,60.1281475517,35.0238781663,32.8341985591,2.18967960726
 04/03  15:00:00,159.620370111,3.42910382289,0.0,47.8071904309,48.2474882111,60.1281475517,36.8081476628,34.6184992523,2.1896484105
 04/03  16:00:00,160.640076913,3.42910382289,0.0,45.937007123,48.2474882111,63.0180376616,39.1026978706,35.8264868287,3.27621104184
 04/03  17:00:00,156.279048114,3.42910382289,0.0,52.5208919774,37.5258241642,62.7947880557,39.5059818852,37.3168177816,2.18916410361
 04/03  18:00:00,131.005431509,3.42910382289,0.0,64.745548521,26.8041601173,36.0181789539,42.0083321391,39.8200013958,2.18833074333
 04/03  19:00:00,134.055956405,3.42910382289,0.0,67.8975312926,26.8041601173,33.4493877451,42.4249165935,41.3212664411,1.10365015241
 04/03  20:00:00,142.622799435,3.42910382289,0.0,80.2102037259,16.0824960704,28.0885557216,45.0909593898,43.9871874405,1.10377194931
 04/03  21:00:00,144.550579267,3.42910382289,0.0,83.4223791627,16.0824960704,26.8041601173,46.7547270863,45.6514329849,1.1032941014
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308172552,0.0,1.10308172552
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307805731,0.0,1.10307805731
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,43.4894658971,0.596969876452,0.0,3.956311821,2.68041601173,21.4433280938,1.3451073586,0.241959416893,1.10314794171
 04/04  03:00:00,45.6034013615,0.79595983527,0.0,5.87125732663,2.68041601173,21.4433280938,0.305253515485,0.285253515485,0.02
 04/04  04:00:00,47.8551867363,0.994949794087,0.0,7.92405274255,2.68041601173,21.4433280938,1.29648659063,0.19333613143,1.1031504592
 04/04  05:00:00,49.7767853763,0.79595983527,0.0,7.36422532966,5.36083202345,21.4433280938,0.5534404033,0.5334404033,0.02
 04/04  06:00:00,198.90749382,3.42910382289,0.0,153.861789786,5.36083202345,21.4433280938,1.14227344621,0.0389497512906,1.10332369492
 04/04  07:00:00,167.977991545,3.42910382289,0.0,115.776161925,16.0824960704,32.6817896323,60.1408881514,59.0370671973,1.10382095409
 04/04  08:00:00,194.950698403,3.42910382289,0.0,72.8623538881,48.2474882111,70.4033123869,56.7463349828,53.4723257886,3.2740091942
 04/04  09:00:00,168.082962222,3.42910382289,0.0,54.3431891352,48.2474882111,62.0547409583,47.8507781567,45.660461499,2.19031665773
 04/04  10:00:00,153.595311704,3.42910382289,0.0,41.7821320246,48.2474882111,60.1281475517,44.4317518577,41.1563950816,3.27535677608
 04/04  11:00:00,150.454304948,3.42910382289,0.0,36.7145318612,48.2474882111,62.0547409583,41.9806473583,38.7033972169,3.27725014145
 04/04  12:00:00,148.935627942,3.42910382289,0.0,35.740203363,48.2474882111,61.5103924513,37.8290987649,33.4639469487,4.3651518162
 04/04  13:00:00,143.243578583,3.42910382289,0.0,27.8983109914,48.2474882111,63.6602354638,33.4269907515,30.1486693417,3.2783214098
 04/04  14:00:00,135.980845111,3.42910382289,0.0,24.1676654313,48.2474882111,60.1281475517,30.7347820301,27.4594526734,3.27532935666
 04/04  15:00:00,137.132995364,3.42910382289,0.0,25.3198156845,48.2474882111,60.1281475517,27.6324998989,25.4430210524,2.18947884645
 04/04  16:00:00,140.713427794,3.42910382289,0.0,26.0103580039,48.2474882111,63.0180376616,26.6260872625,23.3490897175,3.27699754491
 04/04  17:00:00,136.55770589,3.50424462545,0.0,32.7244089504,37.5258241642,62.7947880557,26.0077214909,23.8189544645,2.18876702641
 04/04  18:00:00,110.070192222,3.42910382289,0.0,43.8103092336,26.8041601173,36.0181789539,30.5357393819,29.4316369803,1.10410240159
 04/04  19:00:00,114.92825575,3.42910382289,0.0,48.769830637,26.8041601173,33.4493877451,35.5150179995,33.3274008731,2.18761712637
 04/04  20:00:00,124.097926784,3.42910382289,0.0,61.6853310748,16.0824960704,28.0885557216,39.4817550915,38.3778835668,1.10387152474
 04/04  21:00:00,128.25313108,3.42910382289,0.0,67.124930975,16.0824960704,26.8041601173,43.0294957171,41.9262327249,1.10326299222
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307264983,0.0,1.10307264983
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308995195,0.0,1.10308995195
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308790844,0.0,1.10308790844
 04/05  04:00:00,46.6052451798,0.994949794087,0.0,6.67411118603,2.68041601173,21.4433280938,0.604502269361,0.584502269361,0.02
 04/05  05:00:00,48.4275109564,0.79595983527,0.0,6.01495090974,5.36083202345,21.4433280938,1.37520720416,0.272022052327,1.10318515183
 04/05  06:00:00,185.585790624,3.42910382289,0.0,140.54008659,5.36083202345,21.4433280938,1.27056298056,0.167322733828,1.10324024673
 04/05  07:00:00,156.967504974,3.42910382289,0.0,104.765675355,16.0824960704,32.6817896323,62.8801403081,61.7761400599,1.10400024821
 04/05  08:00:00,181.760890785,3.42910382289,0.0,59.6725462698,48.2474882111,70.4033123869,57.3353532958,55.1454726828,2.18988061298
 04/05  09:00:00,159.414764343,3.42910382289,0.0,45.6749912567,48.2474882111,62.0547409583,53.9116326114,50.6363207612,3.27531185013
 04/05  10:00:00,153.346063806,3.42910382289,0.0,41.532884126,48.2474882111,60.1281475517,48.582066096,45.3063695339,3.27569656208
 04/05  11:00:00,152.738008857,3.42910382289,0.0,38.9982357706,48.2474882111,62.0547409583,43.6162173692,40.3393502957,3.27686707349
 04/05  12:00:00,152.949005932,3.42910382289,0.0,39.7535813525,48.2474882111,61.5103924513,38.2610870912,34.9822904575,3.27879663364
 04/05  13:00:00,138.604050104,3.42910382289,0.0,23.2587825122,48.2474882111,63.6602354638,32.9027040564,28.5377719194,4.36493213702
 04/05  14:00:00,128.688112901,3.42910382289,0.0,16.8749332207,48.2474882111,60.1281475517,24.1870076603,21.9970067281,2.19000093218
 04/05  15:00:00,122.955624671,3.42910382289,0.0,11.1424449917,48.2474882111,60.1281475517,20.0607854897,16.7862847199,3.2745007698
 04/05  16:00:00,124.000876025,3.46469913048,0.0,9.26221092805,48.2474882111,63.0180376616,15.2344470472,11.9583312455,3.27611580172
 04/05  17:00:00,119.700004516,3.55407796841,0.0,15.8168742332,37.5258241642,62.7947880557,9.22197048665,7.0333388808,2.18863160585
 04/05  18:00:00,90.0048728538,3.42910382289,0.0,23.7449898656,26.8041601173,36.0181789539,13.0737093083,11.9696831665,1.10402614181
 04/05  19:00:00,100.986397235,3.42910382289,0.0,34.8279721223,26.8041601173,33.4493877451,16.3334533253,15.2297934845,1.10365984078
 04/05  20:00:00,109.519981595,3.42910382289,0.0,47.1073858864,16.0824960704,28.0885557216,24.8401067714,22.6524596035,2.18764716789
 04/05  21:00:00,113.937990856,3.42910382289,0.0,52.8097907511,16.0824960704,26.8041601173,28.891740198,28.871740198,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313717626,0.0,1.10313717626
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307679638,0.0,1.10307679638
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307271643,0.0,1.10307271643
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308968546,0.0,1.10308968546
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,43.0891230256,0.198989958817,0.0,1.27353285538,5.36083202345,21.4433280938,1.38279169159,0.279516994309,1.10327469728
