Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/06  06:00:00,172.966887091,3.42910382289,0.0,127.921183056,5.36083202345,21.4433280938,0.0406562452114,0.0206562452114,0.02
 04/06  07:00:00,146.328141975,3.42910382289,0.0,94.126312355,16.0824960704,32.6817896323,49.1109701904,46.9235458675,2.18742432289
 04/06  08:00:00,167.633129204,3.42980841956,0.0,45.5440800924,48.2474882111,70.4033123869,37.2848561952,35.0949997844,2.18985641074
 04/06  09:00:00,144.388351967,3.42910382289,0.0,30.6485788805,48.2474882111,62.0547409583,26.7485454217,23.4731672352,3.27537818647
 04/06  10:00:00,131.471431264,3.42910382289,0.0,19.658251584,48.2474882111,60.1281475517,16.1750712333,13.9847409057,2.1903303276
 04/06  11:00:00,127.93037668,3.42910382289,0.0,14.1906035936,48.2474882111,62.0547409583,9.87419565801,6.59722262826,3.27697302975
 04/06  12:00:00,130.20866541,3.46594333739,0.0,16.9764013161,48.2474882111,61.5103924513,5.8610984002,1.49613384223,4.36496455797
 04/06  13:00:00,126.966426038,3.66981033621,0.0,11.3804519333,48.2474882111,63.6602354638,4.36487639164,0.0,4.36487639164
 04/06  14:00:00,120.251147608,3.71427365801,0.0,8.15279809333,48.2474882111,60.1281475517,2.18969055672,0.0,2.18969055672
 04/06  15:00:00,115.149345481,3.66280223738,0.0,3.10246738663,48.2474882111,60.1281475517,2.18982237871,0.0,2.18982237871
 04/06  16:00:00,117.118959741,3.56803376023,0.0,2.27696001368,48.2474882111,63.0180376616,3.2761766837,0.0,3.2761766837
 04/06  17:00:00,107.742274326,3.61767793301,0.0,3.79554407939,37.5258241642,62.7947880557,2.18909480963,0.0,2.18909480963
 04/06  18:00:00,73.8160330551,3.42910382289,0.0,7.55615006695,26.8041601173,36.0181789539,2.18829155732,0.0,2.18829155732
 04/06  19:00:00,79.1333597081,3.42910382289,0.0,12.9749345954,26.8041601173,33.4493877451,1.10363138242,0.0,1.10363138242
 04/06  20:00:00,90.9524412647,3.42910382289,0.0,28.5398455557,16.0824960704,28.0885557216,1.84833005796,0.744580960904,1.10374909706
 04/06  21:00:00,96.6440976143,3.42910382289,0.0,35.5158975097,16.0824960704,26.8041601173,6.34785335842,5.24457371114,1.10327964727
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307161408,0.0,1.10307161408
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308906215,0.0,1.10308906215
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308621259,0.0,1.10308621259
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308331534,0.0,1.10308331534
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  06:00:00,149.049419727,3.42910382289,0.0,104.003715693,5.36083202345,21.4433280938,1.15686161594,0.053568522706,1.10329309324
 04/07  07:00:00,132.448081485,3.42910382289,0.0,80.2462518656,16.0824960704,32.6817896323,43.6268607206,42.5230781708,1.1037825498
 04/07  08:00:00,166.294856497,3.44222607839,0.0,44.1933897263,48.2474882111,70.4033123869,35.315656122,32.0415002407,3.27415588132
 04/07  09:00:00,140.993172719,3.42910382289,0.0,27.2533996324,48.2474882111,62.0547409583,24.3178683507,22.1276771064,2.19019124426
 04/07  10:00:00,127.978395712,3.42910382289,0.0,16.1652160322,48.2474882111,60.1281475517,14.6275291862,11.3520037046,3.27552548155
 04/07  11:00:00,125.425531208,3.42910382289,0.0,11.6857581221,48.2474882111,62.0547409583,6.57166327833,3.29421206367,3.27745121466
 04/07  12:00:00,125.898964348,3.46896946011,0.0,12.663674131,48.2474882111,61.5103924513,4.36476158742,0.0,4.36476158742
 04/07  13:00:00,124.141615975,3.51430641871,0.0,8.71114578771,48.2474882111,63.6602354638,3.27851201555,0.0,3.27851201555
 04/07  14:00:00,117.41745454,3.47565914945,0.0,5.55771953356,48.2474882111,60.1281475517,3.27529935969,0.0,3.27529935969
 04/07  15:00:00,114.682013364,3.44870437061,0.0,2.849233137,48.2474882111,60.1281475517,2.18956062875,0.0,2.18956062875
 04/07  16:00:00,116.979571651,3.53328280948,0.0,2.17232287434,48.2474882111,63.0180376616,3.27659116161,0.0,3.27659116161
 04/07  17:00:00,107.222645996,3.6237561967,0.0,3.26983748535,37.5258241642,62.7947880557,2.18876844062,0.0,2.18876844062
 04/07  18:00:00,72.3449357678,3.42910382289,0.0,6.08505277967,26.8041601173,36.0181789539,1.10397395867,0.0,1.10397395867
 04/07  19:00:00,77.6959504989,3.42910382289,0.0,11.5375253862,26.8041601173,33.4493877451,1.28475524606,0.180976838262,1.1037784078
 04/07  20:00:00,90.7863161551,3.42910382289,0.0,28.3737204461,16.0824960704,28.0885557216,6.13033472915,3.94278967764,2.1875450515
 04/07  21:00:00,97.2852389784,3.42910382289,0.0,36.1570388738,16.0824960704,26.8041601173,20.0884722638,18.9852334744,1.1032387894
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307440807,0.0,1.10307440807
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288870455,0.0,1.10288870455
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030874255,0.0,1.1030874255
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322692855,0.0,1.10322692855
 04/08  06:00:00,145.78076841,3.42910382289,0.0,103.202397709,5.36083202345,21.4433280938,1.13130620272,0.0281060957522,1.10320010697
 04/08  07:00:00,111.745228191,3.42910382289,0.0,76.3659417395,5.36083202345,26.5809105114,45.2982154078,44.1947925363,1.10342287144
 04/08  08:00:00,109.268306893,3.42910382289,0.0,47.7270581261,26.8041601173,31.2995447326,35.4288097356,34.3250679546,1.10374178107
 04/08  09:00:00,101.008562872,3.42910382289,0.0,37.2196217977,26.8041601173,33.5472370403,20.7425309109,19.6384636191,1.10406729184
 04/08  10:00:00,88.3360555394,3.42910382289,0.0,25.5104111681,26.8041601173,32.583940337,6.4779614274,4.29011973891,2.18784168849
 04/08  11:00:00,84.3878584752,3.42910382289,0.0,19.3145217962,26.8041601173,34.8316326447,1.10417438442,0.0,1.10417438442
 04/08  12:00:00,80.7773773052,3.44869603563,0.0,16.9688440179,26.8041601173,33.5472370403,2.18808460955,0.0,2.18808460955
 04/08  13:00:00,76.6157231825,3.5833367737,0.153026693329,15.0883136726,26.8041601173,30.9784458315,1.10391847669,0.0,1.10391847669
 04/08  14:00:00,54.4831020625,3.60690722921,2.19345549358,19.3013479195,8.04124803518,21.3317032909,1.10374192194,0.0,1.10374192194
 04/08  15:00:00,50.4345484816,3.50542098945,4.32483945389,14.5072922224,8.04124803518,20.0473076865,1.10358308723,0.0,1.10358308723
 04/08  16:00:00,49.4588318605,3.42910382289,5.15592373967,12.4557095811,8.04124803518,20.3684065876,1.1036576745,0.0,1.1036576745
 04/08  17:00:00,45.2669337895,3.42910382289,5.1559067863,15.9839775975,2.68041601173,18.0090894769,1.10337188466,0.0,1.10337188466
 04/08  18:00:00,19.1434345648,0.199186839303,0.172895549273,0.0,2.68041601173,16.0824960704,1.10318768333,0.0,1.10318768333
 04/08  19:00:00,21.8593231481,0.398373678605,0.222263960008,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325551577,0.0,1.10325551577
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1033231601,0.0,1.1033231601
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308646812,0.0,1.10308646812
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305117985,0.0,1.10305117985
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302311787,0.0,1.10302311787
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319438507,0.0,1.10319438507
 04/09  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030544356,0.0,1.1030544356
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306554063,0.0,1.10306554063
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318046816,0.0,1.10318046816
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315470663,0.0,1.10315470663
 04/09  13:00:00,26.2856724589,1.41489199936,6.0994282833,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,28.9572911064,1.6556723709,8.53026655929,0.0,2.68041601173,16.0824960704,1.10322967502,0.0,1.10322967502
 04/09  15:00:00,31.3354371458,1.82091614606,10.7431688235,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,31.4680986036,1.72323298281,10.9735134446,0.0,2.68041601173,16.0824960704,1.10307241332,0.0,1.10307241332
 04/09  17:00:00,35.1313455874,2.21160312236,14.1483902888,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,39.2752194024,2.85758651908,17.6462807072,0.0,2.68041601173,16.0824960704,1.10302506689,0.0,1.10302506689
 04/09  19:00:00,25.2596685485,1.12813478126,5.360181591,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306019903,0.0,1.10306019903
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311287367,0.0,1.10311287367
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301948185,0.0,1.10301948185
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307963078,0.0,1.10307963078
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307540376,0.0,1.10307540376
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032421347,0.0,1.1032421347
 04/10  06:00:00,114.503819235,3.42910382289,0.0,71.925448534,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,105.533436123,3.42910382289,0.0,53.331606503,16.0824960704,32.6817896323,13.4136550252,11.2262237608,2.18743126441
 04/10  08:00:00,141.714781749,3.43530964134,0.0,19.6202314156,48.2474882111,70.4033123869,3.51758659313,1.32750744486,2.19007914827
 04/10  09:00:00,123.701806629,3.45222558045,0.0,9.93891178543,48.2474882111,62.0547409583,3.27531491838,0.0,3.27531491838
 04/10  10:00:00,119.931226535,3.45077677579,2.75003252119,5.34634138097,48.2474882111,60.1281475517,2.19049106732,0.0,2.19049106732
 04/10  11:00:00,124.114759052,3.45182191765,6.61413527356,3.73813259743,48.2474882111,62.0547409583,3.27660923024,0.0,3.27660923024
 04/10  12:00:00,126.505677296,3.73386175781,9.5146542256,3.49084055616,48.2474882111,61.5103924513,4.36497564035,0.0,4.36497564035
 04/10  13:00:00,129.264589352,4.13049886067,11.4713522949,1.74657442714,48.2474882111,63.6602354638,3.27817059297,0.0,3.27817059297
 04/10  14:00:00,125.245158433,4.12988469831,12.3949476026,0.336250275549,48.2474882111,60.1281475517,3.27525817452,0.0,3.27525817452
 04/10  15:00:00,125.894921744,4.01373117675,13.4971147105,0.0,48.2474882111,60.1281475517,2.18981044055,0.0,2.18981044055
 04/10  16:00:00,129.296653064,4.01057945559,14.0121076413,0.0,48.2474882111,63.0180376616,3.27594760122,0.0,3.27594760122
 04/10  17:00:00,116.864339993,4.06789380576,12.4673938728,0.0,37.5258241642,62.7947880557,2.18884507237,0.0,2.18884507237
 04/10  18:00:00,76.2139982434,3.68473580981,8.98903714341,0.709446124922,26.8041601173,36.0181789539,1.10413286845,0.0,1.10413286845
 04/10  19:00:00,69.8906246724,3.45348444918,3.5871126152,2.58803965153,26.8041601173,33.4493877451,2.18769575091,0.0,2.18769575091
 04/10  20:00:00,69.0362091716,3.42910382289,0.0,6.62361346255,16.0824960704,28.0885557216,1.10372976552,0.0,1.10372976552
 04/10  21:00:00,75.7154575443,3.42910382289,0.0,14.5872574397,16.0824960704,26.8041601173,1.10327109063,0.0,1.10327109063
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307628169,0.0,1.10307628169
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030712659,0.0,1.1030712659
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308695425,0.0,1.10308695425
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318290384,0.0,1.10318290384
 04/11  06:00:00,110.954736555,3.42910382289,0.0,68.3763658545,5.36083202345,21.4433280938,1.10318363192,0.0,1.10318363192
 04/11  07:00:00,101.830345932,3.42910382289,0.0,49.6285163123,16.0824960704,32.6817896323,29.3737630684,28.2697783268,1.10398474168
 04/11  08:00:00,141.469229536,3.50020120387,0.0,19.3097876401,48.2474882111,70.4033123869,8.55424197597,6.36425528195,2.18998669402
 04/11  09:00:00,123.308089253,3.4459162851,0.0,9.55150370477,48.2474882111,62.0547409583,3.27535824536,0.0,3.27535824536
 04/11  10:00:00,117.631492474,3.49690648569,0.437340556608,5.31316957494,48.2474882111,60.1281475517,3.27547307639,0.0,3.27547307639
 04/11  11:00:00,121.990990457,3.51873051375,4.58767149434,3.57391918563,48.2474882111,62.0547409583,3.27656904793,0.0,3.27656904793
 04/11  12:00:00,125.365824553,3.85167197542,8.5777162475,3.17011557345,48.2474882111,61.5103924513,3.2789656846,0.0,3.2789656846
 04/11  13:00:00,128.706714787,4.2589961312,11.2003226554,1.3312322316,48.2474882111,63.6602354638,4.36482044723,0.0,4.36482044723
 04/11  14:00:00,126.375805456,4.27670366055,13.5162385012,0.198787437115,48.2474882111,60.1281475517,2.18969440988,0.0,2.18969440988
 04/11  15:00:00,128.764995309,4.16727357475,16.2136458777,0.0,48.2474882111,60.1281475517,3.2746519943,0.0,3.2746519943
 04/11  16:00:00,132.140041157,4.18013151585,16.6859436746,0.0,48.2474882111,63.0180376616,2.19123155663,0.0,2.19123155663
 04/11  17:00:00,119.684435687,4.20097614911,15.1544072234,0.0,37.5258241642,62.7947880557,2.18937015987,0.0,2.18937015987
 04/11  18:00:00,78.5929666376,3.75309359666,11.7295743343,0.279519541376,26.8041601173,36.0181789539,2.18826047206,0.0,2.18826047206
 04/11  19:00:00,71.6482369685,3.48966646789,6.47617537199,1.42040717219,26.8041601173,33.4493877451,1.10372361764,0.0,1.10372361764
 04/11  20:00:00,67.7993962115,3.42910382289,1.1841247654,4.20267573705,16.0824960704,28.0885557216,1.10386985833,0.0,1.10386985833
 04/11  21:00:00,70.8696765268,3.42910382289,0.0,9.74147642223,16.0824960704,26.8041601173,1.10331412646,0.0,1.10331412646
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307878898,0.0,1.10307878898
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307348526,0.0,1.10307348526
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308738709,0.0,1.10308738709
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308471704,0.0,1.10308471704
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324877565,0.0,1.10324877565
 04/12  06:00:00,102.413868506,3.42910382289,0.0,59.8354978048,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,91.6496572396,3.42910382289,0.0,39.44782762,16.0824960704,32.6817896323,24.9535257394,22.7657153213,2.1878104181
 04/12  08:00:00,136.784569467,3.56055122579,0.0,14.5647775489,48.2474882111,70.4033123869,4.07587772728,1.88587334608,2.1900043812
 04/12  09:00:00,121.007154695,3.60068727066,0.0,7.09579816072,48.2474882111,62.0547409583,2.19027291312,0.0,2.19027291312
 04/12  10:00:00,119.455956437,3.58824246066,3.28441105807,4.19922706116,48.2474882111,60.1281475517,3.27522564768,0.0,3.27522564768
 04/12  11:00:00,126.031799312,3.6111925166,9.57706520292,2.53287232927,48.2474882111,62.0547409583,3.27745724949,0.0,3.27745724949
 04/12  12:00:00,130.280824353,4.00137601232,14.3706594181,2.14246816586,48.2474882111,61.5103924513,4.36504364729,0.0,4.36504364729
 04/12  13:00:00,137.677396973,4.43721206617,20.7033981611,0.620622976998,48.2474882111,63.6602354638,3.27838076777,0.0,3.27838076777
 04/12  14:00:00,137.477811641,4.42275915904,24.6566676111,0.0143090141114,48.2474882111,60.1281475517,3.27514198298,0.0,3.27514198298
 04/12  15:00:00,138.547016511,4.29574086003,25.8671997943,0.0,48.2474882111,60.1281475517,2.18978596413,0.0,2.18978596413
 04/12  16:00:00,141.640518172,4.39398605196,25.9725661533,0.0,48.2474882111,63.0180376616,3.27633241572,0.0,3.27633241572
 04/12  17:00:00,128.069907772,4.24851799631,23.4923374613,0.0,37.5258241642,62.7947880557,2.1887574482,0.0,2.1887574482
 04/12  18:00:00,82.905973965,3.44047554155,16.6226031651,0.0121160930561,26.8041601173,36.0181789539,1.10408016762,0.0,1.10408016762
 04/12  19:00:00,77.4741308539,3.42910382289,13.3095143714,0.473524703208,26.8041601173,33.4493877451,1.10370273013,0.0,1.10370273013
 04/12  20:00:00,74.9930880911,3.42910382289,10.1611635891,2.41932879297,16.0824960704,28.0885557216,2.18763820175,0.0,2.18763820175
 04/12  21:00:00,73.4648328467,3.42910382289,6.62309906928,5.71353367281,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314750856,0.0,1.10314750856
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308354074,0.0,1.10308354074
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307913841,0.0,1.10307913841
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307438439,0.0,1.10307438439
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032796179,0.0,1.1032796179
 04/13  06:00:00,64.0367681136,3.46279118947,0.252893334564,21.1718167116,5.36083202345,21.4433280938,1.10318042806,0.0,1.10318042806
 04/13  07:00:00,66.1681599205,3.42910382289,0.401118428481,13.5652118724,16.0824960704,32.6817896323,1.10390460115,0.0,1.10390460115
 04/13  08:00:00,128.157496176,3.6056514078,2.24362548218,3.64897859364,48.2474882111,70.4033123869,2.18978729448,0.0,2.18978729448
 04/13  09:00:00,122.053482846,3.4772955256,6.38610571236,1.87941234481,48.2474882111,62.0547409583,3.27500859902,0.0,3.27500859902
 04/13  10:00:00,124.985802032,3.44461383907,12.3064578853,0.850654451204,48.2474882111,60.1281475517,2.19056031199,0.0,2.19056031199
 04/13  11:00:00,136.875470597,3.60451237721,22.9380091265,0.0222798295398,48.2474882111,62.0547409583,3.27691728622,0.0,3.27691728622
 04/13  12:00:00,149.440657418,4.24727952723,35.4270571343,0.0,48.2474882111,61.5103924513,4.36512541184,0.0,4.36512541184
 04/13  13:00:00,162.356126751,4.95311709515,45.4868458868,0.0,48.2474882111,63.6602354638,3.27815055644,0.0,3.27815055644
 04/13  14:00:00,163.87078411,5.19700518309,50.2897030698,0.0,48.2474882111,60.1281475517,3.27518205495,0.0,3.27518205495
 04/13  15:00:00,164.005487787,5.21249795965,50.4089139709,0.0,48.2474882111,60.1281475517,2.18957405758,0.0,2.18957405758
 04/13  16:00:00,164.420316419,5.00791759637,48.1384328557,0.0,48.2474882111,63.0180376616,3.27593981852,0.0,3.27593981852
 04/13  17:00:00,148.655397871,4.5327857024,43.7935598542,0.0,37.5258241642,62.7947880557,2.18877090506,0.0,2.18877090506
 04/13  18:00:00,101.310000421,3.54159963274,34.937621623,0.0,26.8041601173,36.0181789539,1.10411555632,0.0,1.10411555632
 04/13  19:00:00,94.3550044788,3.45002426864,30.6429922537,0.0,26.8041601173,33.4493877451,2.1875844339,0.0,2.1875844339
 04/13  20:00:00,90.7166443509,3.42910382289,27.8891412804,0.414907361526,16.0824960704,28.0885557216,1.10384220022,0.0,1.10384220022
 04/13  21:00:00,87.1344832444,3.42910382289,24.5325753617,1.47370777813,16.0824960704,26.8041601173,1.10324276151,0.0,1.10324276151
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308178188,0.0,1.10308178188
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307697753,0.0,1.10307697753
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307174178,0.0,1.10307174178
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315613038,0.0,1.10315613038
 04/14  06:00:00,57.2628345483,3.55340180751,0.0,17.0274991961,5.36083202345,21.4433280938,1.10319639516,0.0,1.10319639516
 04/14  07:00:00,65.0617147133,3.42910382289,0.0,12.8598850937,16.0824960704,32.6817896323,1.10393992012,0.0,1.10393992012
 04/14  08:00:00,126.819611518,3.74758047246,0.0,4.41279035335,48.2474882111,70.4033123869,2.18964956754,0.0,2.18964956754
 04/14  09:00:00,117.03279394,3.91826904795,0.0,2.80385562875,48.2474882111,62.0547409583,3.2752729893,0.0,3.2752729893
 04/14  10:00:00,113.750873222,3.86792251244,0.0,1.49887485232,48.2474882111,60.1281475517,2.19022273309,0.0,2.19022273309
 04/14  11:00:00,118.585954509,4.0836640894,3.62669673526,0.564924420745,48.2474882111,62.0547409583,4.36274700951,0.0,4.36274700951
 04/14  12:00:00,123.519432276,4.3269384136,8.99529903193,0.430874073925,48.2474882111,61.5103924513,3.27856115037,0.0,3.27856115037
 04/14  13:00:00,133.560589465,5.03769419224,16.6025965615,0.00413494248489,48.2474882111,63.6602354638,4.36423529679,0.0,4.36423529679
 04/14  14:00:00,135.68033822,5.13319575942,22.1630666038,0.0,48.2474882111,60.1281475517,2.18971723434,0.0,2.18971723434
 04/14  15:00:00,138.975877805,5.14562479535,25.4461771524,0.0,48.2474882111,60.1281475517,2.18983625548,0.0,2.18983625548
 04/14  16:00:00,144.796464452,5.46672125874,28.0557772261,0.0,48.2474882111,63.0180376616,3.27607011045,0.0,3.27607011045
 04/14  17:00:00,130.948053729,5.00573894141,25.6132624737,0.0,37.5258241642,62.7947880557,2.18903637472,0.0,2.18903637472
 04/14  18:00:00,85.9728896719,3.92637313765,19.215737369,0.0,26.8041601173,36.0181789539,2.18813901258,0.0,2.18813901258
 04/14  19:00:00,77.5075874719,3.62228262803,13.4226996439,0.200617243546,26.8041601173,33.4493877451,1.10373382351,0.0,1.10373382351
 04/14  20:00:00,70.8006827311,3.42910382289,7.1883035554,1.19978346669,16.0824960704,28.0885557216,1.10384258317,0.0,1.10384258317
 04/14  21:00:00,66.7853184468,3.42910382289,2.58287676693,3.07424157526,16.0824960704,26.8041601173,1.10328215004,0.0,1.10328215004
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308601368,0.0,1.10308601368
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308264205,0.0,1.10308264205
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307809793,0.0,1.10307809793
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307288426,0.0,1.10307288426
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  06:00:00,74.764034996,3.47733026008,0.0,34.6047711912,5.36083202345,21.4433280938,1.10324946873,0.0,1.10324946873
 04/15  07:00:00,60.9571635995,3.42910382289,0.0,25.5778771476,5.36083202345,26.5809105114,4.47281220169,3.3693939651,1.1034182366
 04/15  08:00:00,76.4617697638,3.42910382289,0.0,14.920520997,26.8041601173,31.2995447326,1.34548122737,0.241811864884,1.10366936248
 04/15  09:00:00,72.4394602939,3.42910382289,0.0,8.65051921934,26.8041601173,33.5472370403,1.10407792471,0.0,1.10407792471
 04/15  10:00:00,67.9506101223,3.42910382289,0.0,5.12496575106,26.8041601173,32.583940337,2.18792485595,0.0,2.18792485595
 04/15  11:00:00,70.309628156,3.42910382289,1.48714170511,3.74914977189,26.8041601173,34.8316326447,1.10414492039,0.0,1.10414492039
 04/15  12:00:00,71.3634577428,3.42910382289,4.77365309651,2.80086357165,26.8041601173,33.5472370403,2.18812764956,0.0,2.18812764956
 04/15  13:00:00,71.0749045907,3.42910382289,7.74073262644,2.11402209843,26.8041601173,30.9784458315,1.10390583857,0.0,1.10390583857
 04/15  14:00:00,45.1586368313,3.42910382289,10.4057382697,1.94240331846,8.04124803518,21.3317032909,1.10376898684,0.0,1.10376898684
 04/15  15:00:00,43.6831212009,3.42918749966,11.2936099221,0.863327963372,8.04124803518,20.0473076865,1.10364750539,0.0,1.10364750539
 04/15  16:00:00,48.2358079492,3.42910382289,11.9000028775,4.48860653196,8.04124803518,20.3684065876,2.18724148284,0.0,2.18724148284
 04/15  17:00:00,46.002694523,3.42910382289,12.3334528676,9.54219224965,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325072315,0.0,1.10325072315
 04/15  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320621884,0.0,1.10320621884
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1033377268,0.0,1.1033377268
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308079849,0.0,1.10308079849
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307613831,0.0,1.10307613831
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302031871,0.0,1.10302031871
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301626971,0.0,1.10301626971
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302036996,0.0,1.10302036996
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030151294,0.0,1.1030151294
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301852363,0.0,1.10301852363
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312518971,0.0,1.10312518971
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323353585,0.0,1.10323353585
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030213896,0.0,1.1030213896
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301505309,0.0,1.10301505309
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301847352,0.0,1.10301847352
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320110914,0.0,1.10320110914
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301772488,0.0,1.10301772488
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307379408,0.0,1.10307379408
 04/17  02:00:00,43.2311022752,0.596969876452,0.0,3.69794819912,2.68041601173,21.4433280938,0.209908673501,0.189908673501,0.02
 04/17  03:00:00,46.3911647069,0.994949794087,0.0,6.46003071316,2.68041601173,21.4433280938,1.30754128709,0.204406657361,1.10313462973
 04/17  04:00:00,45.1147445581,0.79595983527,0.0,5.38260052321,2.68041601173,21.4433280938,0.0892859640206,0.0692859640206,0.02
 04/17  05:00:00,50.2492490242,0.994949794087,0.0,7.63769901879,5.36083202345,21.4433280938,1.31343646388,0.210106290651,1.10333017323
 04/17  06:00:00,180.08120586,3.42910382289,0.0,139.970168493,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,153.817277979,3.42910382289,0.0,101.615448359,16.0824960704,32.6817896323,47.0456165386,44.8582497419,2.18736679671
 04/17  08:00:00,185.057779898,3.42910382289,0.0,62.9694353832,48.2474882111,70.4033123869,40.379371097,38.1894807756,2.18989032141
 04/17  09:00:00,169.796025952,3.42910382289,0.0,56.0562528656,48.2474882111,62.0547409583,37.15800435,33.8827543825,3.27524996754
 04/17  10:00:00,161.953002885,3.42910382289,0.0,50.1398232053,48.2474882111,60.1281475517,31.0757482416,28.8853487314,2.19039951026
 04/17  11:00:00,156.952981773,3.42910382289,0.0,43.2132086871,48.2474882111,62.0547409583,25.6538352554,22.3774404062,3.27639484921
 04/17  12:00:00,153.599477791,3.42910382289,0.0,40.4040532116,48.2474882111,61.5103924513,20.3084930722,15.9438479371,4.3646451351
 04/17  13:00:00,143.166005576,3.42910382289,0.0,27.8207379837,48.2474882111,63.6602354638,14.6432382906,11.3650533704,3.27818492012
 04/17  14:00:00,135.880642409,3.42910382289,0.0,24.0674627292,48.2474882111,60.1281475517,8.40702339438,5.13191387981,3.27510951458
 04/17  15:00:00,129.587663913,3.42910382289,0.0,17.7744842335,48.2474882111,60.1281475517,2.64064625953,0.451062215257,2.18958404427
 04/17  16:00:00,128.336879456,3.42999513989,0.0,13.6329183489,48.2474882111,63.0180376616,3.27650334228,0.0,3.27650334228
 04/17  17:00:00,119.240938247,3.51645429919,0.0,15.3954316337,37.5258241642,62.7947880557,2.18885070051,0.0,2.18885070051
 04/17  18:00:00,90.1927482495,3.42910382289,0.0,23.9328652614,26.8041601173,36.0181789539,1.10411819,0.0,1.10411819
 04/17  19:00:00,90.5130538357,3.42910382289,0.0,26.8219620563,26.8041601173,33.4493877451,1.10373358526,0.0,1.10373358526
 04/17  20:00:00,102.516693857,3.42910382289,0.0,42.5714314816,16.0824960704,28.0885557216,3.82456926284,1.63700581732,2.18756344552
 04/17  21:00:00,111.722005195,3.42910382289,0.0,50.5938050909,16.0824960704,26.8041601173,5.50327368717,5.48327368717,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319245599,0.0,1.10319245599
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306710216,0.0,1.10306710216
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308158907,0.0,1.10308158907
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307695583,0.0,1.10307695583
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322692737,0.0,1.10322692737
 04/18  06:00:00,145.961643763,3.42910382289,0.0,105.850606395,5.36083202345,21.4433280938,1.10318152712,0.0,1.10318152712
 04/18  07:00:00,131.034714818,3.42910382289,0.0,78.8328851986,16.0824960704,32.6817896323,24.2776769908,23.1737805796,1.10389641121
 04/18  08:00:00,167.88246811,3.42910382289,0.0,45.7941235948,48.2474882111,70.4033123869,20.3448032903,18.1550661252,2.18973716508
 04/18  09:00:00,152.190166551,3.42910382289,0.0,38.4503934651,48.2474882111,62.0547409583,16.6655137735,13.3902008284,3.27531294506
 04/18  10:00:00,145.542288256,3.42910382289,0.0,33.7291085764,48.2474882111,60.1281475517,10.8007588916,8.61032328742,2.19043560422
 04/18  11:00:00,143.194554279,3.42910382289,0.0,29.4547811931,48.2474882111,62.0547409583,10.0099459637,6.73351048919,3.27643547453
 04/18  12:00:00,144.799630744,3.42910382289,0.0,31.6042061648,48.2474882111,61.5103924513,7.37897633159,3.01429984128,4.3646764903
 04/18  13:00:00,133.074540908,3.4389057133,0.0,17.7194714259,48.2474882111,63.6602354638,3.27819337407,0.0,3.27819337407
 04/18  14:00:00,126.099236314,3.42910382289,0.0,14.2860566341,48.2474882111,60.1281475517,3.27511048469,0.0,3.27511048469
 04/18  15:00:00,121.615431467,3.42910988242,0.0,9.80224572768,48.2474882111,60.1281475517,2.18957870444,0.0,2.18957870444
 04/18  16:00:00,122.303359781,3.47907552974,0.0,7.55031828475,48.2474882111,63.0180376616,3.27648127111,0.0,3.27648127111
 04/18  17:00:00,119.784179816,3.5651974834,0.0,15.8899300181,37.5258241642,62.7947880557,2.18883353688,0.0,2.18883353688
 04/18  18:00:00,93.0271150783,3.42910382289,0.0,26.7672320901,26.8041601173,36.0181789539,1.10410850227,0.0,1.10410850227
 04/18  19:00:00,95.4191333657,3.42910382289,0.0,31.7280415864,26.8041601173,33.4493877451,1.10372447881,0.0,1.10372447881
 04/18  20:00:00,100.910117191,3.42910382289,0.0,40.9648548153,16.0824960704,28.0885557216,2.81280588482,0.625264720426,2.1875411644
 04/18  21:00:00,107.882376768,3.42910382289,0.0,46.754176663,16.0824960704,26.8041601173,2.4114175446,2.3914175446,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317921023,0.0,1.10317921023
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308281054,0.0,1.10308281054
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307802764,0.0,1.10307802764
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307231275,0.0,1.10307231275
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10327313416,0.0,1.10327313416
 04/19  06:00:00,130.558540192,3.42910382289,0.0,92.9148361574,5.36083202345,21.4433280938,1.10317230687,0.0,1.10317230687
 04/19  07:00:00,122.619923639,3.42910382289,0.0,70.4180940197,16.0824960704,32.6817896323,13.3998016671,12.295924116,1.1038775511
 04/19  08:00:00,162.43526198,3.43308107036,0.0,40.3429402178,48.2474882111,70.4033123869,12.0886200692,9.89893344928,2.18968661988
 04/19  09:00:00,148.363457171,3.42910382289,0.0,34.6236840843,48.2474882111,62.0547409583,13.0043341304,9.72910424036,3.27522989006
 04/19  10:00:00,140.752928004,3.42910382289,0.0,28.9397483247,48.2474882111,60.1281475517,8.5633242819,6.37295287041,2.19037141149
 04/19  11:00:00,140.263926685,3.42910382289,0.0,26.5241535983,48.2474882111,62.0547409583,5.35665498152,2.08032576396,3.27632921756
 04/19  12:00:00,142.158143046,3.42999356333,0.0,28.9618287265,48.2474882111,61.5103924513,4.36450621886,0.0,4.36450621886
 04/19  13:00:00,138.096635137,3.45016711439,0.0,22.7303042533,48.2474882111,63.6602354638,3.27805253935,0.0,3.27805253935
 04/19  14:00:00,133.682825534,3.42910382289,0.0,21.8696458544,48.2474882111,60.1281475517,3.27496473652,0.0,3.27496473652
 04/19  15:00:00,131.094141141,3.42910382289,0.0,19.2809614614,48.2474882111,60.1281475517,2.18947921277,0.0,2.18947921277
 04/19  16:00:00,133.075391898,3.47102919422,0.0,18.3303967374,48.2474882111,63.0180376616,3.2763092396,0.0,3.2763092396
 04/19  17:00:00,126.974029164,3.55786712982,0.0,23.0871097203,37.5258241642,62.7947880557,2.18872230232,0.0,2.18872230232
 04/19  18:00:00,98.2233364657,3.42910382289,0.0,31.9634534775,26.8041601173,36.0181789539,1.30691266769,0.202859656651,1.10405301104
 04/19  19:00:00,99.3952251695,3.42910382289,0.0,35.7041333902,26.8041601173,33.4493877451,1.94644629252,0.842771041745,1.10367525078
 04/19  20:00:00,103.4371788,3.42910382289,0.0,43.4919164243,16.0824960704,28.0885557216,3.51907474011,1.33164025986,2.18743448026
 04/19  21:00:00,108.063846166,3.42910382289,0.0,46.9356460612,16.0824960704,26.8041601173,2.99654468376,2.97654468376,0.02
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312897223,0.0,1.10312897223
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103066433,0.0,1.103066433
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308029346,0.0,1.10308029346
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307520745,0.0,1.10307520745
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323875819,0.0,1.10323875819
 04/20  06:00:00,125.340116023,3.42910382289,0.0,87.6964119885,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,120.123283026,3.42910382289,0.0,67.9214534067,16.0824960704,32.6817896323,8.38251136995,6.19512572477,2.18738564519
 04/20  08:00:00,161.779120721,3.43321243952,0.0,39.6866675894,48.2474882111,70.4033123869,3.78394072126,1.59419548753,2.18974523373
 04/20  09:00:00,146.805690945,3.42910382289,0.0,33.0659178589,48.2474882111,62.0547409583,2.19012931691,0.0,2.19012931691
 04/20  10:00:00,141.056879037,3.42910382289,0.0,29.2436993577,48.2474882111,60.1281475517,3.27547286945,0.0,3.27547286945
 04/20  11:00:00,140.113715733,3.42910382289,0.0,26.3739426466,48.2474882111,62.0547409583,3.27607676932,0.0,3.27607676932
 04/20  12:00:00,141.838288908,3.43009470434,0.0,28.6418734471,48.2474882111,61.5103924513,4.3646718902,0.0,4.3646718902
 04/20  13:00:00,136.420285737,3.45116998821,0.0,21.0529519798,48.2474882111,63.6602354638,3.27826607679,0.0,3.27826607679
 04/20  14:00:00,127.37884326,3.42910382289,0.0,15.5656635806,48.2474882111,60.1281475517,3.27497617057,0.0,3.27497617057
 04/20  15:00:00,125.124117058,3.42910382289,0.0,13.3109373783,48.2474882111,60.1281475517,2.18958838049,0.0,2.18958838049
 04/20  16:00:00,127.801949928,3.48003340495,0.0,13.0479505564,48.2474882111,63.0180376616,3.27599313146,0.0,3.27599313146
 04/20  17:00:00,119.131373897,3.56504122894,0.0,15.2372803542,37.5258241642,62.7947880557,2.18851406582,0.0,2.18851406582
 04/20  18:00:00,88.2182794666,3.42910382289,1.38766804712,20.5707284313,26.8041601173,36.0181789539,1.10395020475,0.0,1.10395020475
 04/20  19:00:00,83.2375670289,3.42910382289,0.577924836254,18.9685504133,26.8041601173,33.4493877451,1.10369568733,0.0,1.10369568733
 04/20  20:00:00,93.0662419739,3.42910382289,0.0,33.1209795982,16.0824960704,28.0885557216,1.10377626282,0.0,1.10377626282
 04/20  21:00:00,101.707685907,3.42910382289,0.0,40.5794858022,16.0824960704,26.8041601173,1.10352138381,0.0,1.10352138381
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308273215,0.0,1.10308273215
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307728064,0.0,1.10307728064
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307060377,0.0,1.10307060377
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030821449,0.0,1.1030821449
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323070442,0.0,1.10323070442
 04/21  06:00:00,128.13133418,3.42910382289,0.0,90.4876301456,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,108.771547166,3.42910382289,0.0,56.5697175465,16.0824960704,32.6817896323,19.7985577015,17.6106557472,2.18790195433
 04/21  08:00:00,147.674572325,3.46375065512,0.0,25.5515809773,48.2474882111,70.4033123869,7.78944727308,5.59942369596,2.19002357712
 04/21  09:00:00,129.909124627,3.49662412731,0.0,16.1018312366,48.2474882111,62.0547409583,2.26189034633,0.0716553424345,2.19023500389
 04/21  10:00:00,120.833083501,3.49591360976,0.0,8.95309403443,48.2474882111,60.1281475517,3.2754482978,0.0,3.2754482978
 04/21  11:00:00,120.444136685,3.43128347547,0.0,6.70218394618,48.2474882111,62.0547409583,3.27716754903,0.0,3.27716754903
 04/21  12:00:00,120.410978428,3.57190001199,0.803200669175,6.26955699033,48.2474882111,61.5103924513,4.36485574369,0.0,4.36485574369
 04/21  13:00:00,123.120957295,3.86847407678,3.4711205891,3.8651988601,48.2474882111,63.6602354638,3.2783151702,0.0,3.2783151702
 04/21  14:00:00,118.897601024,3.8664815878,5.20598784049,1.44105573923,48.2474882111,60.1281475517,2.18984344171,0.0,2.18984344171
 04/21  15:00:00,119.21010561,3.76640211127,7.05962764211,0.0,48.2474882111,60.1281475517,3.27447813377,0.0,3.27447813377
 04/21  16:00:00,123.144368525,3.77220303861,8.09819951967,0.0,48.2474882111,63.0180376616,2.19100920511,0.0,2.19100920511
 04/21  17:00:00,112.19850699,4.03198619014,7.83746848594,0.0,37.5258241642,62.7947880557,2.18935082216,0.0,2.18935082216
 04/21  18:00:00,73.9568320795,3.7059919521,6.11162440751,1.30843655458,26.8041601173,36.0181789539,2.18821495583,0.0,2.18821495583
 04/21  19:00:00,70.0854386932,3.48939055939,3.37795304923,2.95610712811,26.8041601173,33.4493877451,1.10369231302,0.0,1.10369231302
 04/21  20:00:00,66.4426100303,3.42910382289,0.105435068025,6.39191258656,16.0824960704,28.0885557216,1.10382300949,0.0,1.10382300949
 04/21  21:00:00,75.7973350341,3.42910382289,0.0,14.6691349295,16.0824960704,26.8041601173,1.10328128256,0.0,1.10328128256
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307920984,0.0,1.10307920984
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307345327,0.0,1.10307345327
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306574896,0.0,1.10306574896
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307918955,0.0,1.10307918955
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,108.282309212,3.42910382289,0.0,70.6386051781,5.36083202345,21.4433280938,1.10328359796,0.0,1.10328359796
 04/22  07:00:00,80.6140696722,3.42910382289,0.0,45.2347832204,5.36083202345,26.5809105114,21.9118713834,20.8084812395,1.10339014387
 04/22  08:00:00,88.5377492856,3.43078527689,0.0,26.9948190647,26.8041601173,31.2995447326,2.98795460354,1.88426454067,1.10369006287
 04/22  09:00:00,82.8741923272,3.49608557451,0.0,19.018269501,26.8041601173,33.5472370403,2.18785862706,0.0,2.18785862706
 04/22  10:00:00,74.4820052443,3.46433669612,0.572446557409,11.0486814424,26.8041601173,32.583940337,1.10395210189,0.0,1.10395210189
 04/22  11:00:00,76.7524581573,3.42910382289,3.7639979681,7.91512351023,26.8041601173,34.8316326447,2.18821265142,0.0,2.18821265142
 04/22  12:00:00,76.0180773698,3.47542782584,5.96178145944,6.22103083279,26.8041601173,33.5472370403,1.10403001177,0.0,1.10403001177
 04/22  13:00:00,74.6672887667,3.65956557487,8.22618167853,4.99049547044,26.8041601173,30.9784458315,1.10391928253,0.0,1.10391928253
 04/22  14:00:00,47.1426146405,3.63353608405,9.19702411602,4.93066302027,8.04124803518,21.3317032909,1.10377775345,0.0,1.10377775345
 04/22  15:00:00,44.2688263525,3.48361646041,9.48554573304,3.20266834332,8.04124803518,20.0473076865,2.18713619423,0.0,2.18713619423
 04/22  16:00:00,46.2178675036,3.43093128372,10.5848245974,3.7840169057,8.04124803518,20.3684065876,1.10358769024,0.0,1.10358769024
 04/22  17:00:00,40.8013534517,3.54032789246,10.6687779558,5.89430202062,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,27.2618485441,2.33103647375,6.15945989412,0.0,2.68041601173,16.0824960704,1.10323874546,0.0,1.10323874546
 04/22  19:00:00,24.9950135982,1.93938820387,4.28427321813,0.0,2.68041601173,16.0824960704,1.10326600094,0.0,1.10326600094
 04/22  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331690525,0.0,1.10331690525
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306880751,0.0,1.10306880751
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030808392,0.0,1.1030808392
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301413726,0.0,1.10301413726
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310979307,0.0,1.10310979307
 04/23  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304890504,0.0,1.10304890504
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301353697,0.0,1.10301353697
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308642394,0.0,1.10308642394
 04/23  12:00:00,19.9803738814,0.199186839303,1.00983486591,0.0,2.68041601173,16.0824960704,1.10312638628,0.0,1.10312638628
 04/23  13:00:00,22.474595795,0.597560517908,3.10568310093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  14:00:00,32.6993109436,1.98874980838,11.939208959,0.0,2.68041601173,16.0824960704,1.1032289025,0.0,1.1032289025
