Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/23  15:00:00,26.7736334133,1.09493697471,6.9073442624,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,37.3836806457,2.45394225368,16.1583862158,0.0,2.68041601173,16.0824960704,1.10307016119,0.0,1.10307016119
 04/23  17:00:00,35.3588188742,2.28606921526,14.3013974827,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,19.9446748746,0.173340505695,0.999982192669,0.0,2.68041601173,16.0824960704,1.10308065824,0.0,1.10308065824
 04/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301687766,0.0,1.10301687766
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309717447,0.0,1.10309717447
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301713301,0.0,1.10301713301
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030784396,0.0,1.1030784396
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307274778,0.0,1.10307274778
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032466397,0.0,1.1032466397
 04/24  06:00:00,72.8185607009,3.42910382289,0.0,35.1748566667,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,74.8297151664,3.42910382289,0.0,22.6278855468,16.0824960704,32.6817896323,2.1878241718,0.0,2.1878241718
 04/24  08:00:00,128.98793681,3.47952007365,0.523090312447,6.32608573156,48.2474882111,70.4033123869,2.18986775534,0.0,2.18986775534
 04/24  09:00:00,123.544266601,3.59122985907,6.3856783421,3.25668913657,48.2474882111,62.0547409583,2.18987348233,0.0,2.18987348233
 04/24  10:00:00,124.286877072,3.59189336896,10.570266983,1.74064086364,48.2474882111,60.1281475517,3.27540892452,0.0,3.27540892452
 04/24  11:00:00,128.15749938,3.5296817386,13.662228235,0.654920142992,48.2474882111,62.0547409583,3.27707739889,0.0,3.27707739889
 04/24  12:00:00,131.723926522,3.87499920431,17.4949326904,0.587673870925,48.2474882111,61.5103924513,3.2787282154,0.0,3.2787282154
 04/24  13:00:00,136.58337313,4.21451646241,20.4526928989,0.0,48.2474882111,63.6602354638,4.36448292007,0.0,4.36448292007
 04/24  14:00:00,133.484218107,4.14435955553,20.9557826942,0.0,48.2474882111,60.1281475517,2.18971346078,0.0,2.18971346078
 04/24  15:00:00,132.929929459,4.03427243528,20.5115811667,0.0,48.2474882111,60.1281475517,3.27421751278,0.0,3.27421751278
 04/24  16:00:00,137.193792673,4.13913235581,21.78069435,0.0,48.2474882111,63.0180376616,2.19104574596,0.0,2.19104574596
 04/24  17:00:00,125.608122043,4.07603870807,21.2030310213,0.0,37.5258241642,62.7947880557,2.18916359838,0.0,2.18916359838
 04/24  18:00:00,84.0857447862,3.43347151011,17.8214941108,0.0,26.8041601173,36.0181789539,2.18826768004,0.0,2.18826768004
 04/24  19:00:00,77.0768575869,3.42910382289,13.0374417677,0.348324039777,26.8041601173,33.4493877451,1.10360358503,0.0,1.10360358503
 04/24  20:00:00,66.038080347,3.42910382289,6.35325717201,2.20689413263,16.0824960704,28.0885557216,1.10370244301,0.0,1.10370244301
 04/24  21:00:00,68.4740206658,3.42910382289,1.54129492091,5.80452564024,16.0824960704,26.8041601173,1.10324124346,0.0,1.10324124346
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306820541,0.0,1.10306820541
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307923314,0.0,1.10307923314
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307366889,0.0,1.10307366889
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306624921,0.0,1.10306624921
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  06:00:00,65.1014027577,3.44881617227,0.0,29.9053197074,5.36083202345,21.4433280938,1.10323162525,0.0,1.10323162525
 04/25  07:00:00,70.9945796976,3.42910382289,0.0,18.792750078,16.0824960704,32.6817896323,1.1038450197,0.0,1.1038450197
 04/25  08:00:00,127.710227816,3.57100217106,0.0,5.47998495335,48.2474882111,70.4033123869,2.18967633233,0.0,2.18967633233
 04/25  09:00:00,117.373644082,3.58457393399,0.274129234422,3.20427164996,48.2474882111,62.0547409583,3.27502913081,0.0,3.27502913081
 04/25  10:00:00,116.529308445,3.64385668229,2.41482343732,2.08655246844,48.2474882111,60.1281475517,3.27514677414,0.0,3.27514677414
 04/25  11:00:00,121.164265147,3.63325314094,6.15932903599,1.06101370629,48.2474882111,62.0547409583,2.19157749768,0.0,2.19157749768
 04/25  12:00:00,127.181513287,3.97336765283,12.6027659926,0.839058885572,48.2474882111,61.5103924513,4.36473973068,0.0,4.36473973068
 04/25  13:00:00,133.767384283,4.34429501396,17.5000402592,0.00688524061317,48.2474882111,63.6602354638,4.36402216315,0.0,4.36402216315
 04/25  14:00:00,131.551777897,4.30224364281,18.8654583977,0.0,48.2474882111,60.1281475517,2.18954926225,0.0,2.18954926225
 04/25  15:00:00,132.18565625,4.32903785421,19.4725425384,0.0,48.2474882111,60.1281475517,2.18966438609,0.0,2.18966438609
 04/25  16:00:00,135.718281125,4.26162155273,20.1826936053,0.0,48.2474882111,63.0180376616,3.27606281116,0.0,3.27606281116
 04/25  17:00:00,122.141554503,3.92204526031,17.8904569289,0.0,37.5258241642,62.7947880557,2.1887953435,0.0,2.1887953435
 04/25  18:00:00,81.1195465329,3.43056140258,14.858205965,0.0,26.8041601173,36.0181789539,1.10396365729,0.0,1.10396365729
 04/25  19:00:00,77.6160710668,3.42910382289,12.9918195561,0.933159731403,26.8041601173,33.4493877451,1.10375760735,0.0,1.10375760735
 04/25  20:00:00,68.5423746929,3.42910382289,7.00235779419,4.06208785639,16.0824960704,28.0885557216,2.18760242767,0.0,2.18760242767
 04/25  21:00:00,70.6647438722,3.42910382289,2.05877030545,7.47777346219,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032181383,0.0,1.1032181383
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306884329,0.0,1.10306884329
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307872216,0.0,1.10307872216
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307352902,0.0,1.10307352902
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032184542,0.0,1.1032184542
 04/26  06:00:00,61.747498389,3.46807270866,0.0,26.5321588023,5.36083202345,21.4433280938,1.10316983233,0.0,1.10316983233
 04/26  07:00:00,69.2026451313,3.42910382289,0.0,17.0008155117,16.0824960704,32.6817896323,1.10397644258,0.0,1.10397644258
 04/26  08:00:00,127.881359049,3.66256214529,0.0,5.55955621205,48.2474882111,70.4033123869,2.18980172044,0.0,2.18980172044
 04/26  09:00:00,119.296536065,3.76351340746,2.02339268989,3.19896070444,48.2474882111,62.0547409583,3.27500125197,0.0,3.27500125197
 04/26  10:00:00,121.971211289,3.74368766221,8.10839869161,1.73504907846,48.2474882111,60.1281475517,2.19016409464,0.0,2.19016409464
 04/26  11:00:00,129.140572883,3.75731698249,14.3949598935,0.677626743054,48.2474882111,62.0547409583,3.27593527003,0.0,3.27593527003
 04/26  12:00:00,135.795256526,4.04704114083,21.7083748647,0.273519763536,48.2474882111,61.5103924513,4.36467716511,0.0,4.36467716511
 04/26  13:00:00,144.150523385,4.44319229308,27.7911673232,0.0,48.2474882111,63.6602354638,3.27840591207,0.0,3.27840591207
 04/26  14:00:00,140.400358443,4.16052148845,27.8557610981,0.0,48.2474882111,60.1281475517,2.19000457158,0.0,2.19000457158
 04/26  15:00:00,142.536011915,4.21109863239,29.9408374256,0.0,48.2474882111,60.1281475517,3.2741410553,0.0,3.2741410553
 04/26  16:00:00,149.50649103,4.45927022644,33.773254837,0.0,48.2474882111,63.0180376616,2.19073530395,0.0,2.19073530395
 04/26  17:00:00,138.177823249,4.39508140332,33.4536895313,0.0,37.5258241642,62.7947880557,2.18929547246,0.0,2.18929547246
 04/26  18:00:00,90.3024577516,3.45940037603,24.0122782103,0.0,26.8041601173,36.0181789539,2.18813305877,0.0,2.18813305877
 04/26  19:00:00,84.5002385973,3.42922421023,20.8090264306,0.0,26.8041601173,33.4493877451,1.10365456111,0.0,1.10365456111
 04/26  20:00:00,75.6942035921,3.42910382289,17.046832445,1.16944210471,16.0824960704,28.0885557216,1.10375118246,0.0,1.10375118246
 04/26  21:00:00,76.8629091528,3.42910382289,12.9533811463,2.7813279019,16.0824960704,26.8041601173,1.10327071092,0.0,1.10327071092
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306178861,0.0,1.10306178861
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307486302,0.0,1.10307486302
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306695651,0.0,1.10306695651
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307749299,0.0,1.10307749299
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,48.1106002,3.54823045533,0.0,12.8151028666,5.36083202345,21.4433280938,1.10323615721,0.0,1.10323615721
 04/27  07:00:00,61.4833397524,3.42910382289,0.0,9.28151013276,16.0824960704,32.6817896323,1.10390180948,0.0,1.10390180948
 04/27  08:00:00,126.398565398,3.98007285773,0.843536448177,2.91571540017,48.2474882111,70.4033123869,3.27428869131,0.0,3.27428869131
 04/27  09:00:00,120.02887368,4.04917102168,4.16866888296,1.50036451178,48.2474882111,62.0547409583,2.18997644208,0.0,2.18997644208
 04/27  10:00:00,120.447609024,3.9704062075,7.38415097601,0.708975983848,48.2474882111,60.1281475517,3.27519891825,0.0,3.27519891825
 04/27  11:00:00,125.018079059,4.06541626201,10.3716466871,0.270346846332,48.2474882111,62.0547409583,3.27651149035,0.0,3.27651149035
 04/27  12:00:00,126.692859893,4.15870365396,12.4842898424,0.283545640487,48.2474882111,61.5103924513,3.27869879916,0.0,3.27869879916
 04/27  13:00:00,131.266921851,4.78414117294,14.566616909,0.0,48.2474882111,63.6602354638,4.36396006235,0.0,4.36396006235
 04/27  14:00:00,129.736916207,4.80762013072,16.545220219,0.0,48.2474882111,60.1281475517,2.18951027975,0.0,2.18951027975
 04/27  15:00:00,132.002716696,4.80515019367,18.8134906454,0.0,48.2474882111,60.1281475517,2.18962489587,0.0,2.18962489587
 04/27  16:00:00,135.841354949,5.14647889041,19.4209100913,0.0,48.2474882111,63.0180376616,3.27594991848,0.0,3.27594991848
 04/27  17:00:00,122.527877681,4.97434804585,17.2244773216,0.0,37.5258241642,62.7947880557,2.18871677199,0.0,2.18871677199
 04/27  18:00:00,76.8275200277,3.96733735151,10.0279866924,0.0014168185585,26.8041601173,36.0181789539,1.10392582776,0.0,1.10392582776
 04/27  19:00:00,66.8811398526,3.69986336443,2.40275523793,0.51653329379,26.8041601173,33.4493877451,1.1037279293,0.0,1.1037279293
 04/27  20:00:00,59.5503927797,3.42910382289,0.0,2.07246373737,16.0824960704,28.0885557216,2.18761031822,0.0,2.18761031822
 04/27  21:00:00,67.8014105917,3.42910382289,0.0,6.67321048705,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314230534,0.0,1.10314230534
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307418482,0.0,1.10307418482
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306612486,0.0,1.10306612486
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307657373,0.0,1.10307657373
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324276863,0.0,1.10324276863
 04/28  06:00:00,84.8483269692,3.47554871072,0.0,49.6255113805,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,85.144414826,3.42910382289,0.0,32.9425852064,16.0824960704,32.6817896323,23.7230035339,21.5357533288,2.18725020506
 04/28  08:00:00,136.50954485,3.56748714794,0.0,14.2828170099,48.2474882111,70.4033123869,7.49943832858,5.30979126985,2.18964705874
 04/28  09:00:00,126.198434152,3.44575141612,0.0,12.4420134727,48.2474882111,62.0547409583,2.42565732998,0.235683383603,2.18997394638
 04/28  10:00:00,123.236709707,3.42910382289,0.0,11.4235300268,48.2474882111,60.1281475517,3.27515375953,0.0,3.27515375953
 04/28  11:00:00,122.654345299,3.47733572416,0.0,8.86634031173,48.2474882111,62.0547409583,3.27711524389,0.0,3.27711524389
 04/28  12:00:00,120.480674676,3.53959184445,0.0,7.17476207464,48.2474882111,61.5103924513,3.27869968137,0.0,3.27869968137
 04/28  13:00:00,118.226546135,3.64502726414,0.0,2.66535510204,48.2474882111,63.6602354638,4.36466554431,0.0,4.36466554431
 04/28  14:00:00,113.040729914,3.71939341702,0.0,0.937260640321,48.2474882111,60.1281475517,2.18963425469,0.0,2.18963425469
 04/28  15:00:00,113.960293845,3.6648827568,1.71659077968,0.194744452103,48.2474882111,60.1281475517,2.18951532201,0.0,2.18951532201
 04/28  16:00:00,118.530842885,3.85349347344,3.30857035799,0.0948130868357,48.2474882111,63.0180376616,3.2759972456,0.0,3.2759972456
 04/28  17:00:00,106.998145412,4.10924178062,2.05068611767,0.509165199311,37.5258241642,62.7947880557,2.18900693861,0.0,2.18900693861
 04/28  18:00:00,69.5319964191,3.53543231263,0.890779564297,2.27500537687,26.8041601173,36.0181789539,2.18806276302,0.0,2.18806276302
 04/28  19:00:00,67.3162838589,3.43147486349,0.0863485914,3.53647244752,26.8041601173,33.4493877451,1.10365727042,0.0,1.10365727042
 04/28  20:00:00,64.6080614536,3.42910382289,0.0,7.13013241122,16.0824960704,28.0885557216,1.1036106194,0.0,1.1036106194
 04/28  21:00:00,75.2288265323,3.42910382289,0.0,14.1006264277,16.0824960704,26.8041601173,1.1032348773,0.0,1.1032348773
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307696636,0.0,1.10307696636
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307047832,0.0,1.10307047832
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306170929,0.0,1.10306170929
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316856368,0.0,1.10316856368
 04/29  06:00:00,85.3635984074,3.42910382289,0.0,50.1872277065,5.36083202345,21.4433280938,1.10320108351,0.0,1.10320108351
 04/29  07:00:00,74.1863442403,3.42910382289,0.0,38.8070577885,5.36083202345,26.5809105114,8.89204794433,7.78866206215,1.10338588218
 04/29  08:00:00,84.6480300876,3.42910382289,0.0,23.1067813207,26.8041601173,31.2995447326,2.07764839055,0.974010036649,1.1036383539
 04/29  09:00:00,80.0884574637,3.42910382289,0.0,16.2995163892,26.8041601173,33.5472370403,1.10407193186,0.0,1.10407193186
 04/29  10:00:00,71.9954371544,3.42910382289,0.0,9.1697927831,26.8041601173,32.583940337,2.18778538992,0.0,2.18778538992
 04/29  11:00:00,70.9033711122,3.42910382289,0.0,5.83003443324,26.8041601173,34.8316326447,1.10409943155,0.0,1.10409943155
 04/29  12:00:00,69.413769425,3.42910382289,0.0,5.62482835038,26.8041601173,33.5472370403,2.18787239116,0.0,2.18787239116
 04/29  13:00:00,66.5946862639,3.44249222794,0.0,5.36114799309,26.8041601173,30.9784458315,1.10395769274,0.0,1.10395769274
 04/29  14:00:00,39.4212853178,3.42910382289,0.386221442003,6.22456863272,8.04124803518,21.3317032909,1.10359928576,0.0,1.10359928576
 04/29  15:00:00,39.8566176856,3.42910382289,2.66316442489,5.66735362208,8.04124803518,20.0473076865,1.10353713713,0.0,1.10353713713
 04/29  16:00:00,41.7525466476,3.42910382289,2.70874012907,7.19660797873,8.04124803518,20.3684065876,1.1036068463,0.0,1.1036068463
 04/29  17:00:00,35.998627089,3.42910382289,2.49631425553,9.37526342777,2.68041601173,18.0090894769,1.10316888352,0.0,1.10316888352
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319468357,0.0,1.10319468357
 04/29  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318223782,0.0,1.10318223782
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327454378,0.0,1.10327454378
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030771789,0.0,1.1030771789
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030080789,0.0,1.1030080789
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300971759,0.0,1.10300971759
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031639557,0.0,1.1031639557
 04/30  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103051205,0.0,1.103051205
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,19.5085290132,0.597560517908,0.139616319089,0.0,2.68041601173,16.0824960704,1.10301382509,0.0,1.10301382509
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312216068,0.0,1.10312216068
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10332068023,0.0,1.10332068023
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312417606,0.0,1.10312417606
 04/30  16:00:00,25.8294668934,1.73015815185,5.32795656539,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,29.2927232594,2.37592498004,8.14544610315,0.0,2.68041601173,16.0824960704,1.10307615399,0.0,1.10307615399
 04/30  18:00:00,30.2683277722,2.62392845912,8.87304713687,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,26.9563819849,2.12298849081,6.06204131794,0.0,2.68041601173,16.0824960704,1.10307218975,0.0,1.10307218975
 04/30  20:00:00,29.2751263213,0.198989958817,0.435450852934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319075234,0.0,1.10319075234
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030120324,0.0,1.1030120324
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307293738,0.0,1.10307293738
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306592748,0.0,1.10306592748
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314224245,0.0,1.10314224245
 05/01  06:00:00,95.1036819696,3.42910382289,0.0,62.3946446021,5.36083202345,21.4433280938,1.10317249895,0.0,1.10317249895
 05/01  07:00:00,88.2847755297,3.42910382289,0.0,36.08294591,16.0824960704,32.6817896323,3.13629867737,2.0323403277,1.10395834966
 05/01  08:00:00,135.670145154,3.51738148612,0.0,13.4935229757,48.2474882111,70.4033123869,2.189683066,0.0,2.189683066
 05/01  09:00:00,123.39250871,3.65919900367,1.96914550293,7.45349493977,48.2474882111,62.0547409583,3.27497625,0.0,3.27497625
 05/01  10:00:00,123.270020333,3.62072861262,7.03905077035,4.2261650934,48.2474882111,60.1281475517,2.1900311467,0.0,2.1900311467
 05/01  11:00:00,126.879177128,3.45332834624,10.1769144433,2.93826507527,48.2474882111,62.0547409583,3.27620566176,0.0,3.27620566176
 05/01  12:00:00,129.160684436,3.57196712316,13.0789611082,2.74343544832,48.2474882111,61.5103924513,4.36490849055,0.0,4.36490849055
 05/01  13:00:00,134.431818853,3.83114137416,17.7095124246,0.975001285236,48.2474882111,63.6602354638,3.2779898944,0.0,3.2779898944
 05/01  14:00:00,132.663364327,3.8166659642,20.427737215,0.0348852914602,48.2474882111,60.1281475517,2.19003956124,0.0,2.19003956124
 05/01  15:00:00,133.524240999,3.69889624384,21.4412688986,0.0,48.2474882111,60.1281475517,3.27432076332,0.0,3.27432076332
 05/01  16:00:00,138.868269363,3.84793809739,23.7463652992,0.0,48.2474882111,63.0180376616,2.19067806836,0.0,2.19067806836
 05/01  17:00:00,129.474332785,4.01391968263,25.1313607882,0.0,37.5258241642,62.7947880557,2.18922532773,0.0,2.18922532773
 05/01  18:00:00,88.1990984283,3.5315191404,21.8368001226,0.0,26.8041601173,36.0181789539,2.18807921719,0.0,2.18807921719
 05/01  19:00:00,82.9428390629,3.42924184926,18.9902527186,0.261356538536,26.8041601173,33.4493877451,1.1036125539,0.0,1.1036125539
 05/01  20:00:00,72.5827180871,3.42910382289,16.0636651338,1.50845724431,16.0824960704,28.0885557216,1.10380307204,0.0,1.10380307204
 05/01  21:00:00,78.0942813097,3.42910382289,13.324825207,3.64125599814,16.0824960704,26.8041601173,1.10323800238,0.0,1.10323800238
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306383182,0.0,1.10306383182
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307349623,0.0,1.10307349623
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306564682,0.0,1.10306564682
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307436416,0.0,1.10307436416
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  06:00:00,57.6156988919,3.43932076493,0.0,24.8964445822,5.36083202345,21.4433280938,1.1031984179,0.0,1.1031984179
 05/02  07:00:00,72.9254171467,3.42910382289,0.0,20.7235875271,16.0824960704,32.6817896323,1.10379400807,0.0,1.10379400807
 05/02  08:00:00,127.250296585,3.56071059792,0.647607227478,4.38273806765,48.2474882111,70.4033123869,2.18964755902,0.0,2.18964755902
 05/02  09:00:00,120.096868795,3.45015222347,4.04457556533,2.29147174225,48.2474882111,62.0547409583,3.27503454112,0.0,3.27503454112
 05/02  10:00:00,122.129555454,3.43138396926,9.39601351805,0.918082110072,48.2474882111,60.1281475517,2.1899359653,0.0,2.1899359653
 05/02  11:00:00,128.101004628,3.53088427833,14.1673312553,0.0921198308378,48.2474882111,62.0547409583,3.27658432176,0.0,3.27658432176
 05/02  12:00:00,133.83760274,3.84283064031,20.0857055289,0.142745813877,48.2474882111,61.5103924513,4.36450582303,0.0,4.36450582303
 05/02  13:00:00,142.514098411,4.18329203299,26.4146426091,0.0,48.2474882111,63.6602354638,3.27784341092,0.0,3.27784341092
 05/02  14:00:00,142.677133703,4.19318751283,30.099870333,0.0,48.2474882111,60.1281475517,3.27495243588,0.0,3.27495243588
 05/02  15:00:00,146.793567132,4.34117852669,34.0683127486,0.0,48.2474882111,60.1281475517,2.18950912988,0.0,2.18950912988
 05/02  16:00:00,153.796613444,4.83749035112,37.6851571259,0.0,48.2474882111,63.0180376616,3.27567630517,0.0,3.27567630517
 05/02  17:00:00,142.049678306,4.76400383755,36.9566221545,0.0,37.5258241642,62.7947880557,1.10419272481,0.0,1.10419272481
 05/02  18:00:00,95.5105035402,3.78083665317,28.8988877218,0.0,26.8041601173,36.0181789539,2.18823931647,0.0,2.18823931647
 05/02  19:00:00,88.2560320945,3.57342078337,24.3910345491,0.0295888055738,26.8041601173,33.4493877451,1.10369257255,0.0,1.10369257255
 05/02  20:00:00,75.8208154268,3.42910382289,20.0650573428,0.745162375002,16.0824960704,28.0885557216,1.10380956709,0.0,1.10380956709
 05/02  21:00:00,79.1026618305,3.42910382289,16.2735663003,1.70089542559,16.0824960704,26.8041601173,1.10326777702,0.0,1.10326777702
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306905638,0.0,1.10306905638
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305938622,0.0,1.10305938622
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306977454,0.0,1.10306977454
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306059726,0.0,1.10306059726
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,45.1243764863,3.55606059861,3.48677896202,8.80160338094,5.36083202345,21.4433280938,1.10323852947,0.0,1.10323852947
 05/03  07:00:00,65.2256563944,3.42910382289,6.68483044782,6.33899632693,16.0824960704,32.6817896323,1.103892352,0.0,1.103892352
 05/03  08:00:00,136.93301537,3.94363549564,12.844498088,1.48564109389,48.2474882111,70.4033123869,2.18951510477,0.0,2.18951510477
 05/03  09:00:00,133.210887298,3.95136536322,18.3909962973,0.557856373609,48.2474882111,62.0547409583,3.27492366778,0.0,3.27492366778
 05/03  10:00:00,133.971219633,3.84788026844,21.619444391,0.119819116596,48.2474882111,60.1281475517,2.19008024404,0.0,2.19008024404
 05/03  11:00:00,137.658035731,3.89913414717,23.44823232,0.0,48.2474882111,62.0547409583,3.27680112877,0.0,3.27680112877
 05/03  12:00:00,139.827064989,4.00888254594,26.0518616867,0.0,48.2474882111,61.5103924513,4.36419487359,0.0,4.36419487359
 05/03  13:00:00,151.760172266,4.90731740538,34.9366910919,0.0,48.2474882111,63.6602354638,3.27801579734,0.0,3.27801579734
 05/03  14:00:00,153.88426451,5.1330523786,40.3671362749,0.0,48.2474882111,60.1281475517,3.27481723866,0.0,3.27481723866
 05/03  15:00:00,157.76300337,5.30923375225,44.069693761,0.0,48.2474882111,60.1281475517,2.18961337627,0.0,2.18961337627
 05/03  16:00:00,164.611353503,5.75804789194,47.5793396446,0.0,48.2474882111,63.0180376616,3.27580691739,0.0,3.27580691739
 05/03  17:00:00,150.982089961,5.33285156048,45.3201860867,0.0,37.5258241642,62.7947880557,1.10423575995,0.0,1.10423575995
 05/03  18:00:00,103.867941866,4.08737089118,36.9497918092,0.0,26.8041601173,36.0181789539,2.18832269301,0.0,2.18832269301
 05/03  19:00:00,97.7803421137,3.85765274242,33.6607014148,0.0,26.8041601173,33.4493877451,1.10359905408,0.0,1.10359905408
 05/03  20:00:00,83.7520577419,3.47144862927,28.6513118018,0.0478054247102,16.0824960704,28.0885557216,1.10384736608,0.0,1.10384736608
 05/03  21:00:00,86.6143591065,3.42910382289,24.9455814042,0.540577597686,16.0824960704,26.8041601173,1.10328896858,0.0,1.10328896858
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305863865,0.0,1.10305863865
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306917045,0.0,1.10306917045
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305892612,0.0,1.10305892612
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306934512,0.0,1.10306934512
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  06:00:00,51.6068664942,3.63515437147,14.8355585462,3.8562200318,5.36083202345,21.4433280938,1.10327158173,0.0,1.10327158173
 05/04  07:00:00,70.1379391945,3.42910382289,14.4994109001,3.43669867482,16.0824960704,32.6817896323,1.10390269093,0.0,1.10390269093
 05/04  08:00:00,140.334803166,3.84228245908,17.288167601,0.545112413688,48.2474882111,70.4033123869,3.27407042778,0.0,3.27407042778
 05/04  09:00:00,138.739071117,4.06944966307,24.2999610583,0.0589911324995,48.2474882111,62.0547409583,2.18988665654,0.0,2.18988665654
 05/04  10:00:00,144.822826495,4.43974454019,31.9990060982,0.0,48.2474882111,60.1281475517,2.19011615811,0.0,2.19011615811
 05/04  11:00:00,154.925998676,5.01084159745,39.604487815,0.0,48.2474882111,62.0547409583,3.27683956736,0.0,3.27683956736
 05/04  12:00:00,157.728941849,5.06341426625,42.8992068264,0.0,48.2474882111,61.5103924513,4.36421597264,0.0,4.36421597264
 05/04  13:00:00,169.299471369,5.97132544616,51.411982154,0.0,48.2474882111,63.6602354638,3.27801358904,0.0,3.27801358904
 05/04  14:00:00,170.623976136,5.98888976523,56.2510105144,0.0,48.2474882111,60.1281475517,3.27480667165,0.0,3.27480667165
 05/04  15:00:00,167.595959454,5.72753898173,53.484344615,0.0,48.2474882111,60.1281475517,2.18958259255,0.0,2.18958259255
 05/04  16:00:00,158.661864656,5.51565090921,41.87224778,0.0,48.2474882111,63.0180376616,3.27576966684,0.0,3.27576966684
 05/04  17:00:00,136.397863087,4.83732751457,31.2314832588,0.0,37.5258241642,62.7947880557,1.10422246056,0.0,1.10422246056
 05/04  18:00:00,88.7554008625,3.77887330416,22.1457483931,0.0,26.8041601173,36.0181789539,2.18829146134,0.0,2.18829146134
 05/04  19:00:00,80.2650831626,3.66328678385,16.3398084223,0.0,26.8041601173,33.4493877451,1.10358506629,0.0,1.10358506629
 05/04  20:00:00,66.0140440025,3.46577733035,10.1818403376,0.7849344484,16.0824960704,28.0885557216,1.10382693899,0.0,1.10382693899
 05/04  21:00:00,68.0309091146,3.42910382289,4.34573520793,2.55697380204,16.0824960704,26.8041601173,1.10327797578,0.0,1.10327797578
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307182245,0.0,1.10307182245
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306342526,0.0,1.10306342526
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030713833,0.0,1.1030713833
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030632398,0.0,1.1030632398
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,57.6076761315,3.51659046434,0.0,24.8111521225,5.36083202345,21.4433280938,1.10324341838,0.0,1.10324341838
 05/05  07:00:00,73.9782593981,3.42910382289,0.0,21.7764297785,16.0824960704,32.6817896323,1.10387754101,0.0,1.10387754101
 05/05  08:00:00,129.469989419,3.60847906428,0.0,7.20226966238,48.2474882111,70.4033123869,2.18950220109,0.0,2.18950220109
 05/05  09:00:00,116.288088994,3.50108588866,0.212473826883,2.26386001484,48.2474882111,62.0547409583,3.27487956841,0.0,3.27487956841
 05/05  10:00:00,118.509559593,3.50932341156,5.51858690168,1.09757342322,48.2474882111,60.1281475517,2.19003325283,0.0,2.19003325283
 05/05  11:00:00,128.293328091,3.68442884844,13.9734916656,0.324738313174,48.2474882111,62.0547409583,3.27669606104,0.0,3.27669606104
 05/05  12:00:00,133.946972736,3.91977329845,20.120408833,0.140469848448,48.2474882111,61.5103924513,4.36456154449,0.0,4.36456154449
 05/05  13:00:00,139.651237629,4.16455739505,23.5705164651,0.0,48.2474882111,63.6602354638,3.27783329557,0.0,3.27783329557
 05/05  14:00:00,138.395406798,4.43820627519,25.5731246658,0.0,48.2474882111,60.1281475517,3.27491551291,0.0,3.27491551291
 05/05  15:00:00,138.145462452,4.39026693238,25.3711196626,0.0,48.2474882111,60.1281475517,2.18944714895,0.0,2.18944714895
 05/05  16:00:00,137.377457873,4.28271625485,21.8207756514,0.0,48.2474882111,63.0180376616,2.19040811689,0.0,2.19040811689
 05/05  17:00:00,122.323769289,4.08538746521,17.9093295097,0.0,37.5258241642,62.7947880557,2.18934018154,0.0,2.18934018154
 05/05  18:00:00,77.7862245048,3.45051337318,11.3614638906,0.143468075751,26.8041601173,36.0181789539,2.18814677463,0.0,2.18814677463
 05/05  19:00:00,69.0675439831,3.4296306976,4.01485306911,1.36107225989,26.8041601173,33.4493877451,1.1036488188,0.0,1.1036488188
 05/05  20:00:00,60.35099935,3.42910382289,0.0,5.34040364104,16.0824960704,28.0885557216,1.10373324434,0.0,1.10373324434
 05/05  21:00:00,70.172252999,3.42910382289,0.0,9.04405289438,16.0824960704,26.8041601173,1.10325528974,0.0,1.10325528974
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307037014,0.0,1.10307037014
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306151435,0.0,1.10306151435
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306973573,0.0,1.10306973573
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306071743,0.0,1.10306071743
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  06:00:00,70.5352297971,3.4555604983,0.0,37.7997357541,5.36083202345,21.4433280938,1.10321539041,0.0,1.10321539041
 05/06  07:00:00,59.9608804828,3.42910382289,0.0,24.5815940309,5.36083202345,26.5809105114,2.3530090091,1.24952932162,1.10347968749
 05/06  08:00:00,76.249241997,3.43081988572,0.0,14.7062771673,26.8041601173,31.2995447326,1.1036986533,0.0,1.1036986533
 05/06  09:00:00,74.6283361117,3.47344638274,1.73255297856,9.06249949875,26.8041601173,33.5472370403,1.10392638573,0.0,1.10392638573
 05/06  10:00:00,75.5823364044,3.45538962932,7.46033575135,5.27007047535,26.8041601173,32.583940337,2.18773171268,0.0,2.18773171268
 05/06  11:00:00,82.6789360547,3.4311288377,13.5438589761,4.05971538478,26.8041601173,34.8316326447,1.1041232656,0.0,1.1041232656
 05/06  12:00:00,84.8868941833,3.48676512193,18.2020429088,2.83824890086,26.8041601173,33.5472370403,2.18789158601,0.0,2.18789158601
 05/06  13:00:00,84.013266745,3.59932122521,20.9120103217,1.71088915519,26.8041601173,30.9784458315,1.10368611754,0.0,1.10368611754
 05/06  14:00:00,55.419487762,3.50121234695,21.8596062274,0.677277767476,8.04124803518,21.3317032909,1.10358988723,0.0,1.10358988723
 05/06  15:00:00,52.8862930827,3.43309252682,21.2516636214,0.10454111878,8.04124803518,20.0473076865,1.10352089491,0.0,1.10352089491
 05/06  16:00:00,53.1432308375,3.43287429975,20.6968322778,0.595429543061,8.04124803518,20.3684065876,1.10360638378,0.0,1.10360638378
 05/06  17:00:00,47.5005990181,3.52665793428,21.2233389713,2.05265652977,2.68041601173,18.0090894769,1.10318941462,0.0,1.10318941462
 05/06  18:00:00,29.1721167005,1.87599880678,8.52476571758,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,27.8293511198,2.17912432267,6.87887462096,0.0,2.68041601173,16.0824960704,1.10323129628,0.0,1.10323129628
 05/06  20:00:00,26.8941705484,0.198989958817,0.521828413363,0.0,2.68041601173,16.0824960704,1.10323686159,0.0,1.10323686159
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317638664,0.0,1.10317638664
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306030673,0.0,1.10306030673
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300512201,0.0,1.10300512201
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300549055,0.0,1.10300549055
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316435086,0.0,1.10316435086
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,19.7265724936,0.955220317406,0.0,0.0,2.68041601173,16.0824960704,1.10305234092,0.0,1.10305234092
 05/07  09:00:00,21.9371137198,2.63418824037,0.53157330326,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,22.623085847,1.54947876604,2.3022549048,0.0,2.68041601173,16.0824960704,1.10306726339,0.0,1.10306726339
 05/07  11:00:00,20.094118958,0.398373678605,0.924393103152,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315876762,0.0,1.10315876762
 05/07  13:00:00,20.8683568939,0.398373678605,1.69863103908,0.0,2.68041601173,16.0824960704,1.10335937122,0.0,1.10335937122
 05/07  14:00:00,21.6461031703,0.497967098256,2.37678389582,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,22.4508660645,0.584018887974,3.0954950003,0.0,2.68041601173,16.0824960704,1.10307070345,0.0,1.10307070345
 05/07  16:00:00,34.9072755048,2.41078996166,13.725133367,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,37.6874297521,2.67417311112,16.2419044648,0.0,2.68041601173,16.0824960704,1.10306991599,0.0,1.10306991599
 05/07  18:00:00,36.8560303979,2.49946471391,15.5852135078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,37.0091233719,2.66652031305,15.5712508826,0.0,2.68041601173,16.0824960704,1.10307140781,0.0,1.10307140781
 05/07  20:00:00,29.8240049019,0.597363637423,3.05328908827,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316653601,0.0,1.10316653601
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300726865,0.0,1.10300726865
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306891281,0.0,1.10306891281
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305970082,0.0,1.10305970082
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322713363,0.0,1.10322713363
 05/08  06:00:00,53.9811286732,3.42910382289,0.0,23.7394246389,5.36083202345,21.4433280938,1.10322551313,0.0,1.10322551313
 05/08  07:00:00,67.3896947638,3.42910382289,0.0,15.1878651442,16.0824960704,32.6817896323,1.10383916182,0.0,1.10383916182
 05/08  08:00:00,131.12043372,3.57124490354,4.98081744055,3.90913068425,48.2474882111,70.4033123869,2.18963791627,0.0,2.18963791627
 05/08  09:00:00,128.88753302,3.75548593709,12.9890015706,1.83237624879,48.2474882111,62.0547409583,2.18989253428,0.0,2.18989253428
 05/08  10:00:00,132.828854338,3.77311496613,20.0226553718,0.649008143692,48.2474882111,60.1281475517,3.27525685858,0.0,3.27525685858
 05/08  11:00:00,138.822058583,3.61851476242,24.835156508,0.0577180490081,48.2474882111,62.0547409583,3.27666713372,0.0,3.27666713372
 05/08  12:00:00,143.599761365,3.81241754439,30.0191237448,0.00189931913906,48.2474882111,61.5103924513,3.27806089378,0.0,3.27806089378
 05/08  13:00:00,151.401741392,4.20992700403,35.2756506188,0.0,48.2474882111,63.6602354638,4.36375403105,0.0,4.36375403105
 05/08  14:00:00,153.05837834,4.31658739997,40.3577150835,0.0,48.2474882111,60.1281475517,2.18936990427,0.0,2.18936990427
 05/08  15:00:00,158.282762782,4.54272662277,45.3559603025,0.0,48.2474882111,60.1281475517,2.18947211919,0.0,2.18947211919
 05/08  16:00:00,165.616940238,5.11286042698,49.2301138445,0.0,48.2474882111,63.0180376616,3.27580074727,0.0,3.27580074727
 05/08  17:00:00,150.265213716,4.84349100256,45.0926703991,0.0,37.5258241642,62.7947880557,2.18857478589,0.0,2.18857478589
 05/08  18:00:00,102.465518173,3.58759338953,36.0471456182,0.0,26.8041601173,36.0181789539,1.1040299393,0.0,1.1040299393
 05/08  19:00:00,94.3783686118,3.45360283646,30.6627778189,0.0,26.8041601173,33.4493877451,1.10364275601,0.0,1.10364275601
 05/08  20:00:00,80.4079357887,3.42910382289,25.1472784934,0.250061586252,16.0824960704,28.0885557216,2.18748987203,0.0,2.18748987203
 05/08  21:00:00,85.853154432,3.42910382289,23.4945415796,1.23041274772,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311127849,0.0,1.10311127849
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306980636,0.0,1.10306980636
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306051999,0.0,1.10306051999
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306805718,0.0,1.10306805718
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032466265,0.0,1.1032466265
 05/09  06:00:00,40.7144937233,3.56108538822,2.8323101989,7.5084979248,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,63.4107876433,3.42910382289,5.09450274778,6.11445527591,16.0824960704,32.6817896323,1.10368773651,0.0,1.10368773651
 05/09  08:00:00,140.005523987,3.90606639595,16.1945337591,1.2456831404,48.2474882111,70.4033123869,3.27354882233,0.0,3.27354882233
 05/09  09:00:00,138.059304571,3.96341981909,23.4961552541,0.289060233949,48.2474882111,62.0547409583,2.19005347614,0.0,2.19005347614
 05/09  10:00:00,140.159351158,4.07550102245,27.6997742785,0.0,48.2474882111,60.1281475517,3.27515851603,0.0,3.27515851603
 05/09  11:00:00,147.263924248,4.40669650007,32.5465584841,0.0,48.2474882111,62.0547409583,2.19097246336,0.0,2.19097246336
 05/09  12:00:00,150.860848473,4.46569301973,36.6288346967,0.0,48.2474882111,61.5103924513,4.36422528839,0.0,4.36422528839
 05/09  13:00:00,159.813090059,5.25372473002,42.6432015604,0.0,48.2474882111,63.6602354638,3.27750652477,0.0,3.27750652477
 05/09  14:00:00,158.607718615,5.39585749023,44.8277852683,0.0,48.2474882111,60.1281475517,3.2746829615,0.0,3.2746829615
 05/09  15:00:00,160.467160723,5.65274266851,46.430342198,0.0,48.2474882111,60.1281475517,2.18945957891,0.0,2.18945957891
 05/09  16:00:00,166.577869778,6.15980177496,49.1441020359,0.0,48.2474882111,63.0180376616,2.19038170521,0.0,2.19038170521
 05/09  17:00:00,153.305937905,5.73704530613,47.2398402851,0.0,37.5258241642,62.7947880557,2.18929768237,0.0,2.18929768237
 05/09  18:00:00,105.117393011,4.27780379575,38.0088100503,0.0,26.8041601173,36.0181789539,2.18809072954,0.0,2.18809072954
 05/09  19:00:00,96.1459163653,3.82892076089,32.0550076479,0.0,26.8041601173,33.4493877451,1.10361936646,0.0,1.10361936646
 05/09  20:00:00,76.7928871639,3.52119386816,24.1132092495,0.0443254933974,16.0824960704,28.0885557216,1.103697485,0.0,1.103697485
 05/09  21:00:00,81.4717079111,3.44782632031,19.6696547767,0.655130532361,16.0824960704,26.8041601173,1.10323149945,0.0,1.10323149945
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305716139,0.0,1.10305716139
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306544397,0.0,1.10306544397
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305394361,0.0,1.10305394361
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306305281,0.0,1.10306305281
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,43.2446657641,3.61663073749,8.71854671044,4.09688810476,5.36083202345,21.4433280938,1.10317335681,0.0,1.10317335681
 05/10  07:00:00,66.9253050058,3.43960193677,11.2064104211,3.50656685129,16.0824960704,32.6817896323,1.1039333513,0.0,1.1039333513
 05/10  08:00:00,142.336525474,4.16938644674,18.972682745,0.535215589999,48.2474882111,70.4033123869,2.18942515397,0.0,2.18942515397
 05/10  09:00:00,140.356288569,4.40282103975,25.5692307504,0.0735675151072,48.2474882111,62.0547409583,3.27494078769,0.0,3.27494078769
 05/10  10:00:00,145.34859607,4.33177087286,32.6327493399,0.0,48.2474882111,60.1281475517,2.18993071901,0.0,2.18993071901
 05/10  11:00:00,158.476970932,4.64636846917,43.5199331991,0.0,48.2474882111,62.0547409583,3.27591965099,0.0,3.27591965099
 05/10  12:00:00,158.008894661,4.55490926454,43.6876646404,0.0,48.2474882111,61.5103924513,4.36387983564,0.0,4.36387983564
 05/10  13:00:00,161.795507296,5.33504733053,44.5442961966,0.0,48.2474882111,63.6602354638,3.27781491238,0.0,3.27781491238
 05/10  14:00:00,162.315490202,5.51375441438,48.4176599308,0.0,48.2474882111,60.1281475517,2.18977027186,0.0,2.18977027186
 05/10  15:00:00,166.638557705,5.51990666932,52.7345751787,0.0,48.2474882111,60.1281475517,2.18924994175,0.0,2.18924994175
 05/10  16:00:00,169.669055242,5.07968166951,53.3154076059,0.0,48.2474882111,63.0180376616,3.27554736931,0.0,3.27554736931
 05/10  17:00:00,154.180767643,4.55219961137,49.2995157172,0.0,37.5258241642,62.7947880557,2.18867351922,0.0,2.18867351922
 05/10  18:00:00,104.320204087,3.64365030242,37.8457746196,0.0,26.8041601173,36.0181789539,1.10400440386,0.0,1.10400440386
 05/10  19:00:00,97.1496588107,3.56023875664,33.1297384134,0.197693684185,26.8041601173,33.4493877451,2.18735085297,0.0,2.18735085297
 05/10  20:00:00,82.8182437949,3.43427777485,28.8860343882,1.38377307909,16.0824960704,28.0885557216,1.10367364414,0.0,1.10367364414
 05/10  21:00:00,88.639352416,3.42910382289,25.2308612125,2.28029109888,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320498182,0.0,1.10320498182
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305540305,0.0,1.10305540305
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
