Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306334886,0.0,1.10306334886
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306869327,0.0,1.10306869327
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322560358,0.0,1.10322560358
 05/11  06:00:00,49.9054871336,3.60941937282,13.1950023723,6.28846517704,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  07:00:00,72.0413080478,3.42910382289,13.1065459574,6.73293247082,16.0824960704,32.6817896323,2.18752988585,0.0,2.18752988585
 05/11  08:00:00,137.883135956,3.68963831799,14.2549652914,1.27929165487,48.2474882111,70.4033123869,2.18969889697,0.0,2.18969889697
 05/11  09:00:00,134.614243153,3.6810108732,20.2475274314,0.375035584494,48.2474882111,62.0547409583,2.1901497398,0.0,2.1901497398
 05/11  10:00:00,137.551641635,3.76609283704,25.3634993547,0.0379735863681,48.2474882111,60.1281475517,3.27514284834,0.0,3.27514284834
 05/11  11:00:00,140.568286233,3.95526102367,26.3023559459,0.0,48.2474882111,62.0547409583,3.27614807093,0.0,3.27614807093
 05/11  12:00:00,139.789589284,3.88937680619,26.1338917217,0.0,48.2474882111,61.5103924513,3.2785042654,0.0,3.2785042654
 05/11  13:00:00,145.211321182,4.27021952068,29.0249378923,0.0,48.2474882111,63.6602354638,3.27776559952,0.0,3.27776559952
 05/11  14:00:00,142.287196798,4.16844881316,29.7346721282,0.0,48.2474882111,60.1281475517,3.27491715191,0.0,3.27491715191
 05/11  15:00:00,142.727026229,4.16318285423,30.1797675179,0.0,48.2474882111,60.1281475517,2.18930132348,0.0,2.18930132348
 05/11  16:00:00,151.172881607,4.44419517181,35.4547204688,0.0,48.2474882111,63.0180376616,3.27566469725,0.0,3.27566469725
 05/11  17:00:00,137.861133103,4.23702670451,33.2950540843,0.0,37.5258241642,62.7947880557,1.10431967199,0.0,1.10431967199
 05/11  18:00:00,92.476145982,3.50970988231,26.1216394816,0.0140174528426,26.8041601173,36.0181789539,2.18819332567,0.0,2.18819332567
 05/11  19:00:00,89.1918128283,3.4639690928,24.6705238922,0.795331886773,26.8041601173,33.4493877451,1.1036597994,0.0,1.1036597994
 05/11  20:00:00,77.9499584828,3.42910382289,23.0573482965,2.34934781064,16.0824960704,28.0885557216,1.10373679356,0.0,1.10373679356
 05/11  21:00:00,87.0219351968,3.42910382289,21.8626860175,4.03104907475,16.0824960704,26.8041601173,1.10325352552,0.0,1.10325352552
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306690208,0.0,1.10306690208
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030569075,0.0,1.1030569075
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306385746,0.0,1.10306385746
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306841186,0.0,1.10306841186
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  06:00:00,42.5417206797,3.57234722917,0.202204385388,11.9545688538,5.36083202345,21.4433280938,1.10318722397,0.0,1.10318722397
 05/12  07:00:00,66.8334650766,3.42910382289,0.0,14.631635457,16.0824960704,32.6817896323,1.10393211908,0.0,1.10393211908
 05/12  08:00:00,128.35735149,3.60749268531,0.0,6.09061811237,48.2474882111,70.4033123869,2.18946698072,0.0,2.18946698072
 05/12  09:00:00,118.256155311,3.48315347477,0.0,4.46233257274,48.2474882111,62.0547409583,3.2746255054,0.0,3.2746255054
 05/12  10:00:00,115.297113615,3.46572521661,0.0,3.44731254126,48.2474882111,60.1281475517,2.18993271226,0.0,2.18993271226
 05/12  11:00:00,116.372419969,3.53794283668,0.0,2.52380786932,48.2474882111,62.0547409583,3.27589112162,0.0,3.27589112162
 05/12  12:00:00,116.76162869,3.57514090919,0.0,3.42016702384,48.2474882111,61.5103924513,4.36377864177,0.0,4.36377864177
 05/12  13:00:00,117.498048995,3.62860940426,0.0,1.95327582179,48.2474882111,63.6602354638,3.27769899973,0.0,3.27769899973
 05/12  14:00:00,113.555044877,3.55065218137,0.0,1.62031683898,48.2474882111,60.1281475517,2.1896867153,0.0,2.1896867153
 05/12  15:00:00,113.037839367,3.57131818459,0.0,1.08244532515,48.2474882111,60.1281475517,2.18915823962,0.0,2.18915823962
 05/12  16:00:00,115.158717329,3.69758515122,0.0,0.187166211117,48.2474882111,63.0180376616,3.27537101456,0.0,3.27537101456
 05/12  17:00:00,107.245893167,3.72056159034,2.81051068358,0.385768578899,37.5258241642,62.7947880557,2.18855066345,0.0,2.18855066345
 05/12  18:00:00,73.1570261696,3.42910382289,5.43568676338,1.46145641812,26.8041601173,36.0181789539,1.10394207843,0.0,1.10394207843
 05/12  19:00:00,72.3924217784,3.42910382289,6.22819067763,2.47313932142,26.8041601173,33.4493877451,1.10371974754,0.0,1.10371974754
 05/12  20:00:00,61.9995788228,3.42910382289,3.36508281416,6.09123363295,16.0824960704,28.0885557216,2.18745999486,0.0,2.18745999486
 05/12  21:00:00,72.9062886736,3.42910382289,0.321742626727,11.4563459423,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311789256,0.0,1.10311789256
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305360235,0.0,1.10305360235
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306107174,0.0,1.10306107174
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306650202,0.0,1.10306650202
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032316936,0.0,1.1032316936
 05/13  06:00:00,67.7102514675,3.44023470079,0.0,37.4574165554,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,59.4164310971,3.42910382289,0.0,24.0371446453,5.36083202345,26.5809105114,1.36130009861,0.257893395179,1.10340670344
 05/13  08:00:00,77.5188249222,3.49588827377,0.0,15.9107917045,26.8041601173,31.2995447326,1.10371462796,0.0,1.10371462796
 05/13  09:00:00,75.2031073547,3.61309788578,0.179447499939,11.0507247173,26.8041601173,33.5472370403,2.18794740478,0.0,2.18794740478
 05/13  10:00:00,72.6838496418,3.55049792891,3.18346901303,6.55334215148,26.8041601173,32.583940337,1.10378083884,0.0,1.10378083884
 05/13  11:00:00,76.7141117283,3.43272958503,6.66522516434,4.97192412289,26.8041601173,34.8316326447,1.10414337774,0.0,1.10414337774
 05/13  12:00:00,77.5213818751,3.42910382289,9.89922121847,3.833219582,26.8041601173,33.5472370403,2.18801574631,0.0,2.18801574631
 05/13  13:00:00,74.7336151225,3.42910382289,11.0722566257,2.44120863095,26.8041601173,30.9784458315,1.10380543633,0.0,1.10380543633
 05/13  14:00:00,46.5481229801,3.42910382289,10.8767192485,2.86090848863,8.04124803518,21.3317032909,1.10364718943,0.0,1.10364718943
 05/13  15:00:00,46.1359442583,3.42910382289,12.1875725152,2.42227210445,8.04124803518,20.0473076865,1.10357063146,0.0,1.10357063146
 05/13  16:00:00,46.6260389621,3.42910382289,12.8340735999,1.94476682246,8.04124803518,20.3684065876,1.10360733117,0.0,1.10360733117
 05/13  17:00:00,40.1169091669,3.42910382289,12.6181338845,3.3717258768,2.68041601173,18.0090894769,1.10321747927,0.0,1.10321747927
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031699004,0.0,1.1031699004
 05/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322424326,0.0,1.10322424326
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326530806,0.0,1.10326530806
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305889926,0.0,1.10305889926
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300486839,0.0,1.10300486839
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300420523,0.0,1.10300420523
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031784793,0.0,1.1031784793
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300502922,0.0,1.10300502922
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300440978,0.0,1.10300440978
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031167364,0.0,1.1031167364
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330319662,0.0,1.10330319662
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305509832,0.0,1.10305509832
 05/14  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300398849,0.0,1.10300398849
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300322404,0.0,1.10300322404
 05/14  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315224908,0.0,1.10315224908
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300416989,0.0,1.10300416989
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306178962,0.0,1.10306178962
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306592387,0.0,1.10306592387
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324182691,0.0,1.10324182691
 05/15  06:00:00,76.0688931001,3.42910382289,0.0,45.8271890658,5.36083202345,21.4433280938,1.10317962525,0.0,1.10317962525
 05/15  07:00:00,90.6847096808,3.42910382289,0.0,38.4828800612,16.0824960704,32.6817896323,1.10384112668,0.0,1.10384112668
 05/15  08:00:00,142.330574034,3.44502157628,0.0,20.2263117653,48.2474882111,70.4033123869,2.18958487651,0.0,2.18958487651
 05/15  09:00:00,126.636895027,3.42910382289,0.0,12.8971219411,48.2474882111,62.0547409583,2.18978986261,0.0,2.18978986261
 05/15  10:00:00,123.275743961,3.42910382289,0.0,11.4625642815,48.2474882111,60.1281475517,3.27499420266,0.0,3.27499420266
 05/15  11:00:00,123.690360715,3.42910382289,0.0,9.950587629,48.2474882111,62.0547409583,3.27627326769,0.0,3.27627326769
 05/15  12:00:00,123.708895576,3.46357683848,0.0,10.4789979814,48.2474882111,61.5103924513,3.27803887191,0.0,3.27803887191
 05/15  13:00:00,122.061273342,3.49427040801,0.0,6.65083916463,48.2474882111,63.6602354638,3.27774684218,0.0,3.27774684218
 05/15  14:00:00,117.524480633,3.42910382289,0.0,5.71130095326,48.2474882111,60.1281475517,3.27485794672,0.0,3.27485794672
 05/15  15:00:00,117.251695646,3.430203072,0.0,5.43741671692,48.2474882111,60.1281475517,2.18953316374,0.0,2.18953316374
 05/15  16:00:00,120.318226909,3.51104853994,0.0,5.53321240187,48.2474882111,63.0180376616,3.27551494046,0.0,3.27551494046
 05/15  17:00:00,111.958195542,3.59460182901,0.0,8.03454139924,37.5258241642,62.7947880557,1.10435013317,0.0,1.10435013317
 05/15  18:00:00,79.8278316701,3.42910382289,0.0,13.5679486819,26.8041601173,36.0181789539,2.1880830512,0.0,2.1880830512
 05/15  19:00:00,80.8347702085,3.42910382289,0.0,17.1436784291,26.8041601173,33.4493877451,1.10359589162,0.0,1.10359589162
 05/15  20:00:00,76.3671756619,3.42910382289,0.0,23.8239132862,16.0824960704,28.0885557216,1.10366314088,0.0,1.10366314088
 05/15  21:00:00,88.1382798047,3.42910382289,0.0,27.0100797001,16.0824960704,26.8041601173,1.10320747319,0.0,1.10320747319
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306183536,0.0,1.10306183536
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306527223,0.0,1.10306527223
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305614738,0.0,1.10305614738
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315288851,0.0,1.10315288851
 05/16  06:00:00,78.0578127253,3.42910382289,0.0,47.816108691,5.36083202345,21.4433280938,1.10317566985,0.0,1.10317566985
 05/16  07:00:00,89.4598595332,3.42910382289,0.0,37.2580299136,16.0824960704,32.6817896323,1.10382090926,0.0,1.10382090926
 05/16  08:00:00,135.430570997,3.49280339828,0.0,13.2785269071,48.2474882111,70.4033123869,2.18965626941,0.0,2.18965626941
 05/16  09:00:00,121.840334235,3.42913000412,0.0,8.10053496723,48.2474882111,62.0547409583,3.27449694083,0.0,3.27449694083
 05/16  10:00:00,116.664246744,3.42911245211,0.0,4.85105843547,48.2474882111,60.1281475517,2.18992873233,0.0,2.18992873233
 05/16  11:00:00,119.70629075,3.45431104761,2.40431106876,3.53699937043,48.2474882111,62.0547409583,3.27671509583,0.0,3.27671509583
 05/16  12:00:00,122.065320412,3.52481165081,5.28132547421,3.49286253014,48.2474882111,61.5103924513,3.27794360531,0.0,3.27794360531
 05/16  13:00:00,125.012881412,3.55346725648,7.80588198217,1.73736840486,48.2474882111,63.6602354638,4.36392511824,0.0,4.36392511824
 05/16  14:00:00,121.881367116,3.47337038781,9.82225090088,0.201669970173,48.2474882111,60.1281475517,2.1893780869,0.0,2.1893780869
 05/16  15:00:00,123.823770424,3.49452721107,11.9451673565,0.0,48.2474882111,60.1281475517,2.18951681124,0.0,2.18951681124
 05/16  16:00:00,129.748720859,3.74807359588,14.7266812964,0.0,48.2474882111,63.0180376616,3.27588029091,0.0,3.27588029091
 05/16  17:00:00,120.477354107,4.0866201844,16.0616816081,0.0,37.5258241642,62.7947880557,1.10424324675,0.0,1.10424324675
 05/16  18:00:00,81.6965650367,3.75416369115,14.7503430997,0.361279080559,26.8041601173,36.0181789539,2.18831580669,0.0,2.18831580669
 05/16  19:00:00,78.8750981106,3.64733722127,13.7250832865,1.24068964628,26.8041601173,33.4493877451,1.1035662735,0.0,1.1035662735
 05/16  20:00:00,64.7651518471,3.43057755657,8.81725161415,3.40316412363,16.0824960704,28.0885557216,1.10378594121,0.0,1.10378594121
 05/16  21:00:00,69.7396861707,3.42910382289,2.2190169317,6.39246913442,16.0824960704,26.8041601173,1.10324965281,0.0,1.10324965281
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305269953,0.0,1.10305269953
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305924103,0.0,1.10305924103
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306317423,0.0,1.10306317423
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305214888,0.0,1.10305214888
 05/17  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,57.0795829637,3.43185791138,0.0,26.8351248409,5.36083202345,21.4433280938,1.10318382204,0.0,1.10318382204
 05/17  07:00:00,70.4747400144,3.42910382289,0.0,18.2729103948,16.0824960704,32.6817896323,1.10394485273,0.0,1.10394485273
 05/17  08:00:00,129.084103137,3.7610208006,0.713249509622,5.95059213478,48.2474882111,70.4033123869,2.18938718015,0.0,2.18938718015
 05/17  09:00:00,124.065268971,3.82070403457,6.74658645884,3.1873092146,48.2474882111,62.0547409583,3.27477284129,0.0,3.27477284129
 05/17  10:00:00,125.084870556,3.73439574486,11.0585209079,1.90787804594,48.2474882111,60.1281475517,2.19010734341,0.0,2.19010734341
 05/17  11:00:00,128.461577459,3.57091110338,13.5735411529,1.0064559387,48.2474882111,62.0547409583,3.27596417561,0.0,3.27596417561
 05/17  12:00:00,130.226288312,3.61822757956,15.9502368234,0.891503152419,48.2474882111,61.5103924513,3.27817899756,0.0,3.27817899756
 05/17  13:00:00,134.775873932,3.82653137676,19.0209213484,0.0122574383278,48.2474882111,63.6602354638,4.36368887574,0.0,4.36368887574
 05/17  14:00:00,133.581675207,3.79711325399,21.4004860958,0.0,48.2474882111,60.1281475517,2.1892915903,0.0,2.1892915903
 05/17  15:00:00,135.745587587,3.8152580912,23.5462536392,0.0,48.2474882111,60.1281475517,2.18948222,0.0,2.18948222
 05/17  16:00:00,142.732800143,4.16184050524,27.2969936708,0.0,48.2474882111,63.0180376616,3.27605366018,0.0,3.27605366018
 05/17  17:00:00,134.125551753,4.4396867839,29.3568126553,0.0,37.5258241642,62.7947880557,2.18845768763,0.0,2.18845768763
 05/17  18:00:00,93.5251293887,3.910237828,26.7841123954,0.0,26.8041601173,36.0181789539,1.10388044832,0.0,1.10388044832
 05/17  19:00:00,88.3620295371,3.75485574255,24.3419792265,0.00320661162205,26.8041601173,33.4493877451,1.10360889147,0.0,1.10360889147
 05/17  20:00:00,70.0563850609,3.43975927385,19.3107665215,0.659034046059,16.0824960704,28.0885557216,1.10374897082,0.0,1.10374897082
 05/17  21:00:00,76.3844794159,3.42910382289,13.6076579933,1.64862131795,16.0824960704,26.8041601173,1.10327734274,0.0,1.10327734274
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306352132,0.0,1.10306352132
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030524364,0.0,1.1030524364
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305786903,0.0,1.10305786903
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306225549,0.0,1.10306225549
 05/18  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  06:00:00,44.0147613921,3.48530585115,0.0,13.7168553296,5.36083202345,21.4433280938,1.10322108743,0.0,1.10322108743
 05/18  07:00:00,63.0439764364,3.44736115006,0.0,10.8238894896,16.0824960704,32.6817896323,1.10389097038,0.0,1.10389097038
 05/18  08:00:00,127.908409503,4.07575858672,2.19757070909,2.97583951488,48.2474882111,70.4033123869,2.18946659207,0.0,2.18946659207
 05/18  09:00:00,123.519015186,4.04523822579,7.71017229499,1.45293540217,48.2474882111,62.0547409583,3.27452954166,0.0,3.27452954166
 05/18  10:00:00,124.432978154,3.91149336132,11.4522920753,0.685116860232,48.2474882111,60.1281475517,2.18981118942,0.0,2.18981118942
 05/18  11:00:00,129.208724781,3.74899236906,14.9502174905,0.198845657736,48.2474882111,62.0547409583,3.27561610329,0.0,3.27561610329
 05/18  12:00:00,134.039195286,3.82163399709,20.302433729,0.148806803202,48.2474882111,61.5103924513,3.2778511728,0.0,3.2778511728
 05/18  13:00:00,143.101879236,4.36818314305,26.8175323238,0.0,48.2474882111,63.6602354638,4.36326318436,0.0,4.36326318436
 05/18  14:00:00,143.583872783,4.44373160289,30.7560653232,0.0,48.2474882111,60.1281475517,2.1893061918,0.0,2.1893061918
 05/18  15:00:00,147.062113003,4.59397615071,34.0840609952,0.0,48.2474882111,60.1281475517,2.18933239247,0.0,2.18933239247
 05/18  16:00:00,154.541980031,5.28292282107,37.9850912429,0.0,48.2474882111,63.0180376616,3.2760445533,0.0,3.2760445533
 05/18  17:00:00,143.222958382,5.25712708091,37.6367789871,0.0,37.5258241642,62.7947880557,2.18844928574,0.0,2.18844928574
 05/18  18:00:00,98.5793429172,4.19048075625,31.5580829957,0.0,26.8041601173,36.0181789539,1.10387476631,0.0,1.10387476631
 05/18  19:00:00,92.8105813743,4.05786709345,28.4907263243,0.0,26.8041601173,33.4493877451,1.10360287606,0.0,1.10360287606
 05/18  20:00:00,72.6789497664,3.54078197555,22.262006941,0.229335630409,16.0824960704,28.0885557216,1.10350362113,0.0,1.10350362113
 05/18  21:00:00,78.486866999,3.42994554451,16.4479895324,0.909835640337,16.0824960704,26.8041601173,1.10327172858,0.0,1.10327172858
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306132098,0.0,1.10306132098
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306408729,0.0,1.10306408729
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305433475,0.0,1.10305433475
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305934429,0.0,1.10305934429
 05/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  06:00:00,38.3574266452,3.5960703848,0.0,7.948756049,5.36083202345,21.4433280938,1.10321074479,0.0,1.10321074479
 05/19  07:00:00,58.6351959757,3.42910382289,0.0,6.43336635606,16.0824960704,32.6817896323,1.10387245931,0.0,1.10387245931
 05/19  08:00:00,124.108655227,3.89902563927,0.0,1.55038889609,48.2474882111,70.4033123869,2.18941921212,0.0,2.18941921212
 05/19  09:00:00,115.159378852,4.04967917655,0.0,0.799030412264,48.2474882111,62.0547409583,3.27478492021,0.0,3.27478492021
 05/19  10:00:00,113.952100438,4.04533338671,1.09178901999,0.430902173989,48.2474882111,60.1281475517,2.19009513624,0.0,2.19009513624
 05/19  11:00:00,117.987774877,4.00177729568,3.57347190462,0.101856413623,48.2474882111,62.0547409583,3.27611753479,0.0,3.27611753479
 05/19  12:00:00,119.989297097,3.96698058819,6.19666841103,0.0593273410891,48.2474882111,61.5103924513,3.27808224327,0.0,3.27808224327
 05/19  13:00:00,125.358743562,4.55769375039,8.88488604255,0.0,48.2474882111,63.6602354638,4.36350949131,0.0,4.36350949131
 05/19  14:00:00,124.37393643,4.65862849992,11.3312320729,0.0,48.2474882111,60.1281475517,2.1894113601,0.0,2.1894113601
 05/19  15:00:00,127.615690999,4.71131009638,14.5203050457,0.0,48.2474882111,60.1281475517,2.18919572053,0.0,2.18919572053
 05/19  16:00:00,133.600359055,4.919808977,17.4065841109,0.0,48.2474882111,63.0180376616,3.27584397285,0.0,3.27584397285
 05/19  17:00:00,124.548240195,4.9806547942,19.2385330865,0.0,37.5258241642,62.7947880557,1.10422875411,0.0,1.10422875411
 05/19  18:00:00,82.7874920348,3.95587193297,16.0008409366,0.0,26.8041601173,36.0181789539,2.18823976669,0.0,2.18823976669
 05/19  19:00:00,77.5623803921,3.6667604734,13.6280478769,0.0055840853085,26.8041601173,33.4493877451,1.10366557059,0.0,1.10366557059
 05/19  20:00:00,58.2435445917,3.44358250197,7.36562370142,0.787513168821,16.0824960704,28.0885557216,1.10375666483,0.0,1.10375666483
 05/19  21:00:00,65.024210695,3.42910382289,1.54326618243,2.35274440791,16.0824960704,26.8041601173,1.10324576065,0.0,1.10324576065
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306028694,0.0,1.10306028694
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306279621,0.0,1.10306279621
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305278412,0.0,1.10305278412
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305774458,0.0,1.10305774458
 05/20  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,59.5998804311,3.48388920517,0.0,29.3033910146,5.36083202345,21.4433280938,1.10316101748,0.0,1.10316101748
 05/20  07:00:00,54.9279028779,3.42910382289,0.0,19.5486164261,5.36083202345,26.5809105114,1.74134223861,0.637904770363,1.10343746825
 05/20  08:00:00,74.2044474756,3.43688617299,0.0,12.6554163586,26.8041601173,31.2995447326,1.10358186235,0.0,1.10358186235
 05/20  09:00:00,73.0964359863,3.46490268138,0.0,9.27169605319,26.8041601173,33.5472370403,1.10395994192,0.0,1.10395994192
 05/20  10:00:00,68.8097094214,3.45217108167,0.0,5.96099779132,26.8041601173,32.583940337,1.1038017843,0.0,1.1038017843
 05/20  11:00:00,69.6821440993,3.42910382289,0.0,4.60880742027,26.8041601173,34.8316326447,2.18808192639,0.0,2.18808192639
 05/20  12:00:00,67.5237292658,3.42910382289,0.0,3.73478819122,26.8041601173,33.5472370403,1.10390380836,0.0,1.10390380836
 05/20  13:00:00,64.3870738004,3.43764557899,0.259888122456,2.89849405609,26.8041601173,30.9784458315,2.18763949293,0.0,2.18763949293
 05/20  14:00:00,37.5055200744,3.42930543649,2.27362609261,2.42119712512,8.04124803518,21.3317032909,1.10357492826,0.0,1.10357492826
 05/20  15:00:00,37.616380151,3.42910382289,5.17379335411,0.916487158231,8.04124803518,20.0473076865,1.10346875224,0.0,1.10346875224
 05/20  16:00:00,39.7557830953,3.42968345025,6.48005027025,1.42795465792,8.04124803518,20.3684065876,1.10352393196,0.0,1.10352393196
 05/20  17:00:00,34.4646645179,3.48245898862,7.1128400997,3.17141984677,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/20  18:00:00,25.361194949,2.08835976577,4.50148300704,0.0,2.68041601173,16.0824960704,1.10324326093,0.0,1.10324326093
 05/20  19:00:00,24.690784069,1.98000311019,3.9394287826,0.0,2.68041601173,16.0824960704,1.10324453484,0.0,1.10324453484
 05/20  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329863676,0.0,1.10329863676
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305016329,0.0,1.10305016329
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305567164,0.0,1.10305567164
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300093016,0.0,1.10300093016
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315412041,0.0,1.10315412041
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030389254,0.0,1.1030389254
 05/21  08:00:00,19.0701324351,0.298780258954,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,21.0740988014,1.48780458628,0.814942038923,0.0,2.68041601173,16.0824960704,1.10306346164,0.0,1.10306346164
 05/21  10:00:00,22.5536583279,1.5936159846,2.18869016714,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,19.3160460058,0.199186839303,0.345506990261,0.0,2.68041601173,16.0824960704,1.10315792497,0.0,1.10315792497
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328740702,0.0,1.10328740702
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316243323,0.0,1.10316243323
 05/21  15:00:00,21.9254300946,0.497770217771,2.65630770059,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  16:00:00,32.2685103109,2.04844364572,11.448714489,0.0,2.68041601173,16.0824960704,1.10304471149,0.0,1.10304471149
 05/21  17:00:00,34.7755776262,2.38125175115,13.6229736988,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,23.9564179396,0.770507262633,4.4145585008,0.0,2.68041601173,16.0824960704,1.10300169604,0.0,1.10300169604
 05/21  19:00:00,26.6251912526,1.19453039436,6.65930868204,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030812344,0.0,1.1030812344
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029986715,0.0,1.1029986715
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305659238,0.0,1.10305659238
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305116911,0.0,1.10305116911
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314345517,0.0,1.10314345517
 05/22  06:00:00,52.7871386188,3.43768886431,4.43403489932,18.1028146437,5.36083202345,21.4433280938,1.10316193708,0.0,1.10316193708
 05/22  07:00:00,73.2795375798,3.42910382289,4.79913444552,16.2785735146,16.0824960704,32.6817896323,1.10378017761,0.0,1.10378017761
 05/22  08:00:00,132.65974888,3.50610212667,7.4199860747,3.07441998611,48.2474882111,70.4033123869,2.1894961989,0.0,2.1894961989
 05/22  09:00:00,127.275591098,3.42910382289,12.3878552741,1.1479627375,48.2474882111,62.0547409583,2.19008715503,0.0,2.19008715503
 05/22  10:00:00,129.497456567,3.43493416818,17.427792544,0.250653998213,48.2474882111,60.1281475517,3.27507063651,0.0,3.27507063651
 05/22  11:00:00,134.057448364,3.47740459429,20.2693745058,0.0,48.2474882111,62.0547409583,3.27620130541,0.0,3.27620130541
 05/22  12:00:00,136.477803594,3.56245091263,23.1490319244,0.0,48.2474882111,61.5103924513,3.27831917771,0.0,3.27831917771
 05/22  13:00:00,142.921700823,3.83547648821,27.1700605661,0.0,48.2474882111,63.6602354638,3.2774081404,0.0,3.2774081404
 05/22  14:00:00,140.794795501,3.89675346105,28.5139661831,0.0,48.2474882111,60.1281475517,3.27446027816,0.0,3.27446027816
 05/22  15:00:00,141.653472964,4.03666901041,29.232728097,0.0,48.2474882111,60.1281475517,2.18936985889,0.0,2.18936985889
 05/22  16:00:00,147.266667798,4.3800215126,31.6126803191,0.0,48.2474882111,63.0180376616,2.19039441118,0.0,2.19039441118
 05/22  17:00:00,132.674473907,4.03401051347,28.3114110797,0.0,37.5258241642,62.7947880557,2.18887476424,0.0,2.18887476424
 05/22  18:00:00,90.5014692108,3.44963465589,24.2210553896,0.0,26.8041601173,36.0181789539,2.18783885881,0.0,2.18783885881
 05/22  19:00:00,87.5277904516,3.42956367809,23.7742188874,0.0620199296998,26.8041601173,33.4493877451,1.10364932536,0.0,1.10364932536
 05/22  20:00:00,73.2853351018,3.42910382289,22.2494907377,0.959915321775,16.0824960704,28.0885557216,1.10373946662,0.0,1.10373946662
 05/22  21:00:00,84.238446416,3.42910382289,20.5426563526,2.56758995884,16.0824960704,26.8041601173,1.10322012599,0.0,1.10322012599
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304874126,0.0,1.10304874126
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030529025,0.0,1.1030529025
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305662545,0.0,1.10305662545
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322945371,0.0,1.10322945371
 05/23  06:00:00,38.6373573281,3.5273969024,0.0,8.29736021429,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,62.3893579581,3.4560854265,3.06579109259,7.09475564224,16.0824960704,32.6817896323,2.18752017362,0.0,2.18752017362
 05/23  08:00:00,138.763574796,4.11475790776,14.0954672385,1.89410895799,48.2474882111,70.4033123869,2.18950880665,0.0,2.18950880665
 05/23  09:00:00,136.850161687,4.09045843081,21.7473754041,0.701658588969,48.2474882111,62.0547409583,2.18967319031,0.0,2.18967319031
 05/23  10:00:00,137.221022381,3.99454421327,24.5927582743,0.249644036567,48.2474882111,60.1281475517,3.27455892018,0.0,3.27455892018
 05/23  11:00:00,141.517707184,3.96657225156,27.2323637714,0.0081018972568,48.2474882111,62.0547409583,2.19109547401,0.0,2.19109547401
 05/23  12:00:00,142.794320911,3.9453880682,29.0826120865,0.0,48.2474882111,61.5103924513,4.36363176731,0.0,4.36363176731
 05/23  13:00:00,147.694611296,4.63182444781,31.146623079,0.0,48.2474882111,63.6602354638,3.27783961551,0.0,3.27783961551
 05/23  14:00:00,146.158169884,4.75797485586,33.0161191717,0.0,48.2474882111,60.1281475517,2.18942063949,0.0,2.18942063949
 05/23  15:00:00,149.181519398,4.96116711264,35.836276429,0.0,48.2474882111,60.1281475517,2.18945202543,0.0,2.18945202543
 05/23  16:00:00,157.41291337,5.70656496652,40.4323824364,0.0,48.2474882111,63.0180376616,3.27513795288,0.0,3.27513795288
 05/23  17:00:00,148.096462866,5.81556189907,41.9518486529,0.0,37.5258241642,62.7947880557,2.18857668568,0.0,2.18857668568
 05/23  18:00:00,105.136518372,4.73452609192,37.5712131152,0.0,26.8041601173,36.0181789539,1.10400553752,0.0,1.10400553752
 05/23  19:00:00,99.9789576186,4.49837126638,35.2185983957,0.0,26.8041601173,33.4493877451,1.10360999707,0.0,1.10360999707
 05/23  20:00:00,75.6011040585,3.7554879603,25.057345734,0.141445144784,16.0824960704,28.0885557216,1.10375129586,0.0,1.10375129586
 05/23  21:00:00,80.1031593195,3.49116598604,18.118537049,0.794360002715,16.0824960704,26.8041601173,1.10360633029,0.0,1.10360633029
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305546111,0.0,1.10305546111
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305717308,0.0,1.10305717308
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305884783,0.0,1.10305884783
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304696479,0.0,1.10304696479
 05/24  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,43.8705297414,3.61006563443,7.08562296975,6.36224092589,5.36083202345,21.4433280938,1.10324815118,0.0,1.10324815118
 05/24  07:00:00,69.179352779,3.42910382289,10.2631865862,6.71433657313,16.0824960704,32.6817896323,1.10383493241,0.0,1.10383493241
 05/24  08:00:00,136.914055731,3.672303737,13.3422475584,1.24026374369,48.2474882111,70.4033123869,2.18924074066,0.0,2.18924074066
 05/24  09:00:00,129.190842417,3.63531231748,14.8741134741,0.37074736217,48.2474882111,62.0547409583,3.27455596317,0.0,3.27455596317
 05/24  10:00:00,129.599216342,3.73322513405,17.4679456156,0.0139697356982,48.2474882111,60.1281475517,2.1899416169,0.0,2.1899416169
 05/24  11:00:00,138.577953316,3.98467811886,24.282605934,0.0,48.2474882111,62.0547409583,3.27585124184,0.0,3.27585124184
 05/24  12:00:00,144.683277237,4.13190962042,30.7850468599,0.0,48.2474882111,61.5103924513,3.2779025523,0.0,3.2779025523
 05/24  13:00:00,153.363206651,4.91606495674,36.5309779256,0.0,48.2474882111,63.6602354638,4.36361958874,0.0,4.36361958874
 05/24  14:00:00,151.31956823,5.07834256204,37.8571498107,0.0,48.2474882111,60.1281475517,2.18950540863,0.0,2.18950540863
 05/24  15:00:00,155.34972072,5.28733083873,41.6783140239,0.0,48.2474882111,60.1281475517,2.18895896126,0.0,2.18895896126
 05/24  16:00:00,163.678445733,5.95046679819,46.4540129684,0.0,48.2474882111,63.0180376616,3.27538448603,0.0,3.27538448603
 05/24  17:00:00,150.278558319,5.86858200748,44.080923997,0.0,37.5258241642,62.7947880557,1.10429189492,0.0,1.10429189492
 05/24  18:00:00,101.562028142,4.21395120176,34.5172977748,0.0,26.8041601173,36.0181789539,2.1880958215,0.0,2.1880958215
 05/24  19:00:00,94.8893795711,3.77016635914,30.8572252555,0.0,26.8041601173,33.4493877451,1.10364494657,0.0,1.10364494657
 05/24  20:00:00,79.432404489,3.5382611396,28.8873188967,0.359999233252,16.0824960704,28.0885557216,1.10371649977,0.0,1.10371649977
 05/24  21:00:00,88.1012159858,3.47835453099,25.7331769422,1.19058823085,16.0824960704,26.8041601173,1.10323968137,0.0,1.10323968137
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304645814,0.0,1.10304645814
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305019799,0.0,1.10305019799
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305367302,0.0,1.10305367302
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318706087,0.0,1.10318706087
 05/25  06:00:00,51.042292242,3.6467990042,16.23453082,4.34836220643,5.36083202345,21.4433280938,1.10317509314,0.0,1.10317509314
 05/25  07:00:00,72.6491497326,3.42910382289,15.1359523582,5.31136775477,16.0824960704,32.6817896323,1.10381380234,0.0,1.10381380234
 05/25  08:00:00,140.451216343,3.76795001793,17.0428104785,0.981215154484,48.2474882111,70.4033123869,2.18943008388,0.0,2.18943008388
 05/25  09:00:00,133.817574479,3.78597212235,19.623256044,0.0976770494923,48.2474882111,62.0547409583,2.18988442934,0.0,2.18988442934
 05/25  10:00:00,133.635223108,3.86400232077,21.3871449302,0.0,48.2474882111,60.1281475517,3.27483652151,0.0,3.27483652151
 05/25  11:00:00,142.728420206,4.2133993649,28.2043515775,0.0,48.2474882111,62.0547409583,2.19041631405,0.0,2.19041631405
 05/25  12:00:00,151.188569207,4.40817649376,37.014071957,0.0,48.2474882111,61.5103924513,4.36348461958,0.0,4.36348461958
 05/25  13:00:00,160.916898276,4.93813233417,44.0626021726,0.0,48.2474882111,63.6602354638,3.27754285297,0.0,3.27754285297
 05/25  14:00:00,155.016312982,4.88365947854,41.7485776471,0.0,48.2474882111,60.1281475517,2.18963369441,0.0,2.18963369441
 05/25  15:00:00,157.850783017,5.21281079942,44.2538963611,0.0,48.2474882111,60.1281475517,2.18923720936,0.0,2.18923720936
 05/25  16:00:00,162.606945227,5.66002632813,45.6729529325,0.0,48.2474882111,63.0180376616,3.27523690396,0.0,3.27523690396
 05/25  17:00:00,151.376072424,5.63496149339,45.412058617,0.0,37.5258241642,62.7947880557,2.18830850768,0.0,2.18830850768
 05/25  18:00:00,101.319476044,4.37209766038,34.116599218,0.0,26.8041601173,36.0181789539,1.10384759612,0.0,1.10384759612
 05/25  19:00:00,86.2430253496,3.78509698838,22.1407194212,0.0552209835346,26.8041601173,33.4493877451,1.10362738132,0.0,1.10362738132
 05/25  20:00:00,64.6628016169,3.48095636584,13.6617364179,0.873283613669,16.0824960704,28.0885557216,1.10379509378,0.0,1.10379509378
 05/25  21:00:00,71.6071428238,3.43218075589,8.60632107316,1.86954471299,16.0824960704,26.8041601173,1.10348273056,0.0,1.10348273056
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305769127,0.0,1.10305769127
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305800109,0.0,1.10305800109
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304479615,0.0,1.10304479615
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304865023,0.0,1.10304865023
 05/26  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  06:00:00,40.9587237624,3.58594842106,0.0,10.5601751299,5.36083202345,21.4433280938,1.10325370428,0.0,1.10325370428
 05/26  07:00:00,63.8392231085,3.42910382289,0.386530119106,11.2508633698,16.0824960704,32.6817896323,1.10383417081,0.0,1.10383417081
 05/26  08:00:00,125.473449102,3.63934848691,0.413718514889,2.76114140834,48.2474882111,70.4033123869,2.18922203901,0.0,2.18922203901
 05/26  09:00:00,116.180732332,3.5535578015,1.54165537691,0.774849890346,48.2474882111,62.0547409583,3.27448118956,0.0,3.27448118956
 05/26  10:00:00,119.007389898,3.57541700998,6.75198543909,0.295911591627,48.2474882111,60.1281475517,2.18982583951,0.0,2.18982583951
 05/26  11:00:00,124.916623597,3.72333428336,10.8660072306,0.0166128194888,48.2474882111,62.0547409583,3.27613679337,0.0,3.27613679337
 05/26  12:00:00,124.830739424,3.67525665437,11.3832495911,0.00591242199376,48.2474882111,61.5103924513,3.27773133218,0.0,3.27773133218
 05/26  13:00:00,128.315609536,4.04183182049,12.3576139469,0.0,48.2474882111,63.6602354638,3.27776918,0.0,3.27776918
 05/26  14:00:00,127.450176576,4.18309168817,14.883009031,0.0,48.2474882111,60.1281475517,3.27475762183,0.0,3.27475762183
 05/26  15:00:00,130.527856275,4.26835590738,17.8754245111,0.0,48.2474882111,60.1281475517,2.18937807999,0.0,2.18937807999
 05/26  16:00:00,133.285877344,4.36585513054,17.6460562467,0.0,48.2474882111,63.0180376616,2.19013748585,0.0,2.19013748585
 05/26  17:00:00,120.802682506,4.1528831498,16.3207470425,0.0,37.5258241642,62.7947880557,2.18897857975,0.0,2.18897857975
 05/26  18:00:00,80.2610869546,3.48389096557,13.8542110539,0.0922057699258,26.8041601173,36.0181789539,2.18792482498,0.0,2.18792482498
 05/26  19:00:00,76.3141693766,3.46348293641,12.0647753284,0.523923155319,26.8041601173,33.4493877451,1.10355872508,0.0,1.10355872508
 05/26  20:00:00,59.237056155,3.42910382289,10.0510877592,1.57737268685,16.0824960704,28.0885557216,1.10376586721,0.0,1.10376586721
 05/26  21:00:00,71.0918853509,3.42910382289,5.25956505005,4.70412019624,16.0824960704,26.8041601173,1.1032326063,0.0,1.1032326063
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305388641,0.0,1.10305388641
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305548278,0.0,1.10305548278
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305697514,0.0,1.10305697514
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323261446,0.0,1.10323261446
 05/27  06:00:00,52.1591372431,3.48096053343,0.0,21.8655764983,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,55.8639233692,3.42910382289,0.0,20.4846369174,5.36083202345,26.5809105114,1.10327916638,0.0,1.10327916638
 05/27  08:00:00,73.4572971278,3.42910382289,0.0,11.9160483609,26.8041601173,31.2995447326,1.10359049127,0.0,1.10359049127
 05/27  09:00:00,70.8956610799,3.42910382289,0.0,7.1067200053,26.8041601173,33.5472370403,2.18767190138,0.0,2.18767190138
 05/27  10:00:00,69.9044353978,3.42910382289,3.10372413915,3.97506688734,26.8041601173,32.583940337,1.10376607132,0.0,1.10376607132
 05/27  11:00:00,74.6868692015,3.42910382289,6.68072183201,2.93281069053,26.8041601173,34.8316326447,1.10409476921,0.0,1.10409476921
 05/27  12:00:00,74.8140832975,3.42910382289,8.83242822316,2.19271399975,26.8041601173,33.5472370403,2.18786209873,0.0,2.18786209873
 05/27  13:00:00,72.7636677266,3.43940884553,9.86266843231,1.6705444059,26.8041601173,30.9784458315,1.10386715057,0.0,1.10386715057
 05/27  14:00:00,45.1097666145,3.42910382289,10.6117957175,1.68747565398,8.04124803518,21.3317032909,1.10364610587,0.0,1.10364610587
 05/27  15:00:00,44.6796153627,3.42910382289,11.8086526048,1.34486311928,8.04124803518,20.0473076865,1.10345487553,0.0,1.10345487553
 05/27  16:00:00,45.935319823,3.42910382289,12.283351367,1.80476991622,8.04124803518,20.3684065876,1.10358408633,0.0,1.10358408633
 05/27  17:00:00,39.4107032981,3.42910382289,11.618411202,3.6652426904,2.68041601173,18.0090894769,1.10314495494,0.0,1.10314495494
 05/27  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315382583,0.0,1.10315382583
 05/27  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316466347,0.0,1.10316466347
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307441325,0.0,1.10307441325
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304499506,0.0,1.10304499506
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299813451,0.0,1.10299813451
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299596198,0.0,1.10299596198
 05/28  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300635843,0.0,1.10300635843
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029985214,0.0,1.1029985214
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299824335,0.0,1.10299824335
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310369342,0.0,1.10310369342
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,22.7725282699,0.597560517908,3.40361557581,0.0,2.68041601173,16.0824960704,1.10323871255,0.0,1.10323871255
 05/28  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
