Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/28  16:00:00,27.7914688783,1.2044405162,7.81567618589,0.0,2.68041601173,16.0824960704,1.10299865287,0.0,1.10299865287
 05/28  17:00:00,36.936007166,2.33537570054,15.8292792893,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,27.1508899601,1.17472983872,7.20480794518,0.0,2.68041601173,16.0824960704,1.10305349875,0.0,1.10305349875
 05/28  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299542814,0.0,1.10299542814
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030056572,0.0,1.1030056572
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299862946,0.0,1.10299862946
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299739647,0.0,1.10299739647
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299489008,0.0,1.10299489008
 05/29  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287594449,0.0,1.10287594449
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299810933,0.0,1.10299810933
 05/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309892973,0.0,1.10309892973
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320513241,0.0,1.10320513241
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311498948,0.0,1.10311498948
 05/29  15:00:00,21.8243496617,0.39817679812,2.65482068735,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,29.7177889151,1.39361879342,9.5528179455,0.0,2.68041601173,16.0824960704,1.10304872193,0.0,1.10304872193
 05/29  17:00:00,31.6977687165,1.56695929912,11.3594572412,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,36.7304458748,2.10529520309,15.8537984956,0.0,2.68041601173,16.0824960704,1.10304982868,0.0,1.10304982868
 05/29  19:00:00,35.6796857074,1.98000311019,14.928330421,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309379272,0.0,1.10309379272
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299798417,0.0,1.10299798417
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302532699,0.0,1.10302532699
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305176744,0.0,1.10305176744
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314189193,0.0,1.10314189193
 05/30  06:00:00,46.7057416197,3.46431644649,4.19303041956,12.2357945423,5.36083202345,21.4433280938,1.10315694298,0.0,1.10315694298
 05/30  07:00:00,69.7493695075,3.42910382289,9.8829328738,7.66460701406,16.0824960704,32.6817896323,1.10375706299,0.0,1.10375706299
 05/30  08:00:00,140.94583934,3.70515090324,16.9092331997,1.67221454541,48.2474882111,70.4033123869,2.18943699362,0.0,2.18943699362
 05/30  09:00:00,138.040479158,3.82248879529,23.2468185574,0.660502541698,48.2474882111,62.0547409583,2.18969609485,0.0,2.18969609485
 05/30  10:00:00,141.429265644,3.76213047143,29.1218977169,0.161161599068,48.2474882111,60.1281475517,3.27463778903,0.0,3.27463778903
 05/30  11:00:00,146.615127388,3.67486434735,32.6295937768,0.0,48.2474882111,62.0547409583,2.19045175407,0.0,2.19045175407
 05/30  12:00:00,147.416492627,3.63609081856,34.0140810517,0.0,48.2474882111,61.5103924513,4.36341460793,0.0,4.36341460793
 05/30  13:00:00,152.17795644,3.94523061876,36.3165620522,0.0,48.2474882111,63.6602354638,3.2778481928,0.0,3.2778481928
 05/30  14:00:00,146.163964928,3.97966120241,33.8002278685,0.0,48.2474882111,60.1281475517,2.18939235603,0.0,2.18939235603
 05/30  15:00:00,140.848598293,3.90089948844,28.5636229475,0.0,48.2474882111,60.1281475517,2.18905916688,0.0,2.18905916688
 05/30  16:00:00,145.718293107,4.0931607691,30.3511663714,0.0,48.2474882111,63.0180376616,3.27528603138,0.0,3.27528603138
 05/30  17:00:00,130.621934244,3.93191977841,26.3609621512,0.0,37.5258241642,62.7947880557,2.1883931179,0.0,2.1883931179
 05/30  18:00:00,86.4649522036,3.43509782876,19.9308484368,0.268226772754,26.8041601173,36.0181789539,1.10390360085,0.0,1.10390360085
 05/30  19:00:00,77.5696972462,3.42910382289,12.3553881109,1.52321735593,26.8041601173,33.4493877451,1.10361523097,0.0,1.10361523097
 05/30  20:00:00,57.7288261491,3.42910382289,5.1060428201,5.01418761999,16.0824960704,28.0885557216,1.10363980315,0.0,1.10363980315
 05/30  21:00:00,72.4074307307,3.42910382289,3.49535537786,7.78387524828,16.0824960704,26.8041601173,1.10325671618,0.0,1.10325671618
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305144643,0.0,1.10305144643
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030528012,0.0,1.1030528012
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305320454,0.0,1.10305320454
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305402094,0.0,1.10305402094
 05/31  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,48.1115608454,3.49504017313,1.61434594763,16.1895745133,5.36083202345,21.4433280938,1.10315585546,0.0,1.10315585546
 05/31  07:00:00,67.2583050578,3.42910382289,0.436750591844,14.6197248463,16.0824960704,32.6817896323,1.10382524033,0.0,1.10382524033
 05/31  08:00:00,125.824817344,3.58179462512,0.0,3.58378202715,48.2474882111,70.4033123869,2.18936701822,0.0,2.18936701822
 05/31  09:00:00,115.824132772,3.46439848485,0.0,2.04906502401,48.2474882111,62.0547409583,2.18944210129,0.0,2.18944210129
 05/31  10:00:00,113.43329336,3.44418166366,0.336814941279,1.26822089824,48.2474882111,60.1281475517,3.27502893447,0.0,3.27502893447
 05/31  11:00:00,118.624907383,3.51403002008,3.9371676478,0.863040451862,48.2474882111,62.0547409583,3.27579438011,0.0,3.27579438011
 05/31  12:00:00,121.978735506,3.58850724939,7.72911624627,0.894791253436,48.2474882111,61.5103924513,3.27768812368,0.0,3.27768812368
 05/31  13:00:00,128.374681352,3.70710119012,12.7310118951,0.0204044981503,48.2474882111,63.6602354638,3.27752112445,0.0,3.27752112445
 05/31  14:00:00,126.36491673,3.84028968558,14.140551188,0.0,48.2474882111,60.1281475517,2.18959192334,0.0,2.18959192334
 05/31  15:00:00,126.964404998,3.97322662163,14.6071025194,0.0,48.2474882111,60.1281475517,2.18931055688,0.0,2.18931055688
 05/31  16:00:00,132.057372636,4.3557272467,16.4276794228,0.0,48.2474882111,63.0180376616,3.27538919432,0.0,3.27538919432
 05/31  17:00:00,123.373291523,4.58396399857,18.4602752108,0.0,37.5258241642,62.7947880557,2.18844963053,0.0,2.18844963053
 05/31  18:00:00,85.2855787396,4.00060067918,18.4045898342,0.0496090609233,26.8041601173,36.0181789539,1.10392982372,0.0,1.10392982372
 05/31  19:00:00,82.438794826,3.86291305862,17.8934511444,0.420442666513,26.8041601173,33.4493877451,1.10363682361,0.0,1.10363682361
 05/31  20:00:00,64.1805119049,3.47315638966,15.4211146657,1.10674896342,16.0824960704,28.0885557216,1.10366173575,0.0,1.10366173575
 05/31  21:00:00,75.0001018891,3.42910382289,11.6302291071,2.24167267745,16.0824960704,26.8041601173,1.10332696905,0.0,1.10332696905
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305429963,0.0,1.10305429963
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304111415,0.0,1.10304111415
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030425248,0.0,1.1030425248
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304430852,0.0,1.10304430852
 06/01  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  06:00:00,45.1584351277,3.53147904157,0.0,14.8143558747,5.36083202345,21.4433280938,1.10316330306,0.0,1.10316330306
 06/01  07:00:00,68.8533669798,3.42910382289,0.0,16.6515373602,16.0824960704,32.6817896323,1.1038398178,0.0,1.1038398178
 06/01  08:00:00,128.338388383,3.61945789759,0.0,6.05968979292,48.2474882111,70.4033123869,2.18939270187,0.0,2.18939270187
 06/01  09:00:00,116.26418635,3.49030569223,0.0,2.4632113947,48.2474882111,62.0547409583,2.18945639466,0.0,2.18945639466
 06/01  10:00:00,113.142908983,3.46069307362,0.374675785198,0.923464267525,48.2474882111,60.1281475517,3.27484276139,0.0,3.27484276139
 06/01  11:00:00,116.325938107,3.54182393768,2.32827466826,0.145170237666,48.2474882111,62.0547409583,3.27578081867,0.0,3.27578081867
 06/01  12:00:00,116.747002574,3.60904547233,3.05573373072,0.31590261485,48.2474882111,61.5103924513,3.27765382024,0.0,3.27765382024
 06/01  13:00:00,121.670316333,3.68715648316,6.06699608104,0.0,48.2474882111,63.6602354638,3.27747090112,0.0,3.27747090112
 06/01  14:00:00,121.682081182,3.67185170636,9.62615361882,0.0,48.2474882111,60.1281475517,2.18955210481,0.0,2.18955210481
 06/01  15:00:00,124.575570764,3.80238263304,12.389112274,0.0,48.2474882111,60.1281475517,2.18909357084,0.0,2.18909357084
 06/01  16:00:00,128.110381275,4.02856632201,12.8078489864,0.0,48.2474882111,63.0180376616,3.27530039392,0.0,3.27530039392
 06/01  17:00:00,116.318189679,3.93779932188,12.051338043,0.0,37.5258241642,62.7947880557,2.18839053515,0.0,2.18839053515
 06/01  18:00:00,77.3903776121,3.42910382289,11.0042917868,0.12620283716,26.8041601173,36.0181789539,1.10389897638,0.0,1.10389897638
 06/01  19:00:00,74.5409598315,3.42910382289,10.2676299837,0.582238068516,26.8041601173,33.4493877451,1.10360921366,0.0,1.10360921366
 06/01  20:00:00,57.8488640565,3.42910382289,8.20284834446,2.03742000307,16.0824960704,28.0885557216,1.10363078247,0.0,1.10363078247
 06/01  21:00:00,69.9253430487,3.42910382289,3.69850490296,5.09863804117,16.0824960704,26.8041601173,1.10325205052,0.0,1.10325205052
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304770634,0.0,1.10304770634
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304892873,0.0,1.10304892873
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304932565,0.0,1.10304932565
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305026193,0.0,1.10305026193
 06/02  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  06:00:00,46.3870163754,3.48954103918,0.0,16.0848751249,5.36083202345,21.4433280938,1.10314474035,0.0,1.10314474035
 06/02  07:00:00,71.1388379619,3.42910382289,0.0,18.9370083423,16.0824960704,32.6817896323,1.10379811004,0.0,1.10379811004
 06/02  08:00:00,127.567409946,3.61720527497,0.0,5.29096397877,48.2474882111,70.4033123869,2.18952397772,0.0,2.18952397772
 06/02  09:00:00,116.511762437,3.49635954825,1.22034272958,1.48439089609,48.2474882111,62.0547409583,2.18993181088,0.0,2.18993181088
 06/02  10:00:00,122.737256338,3.57531732641,10.0715107178,0.706352437242,48.2474882111,60.1281475517,3.27465870208,0.0,3.27465870208
 06/02  11:00:00,132.556319442,3.57941942561,18.5383679461,0.12786280676,48.2474882111,62.0547409583,2.19042982869,0.0,2.19042982869
 06/02  12:00:00,137.336193031,3.69539993726,23.8419607124,0.0325116243621,48.2474882111,61.5103924513,4.36317239402,0.0,4.36317239402
 06/02  13:00:00,144.910790754,4.07482936303,28.919797622,0.0,48.2474882111,63.6602354638,3.27768149787,0.0,3.27768149787
 06/02  14:00:00,146.019504499,4.26161758617,33.3738110564,0.0,48.2474882111,60.1281475517,2.18957173894,0.0,2.18957173894
 06/02  15:00:00,149.13355519,4.45053568467,36.2989436485,0.0,48.2474882111,60.1281475517,2.18892135119,0.0,2.18892135119
 06/02  16:00:00,154.374157107,4.70038396147,38.3998071786,0.0,48.2474882111,63.0180376616,3.27539929873,0.0,3.27539929873
 06/02  17:00:00,142.671896685,4.493299281,37.8495450903,0.0,37.5258241642,62.7947880557,2.18836438279,0.0,2.18836438279
 06/02  18:00:00,98.9545589044,3.63766707928,32.4861126599,0.0,26.8041601173,36.0181789539,1.10398817518,0.0,1.10398817518
 06/02  19:00:00,96.5416791684,3.76802149599,32.511669716,0.0,26.8041601173,33.4493877451,1.1035305341,0.0,1.1035305341
 06/02  20:00:00,75.8203237926,3.52715712518,27.9910173171,0.122657464163,16.0824960704,28.0885557216,1.10369217693,0.0,1.10369217693
 06/02  21:00:00,87.2251466531,3.42946414615,25.4762815032,0.620304722057,16.0824960704,26.8041601173,1.10321821838,0.0,1.10321821838
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305299125,0.0,1.10305299125
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304042914,0.0,1.10304042914
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030413497,0.0,1.1030413497
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312455849,0.0,1.10312455849
 06/03  06:00:00,45.2749682748,3.59016922934,11.9048053705,2.96739346363,5.36083202345,21.4433280938,1.10316823536,0.0,1.10316823536
 06/03  07:00:00,51.9514767554,3.42910382289,13.0992078152,3.47298248836,5.36083202345,26.5809105114,1.10339926934,0.0,1.10339926934
 06/03  08:00:00,78.7416202947,3.42919790594,15.9240031842,1.27627426056,26.8041601173,31.2995447326,1.10354601779,0.0,1.10354601779
 06/03  09:00:00,82.2617182947,3.42910382289,17.4261284878,1.04664873226,26.8041601173,33.5472370403,1.10393333022,0.0,1.10393333022
 06/03  10:00:00,81.8574574988,3.42910382289,18.1852830342,0.846530093248,26.8041601173,32.583940337,1.10373627225,0.0,1.10373627225
 06/03  11:00:00,86.6504788125,3.42910382289,21.1773259449,0.399816188629,26.8041601173,34.8316326447,2.18801276325,0.0,2.18801276325
 06/03  12:00:00,87.8127866274,3.43038204226,23.7697638926,0.252803440921,26.8041601173,33.5472370403,1.10378066295,0.0,1.10378066295
 06/03  13:00:00,84.5993989164,3.43190519045,23.1233017108,0.253145972272,26.8041601173,30.9784458315,1.10379077615,0.0,1.10379077615
 06/03  14:00:00,56.4139615255,3.42910382289,22.9177615,0.685704782486,8.04124803518,21.3317032909,1.10360922046,0.0,1.10360922046
 06/03  15:00:00,55.2584327654,3.42910382289,23.4261120013,0.306221125405,8.04124803518,20.0473076865,1.10351088652,0.0,1.10351088652
 06/03  16:00:00,57.1155423277,3.42910382289,24.4076744344,0.860669353505,8.04124803518,20.3684065876,1.10352032649,0.0,1.10352032649
 06/03  17:00:00,51.2610346654,3.42910382289,25.3181170935,1.81586816624,2.68041601173,18.0090894769,1.10316770933,0.0,1.10316770933
 06/03  18:00:00,31.7752521701,1.52833745907,11.4755625348,0.0,2.68041601173,16.0824960704,0.345982696364,0.0,0.345982696364
 06/03  19:00:00,40.457501276,2.58313071839,19.1030183814,0.0,2.68041601173,16.0824960704,0.777056354112,0.0,0.777056354112
 06/03  20:00:00,33.6969042867,1.85975284425,13.0657992663,0.0,2.68041601173,16.0824960704,1.10319649046,0.0,1.10319649046
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314440657,0.0,1.10314440657
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030484175,0.0,1.1030484175
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299423715,0.0,1.10299423715
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299434874,0.0,1.10299434874
 06/04  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303941133,0.0,1.10303941133
 06/04  07:00:00,37.6317686127,2.27714900749,16.5832674291,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,41.1251678004,2.29238338137,20.0614322428,0.0,2.68041601173,16.0824960704,1.10303471677,0.0,1.10303471677
 06/04  09:00:00,49.8449668977,2.87261005505,28.2010046665,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  10:00:00,39.8702645498,2.21919629983,18.8797160738,0.0,2.68041601173,16.0824960704,1.10287232145,0.0,1.10287232145
 06/04  11:00:00,45.9047866464,2.75567788236,24.3777565878,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  12:00:00,35.287393538,1.55286982462,14.9631715371,0.0,2.68041601173,16.0824960704,1.10316209538,0.0,1.10316209538
 06/04  13:00:00,30.9095515953,1.07501829078,11.0631811283,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  14:00:00,36.9114069913,1.5528206045,16.5872342106,0.0,2.68041601173,16.0824960704,1.10320369734,0.0,1.10320369734
 06/04  15:00:00,45.4413828767,2.35357916713,24.3164515334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,46.8069350578,2.49710566683,25.5384772148,0.0,2.68041601173,16.0824960704,1.10304961147,0.0,1.10304961147
 06/04  17:00:00,48.334380902,2.70047626963,26.8625524562,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,47.4222602468,2.53292191997,26.1179861506,0.0,2.68041601173,16.0824960704,1.10305899941,0.0,1.10305899941
 06/04  19:00:00,46.0988574731,2.54782975245,24.7796755445,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,34.7732143464,1.48718612315,14.5146760471,0.0,2.68041601173,16.0824960704,1.10305806873,0.0,1.10305806873
 06/04  21:00:00,38.0785480059,0.397979917635,4.10521591207,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299384819,0.0,1.10299384819
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299467392,0.0,1.10299467392
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304715746,0.0,1.10304715746
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030474969,0.0,1.1030474969
 06/05  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,54.6111497258,3.59305337781,20.0444230719,4.16107306479,5.36083202345,21.4433280938,1.10316691509,0.0,1.10316691509
 06/05  07:00:00,76.8021823921,3.42910382289,20.5281561103,4.07219666217,16.0824960704,32.6817896323,1.10384213923,0.0,1.10384213923
 06/05  08:00:00,150.326226378,3.77848344189,27.5960593241,0.292442919914,48.2474882111,70.4033123869,2.18951770231,0.0,2.18951770231
 06/05  09:00:00,148.498430665,4.09518232218,34.0925790795,0.0,48.2474882111,62.0547409583,2.18939301895,0.0,2.18939301895
 06/05  10:00:00,150.297089353,4.24043709034,37.6725764056,0.0,48.2474882111,60.1281475517,3.27468223402,0.0,3.27468223402
 06/05  11:00:00,155.71505875,4.42075950616,40.9836299801,0.0,48.2474882111,62.0547409583,2.19041037329,0.0,2.19041037329
 06/05  12:00:00,158.813334361,4.30940764823,44.7376059562,0.0,48.2474882111,61.5103924513,4.36315398984,0.0,4.36315398984
 06/05  13:00:00,169.419345379,4.98601407853,52.517167532,0.0,48.2474882111,63.6602354638,3.27751829812,0.0,3.27751829812
 06/05  14:00:00,165.95857447,5.23408577316,52.3404128399,0.0,48.2474882111,60.1281475517,2.18945426404,0.0,2.18945426404
 06/05  15:00:00,167.299740087,5.57806858975,53.3375956404,0.0,48.2474882111,60.1281475517,2.18934247441,0.0,2.18934247441
 06/05  16:00:00,173.806458111,6.24793313841,56.2845590054,0.0,48.2474882111,63.0180376616,3.27513219951,0.0,3.27513219951
 06/05  17:00:00,160.725400398,6.12801474826,54.2683333357,0.0,37.5258241642,62.7947880557,1.10417323184,0.0,1.10417323184
 06/05  18:00:00,114.683474569,4.84424138561,47.0084540176,0.0,26.8041601173,36.0181789539,2.18805329543,0.0,2.18805329543
 06/05  19:00:00,109.969859846,4.63254325441,45.0753286351,0.0,26.8041601173,33.4493877451,1.10356295577,0.0,1.10356295577
 06/05  20:00:00,89.0580006344,3.89671638141,40.9817923669,0.0,16.0824960704,28.0885557216,1.10373796974,0.0,1.10373796974
 06/05  21:00:00,92.4664256719,3.55606034369,33.3339666062,0.344635773619,16.0824960704,26.8041601173,1.10320266101,0.0,1.10320266101
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304528872,0.0,1.10304528872
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304500248,0.0,1.10304500248
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304515139,0.0,1.10304515139
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322088525,0.0,1.10322088525
 06/06  06:00:00,55.9356183206,3.74309298964,24.1981699654,1.18175515417,5.36083202345,21.4433280938,1.10320612503,0.0,1.10320612503
 06/06  07:00:00,83.8481678725,3.567548663,30.3840634677,1.12382994509,16.0824960704,32.6817896323,1.10373898767,0.0,1.10373898767
 06/06  08:00:00,171.754064677,4.89974363389,48.1688937759,0.0261865748267,48.2474882111,70.4033123869,2.18943622233,0.0,2.18943622233
 06/06  09:00:00,169.493310309,4.94826878987,54.2343722561,0.0,48.2474882111,62.0547409583,2.1894874566,0.0,2.1894874566
 06/06  10:00:00,160.858920869,4.56373677414,47.9111082382,0.0,48.2474882111,60.1281475517,2.18980770994,0.0,2.18980770994
 06/06  11:00:00,166.199139753,5.3103597407,50.5781107487,0.0,48.2474882111,62.0547409583,3.27579319151,0.0,3.27579319151
 06/06  12:00:00,161.873380287,5.05538093263,47.0516785979,0.0,48.2474882111,61.5103924513,3.27728035591,0.0,3.27728035591
 06/06  13:00:00,167.356681377,5.7862197012,49.6542979067,0.0,48.2474882111,63.6602354638,4.36288598698,0.0,4.36288598698
 06/06  14:00:00,163.924361131,5.77430485794,49.7659804161,0.0,48.2474882111,60.1281475517,2.18929050659,0.0,2.18929050659
 06/06  15:00:00,165.251277083,6.09444543818,50.7727557878,0.0,48.2474882111,60.1281475517,2.18924710455,0.0,2.18924710455
 06/06  16:00:00,168.390268017,6.7405887613,50.3757132888,0.0,48.2474882111,63.0180376616,2.19026002419,0.0,2.19026002419
 06/06  17:00:00,144.587147619,5.36444011242,38.8936551922,0.0,37.5258241642,62.7947880557,2.1889097462,0.0,2.1889097462
 06/06  18:00:00,92.9028678489,3.98732588317,26.0847628005,0.0,26.8041601173,36.0181789539,1.10384306573,0.0,1.10384306573
 06/06  19:00:00,86.1749180744,3.73785963234,22.1750704856,0.0,26.8041601173,33.4493877451,2.18727171875,0.0,2.18727171875
 06/06  20:00:00,67.9198089514,3.52397143953,20.016473932,0.19987169372,16.0824960704,28.0885557216,1.10371728685,0.0,1.10371728685
 06/06  21:00:00,78.4715265868,3.45589129054,18.7661274375,1.01774491043,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309938227,0.0,1.10309938227
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304549574,0.0,1.10304549574
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304485559,0.0,1.10304485559
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030447761,0.0,1.1030447761
 06/07  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318787216,0.0,1.10318787216
 06/07  06:00:00,40.4172874982,3.62013780483,6.08382935267,3.90072012934,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,65.5614321627,3.43021206057,9.89193703162,3.46655727378,16.0824960704,32.6817896323,1.10385052196,0.0,1.10385052196
 06/07  08:00:00,140.272853325,4.10830459846,17.0335993258,0.471708709214,48.2474882111,70.4033123869,2.18916346389,0.0,2.18916346389
 06/07  09:00:00,139.029957722,4.2085953334,24.4997376736,0.0109554515668,48.2474882111,62.0547409583,3.27451559517,0.0,3.27451559517
 06/07  10:00:00,143.840987562,4.52964409725,30.9272676082,0.0,48.2474882111,60.1281475517,2.1897271468,0.0,2.1897271468
 06/07  11:00:00,148.259906006,4.65099796742,33.2982387751,0.0,48.2474882111,62.0547409583,3.2759990763,0.0,3.2759990763
 06/07  12:00:00,151.381848226,4.45509732431,37.1604301449,0.0,48.2474882111,61.5103924513,3.27774550568,0.0,3.27774550568
 06/07  13:00:00,164.021721521,5.25314437469,46.8524133769,0.0,48.2474882111,63.6602354638,3.27699402679,0.0,3.27699402679
 06/07  14:00:00,159.77932019,5.34703464711,46.0482096856,0.0,48.2474882111,60.1281475517,2.18951303964,0.0,2.18951303964
 06/07  15:00:00,160.716806694,5.58948002353,46.7432508133,0.0,48.2474882111,60.1281475517,2.18901937248,0.0,2.18901937248
 06/07  16:00:00,169.006685328,6.42498071121,51.3077386503,0.0,48.2474882111,63.0180376616,3.27506944712,0.0,3.27506944712
 06/07  17:00:00,158.806200731,6.45421861298,52.0229298036,0.0,37.5258241642,62.7947880557,2.18836898729,0.0,2.18836898729
 06/07  18:00:00,112.242584259,5.06946746907,44.3423376245,0.0,26.8041601173,36.0181789539,1.10380426604,0.0,1.10380426604
 06/07  19:00:00,107.01382135,4.61060656693,42.1412268267,0.0,26.8041601173,33.4493877451,1.10352099243,0.0,1.10352099243
 06/07  20:00:00,82.6270849959,3.66294231806,34.7846507917,0.0,16.0824960704,28.0885557216,1.10377520362,0.0,1.10377520362
 06/07  21:00:00,90.2164183104,3.52613489114,31.1147854484,0.343735022569,16.0824960704,26.8041601173,1.10320154177,0.0,1.10320154177
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304703217,0.0,1.10304703217
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304632438,0.0,1.10304632438
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304603294,0.0,1.10304603294
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320242452,0.0,1.10320242452
 06/08  06:00:00,59.6406545838,3.81672398825,26.7202690079,2.29106137631,5.36083202345,21.4433280938,1.10314586405,0.0,1.10314586405
 06/08  07:00:00,79.9695081281,3.42910382289,24.8462919884,2.92138652001,16.0824960704,32.6817896323,1.10379708179,0.0,1.10379708179
 06/08  08:00:00,151.876082039,4.01266065486,28.6494142547,0.554766436958,48.2474882111,70.4033123869,2.18925792957,0.0,2.18925792957
 06/08  09:00:00,145.810787837,4.02926048606,31.4609803364,0.00987775067506,48.2474882111,62.0547409583,2.18958777953,0.0,2.18958777953
 06/08  10:00:00,146.905930825,4.13540040339,34.3864545647,0.0,48.2474882111,60.1281475517,2.18953997991,0.0,2.18953997991
 06/08  11:00:00,156.711007328,4.64008377544,41.7602542888,0.0,48.2474882111,62.0547409583,3.27589054443,0.0,3.27589054443
 06/08  12:00:00,159.851739413,4.71706085052,45.3683578056,0.0,48.2474882111,61.5103924513,3.27733371081,0.0,3.27733371081
 06/08  13:00:00,166.899097574,5.5007078795,49.4822259257,0.0,48.2474882111,63.6602354638,4.36289835221,0.0,4.36289835221
 06/08  14:00:00,166.807584622,5.56031995819,52.8631888067,0.0,48.2474882111,60.1281475517,2.18928498009,0.0,2.18928498009
 06/08  15:00:00,171.40934776,5.8785095257,57.1467623769,0.0,48.2474882111,60.1281475517,2.18922624474,0.0,2.18922624474
 06/08  16:00:00,181.374448473,6.71191569714,63.3885668089,0.0,48.2474882111,63.0180376616,2.19021796541,0.0,2.19021796541
 06/08  17:00:00,171.944187153,6.71641392344,64.8987209155,0.0,37.5258241642,62.7947880557,2.18885964844,0.0,2.18885964844
 06/08  18:00:00,124.002856475,5.22503315073,55.9470441591,0.0,26.8041601173,36.0181789539,1.10397669494,0.0,1.10397669494
 06/08  19:00:00,116.539545668,4.69863561385,51.5789220973,0.0,26.8041601173,33.4493877451,1.10372476545,0.0,1.10372476545
 06/08  20:00:00,90.4836645578,3.69667959472,42.607493077,0.0,16.0824960704,28.0885557216,2.18735667816,0.0,2.18735667816
 06/08  21:00:00,97.7108643781,3.541901499,38.6652853386,0.271914592141,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309385321,0.0,1.10309385321
 06/08  23:00:00,46.6571257192,0.596969876452,7.1239716431,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305034819,0.0,1.10305034819
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030476455,0.0,1.1030476455
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304745297,0.0,1.10304745297
 06/09  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,61.4692461738,4.03580567335,29.3796017149,1.24123857414,5.36083202345,21.4433280938,1.10324662626,0.0,1.10324662626
 06/09  07:00:00,84.2023503094,3.44295052084,31.2116210347,0.775052957147,16.0824960704,32.6817896323,1.10382468315,0.0,1.10382468315
 06/09  08:00:00,168.077586973,4.62752923622,44.7908170446,0.0,48.2474882111,70.4033123869,2.18914923084,0.0,2.18914923084
 06/09  09:00:00,164.55525252,5.02650403148,49.2180792255,0.0,48.2474882111,62.0547409583,3.27429802416,0.0,3.27429802416
 06/09  10:00:00,164.20150833,4.99367246884,50.8237600041,0.0,48.2474882111,60.1281475517,2.18989227086,0.0,2.18989227086
 06/09  11:00:00,169.639800226,5.29368264281,54.0354483199,0.0,48.2474882111,62.0547409583,3.27571204395,0.0,3.27571204395
 06/09  12:00:00,165.130685388,5.17745201393,50.1869126175,0.0,48.2474882111,61.5103924513,3.27740842694,0.0,3.27740842694
 06/09  13:00:00,174.649367936,6.17770525995,56.5554989072,0.0,48.2474882111,63.6602354638,3.27753391003,0.0,3.27753391003
 06/09  14:00:00,171.308602863,6.30990784893,56.6146191568,0.0,48.2474882111,60.1281475517,2.18944468957,0.0,2.18944468957
 06/09  15:00:00,175.713283827,6.73090824436,60.5982997253,0.0,48.2474882111,60.1281475517,2.18930346693,0.0,2.18930346693
 06/09  16:00:00,175.892034315,6.25610106474,58.3619672837,0.0,48.2474882111,63.0180376616,3.27500724586,0.0,3.27500724586
 06/09  17:00:00,162.532706031,5.84329425158,56.3603594654,0.0,37.5258241642,62.7947880557,1.10412727018,0.0,1.10412727018
 06/09  18:00:00,109.523946338,4.55845952512,42.1347076481,0.0,26.8041601173,36.0181789539,2.18787048603,0.0,2.18787048603
 06/09  19:00:00,95.7180113953,3.95597415794,31.5000492809,0.0,26.8041601173,33.4493877451,1.10351465204,0.0,1.10351465204
 06/09  20:00:00,74.4486336148,3.66785397222,26.6012877565,0.0,16.0824960704,28.0885557216,1.10367677459,0.0,1.10367677459
 06/09  21:00:00,83.7575691739,3.53313350409,24.7039217976,0.288750923832,16.0824960704,26.8041601173,1.10320916006,0.0,1.10320916006
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304229949,0.0,1.10304229949
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304101548,0.0,1.10304101548
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304014768,0.0,1.10304014768
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317615649,0.0,1.10317615649
 06/10  06:00:00,37.2836636221,3.60997018422,2.87445722006,3.98663600645,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/10  07:00:00,49.4831996484,3.42910382289,9.88149005953,4.222423137,5.36083202345,26.5809105114,1.10325726753,0.0,1.10325726753
 06/10  08:00:00,78.2646358612,3.42910382289,15.1459661842,1.57742091012,26.8041601173,31.2995447326,1.10353888398,0.0,1.10353888398
 06/10  09:00:00,82.0609587405,3.42910382289,17.440318431,0.831699234957,26.8041601173,33.5472370403,2.18776677634,0.0,2.18776677634
 06/10  10:00:00,81.4117632506,3.43339242324,18.0902174551,0.491612823855,26.8041601173,32.583940337,1.10379781579,0.0,1.10379781579
 06/10  11:00:00,84.8678048842,3.45291689103,19.6016864318,0.168968705305,26.8041601173,34.8316326447,1.10392971112,0.0,1.10392971112
 06/10  12:00:00,84.5679802029,3.47920589826,20.7289370529,0.0,26.8041601173,33.5472370403,2.18765149695,0.0,2.18765149695
 06/10  13:00:00,82.4686572801,3.53184681051,21.1457644266,0.0,26.8041601173,30.9784458315,1.10380918927,0.0,1.10380918927
 06/10  14:00:00,54.5285768796,3.46418784298,21.6829976164,0.0,8.04124803518,21.3317032909,1.10355276716,0.0,1.10355276716
 06/10  15:00:00,54.7788838064,3.45835679885,23.2235311918,0.0,8.04124803518,20.0473076865,1.1034370716,0.0,1.1034370716
 06/10  16:00:00,56.2478844715,3.45594493045,24.3738448242,0.0,8.04124803518,20.3684065876,1.10356326719,0.0,1.10356326719
 06/10  17:00:00,48.1287343095,3.43045446084,23.7668577804,0.233476485487,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,31.8715788226,1.91753301281,11.1826936335,0.0,2.68041601173,16.0824960704,1.10320778887,0.0,1.10320778887
 06/10  19:00:00,35.1645518506,2.6553559291,13.7378437453,0.0,2.68041601173,16.0824960704,1.10319855114,0.0,1.10319855114
 06/10  20:00:00,26.6024123413,1.32803353219,6.5030266329,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328112536,0.0,1.10328112536
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304717327,0.0,1.10304717327
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301716308,0.0,1.10301716308
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299068222,0.0,1.10299068222
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314823365,0.0,1.10314823365
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299097547,0.0,1.10299097547
 06/11  08:00:00,19.4927586215,0.132791226202,0.588615219068,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  09:00:00,34.8314230586,2.47730199158,13.5827688908,0.0,2.68041601173,16.0824960704,1.10304623351,0.0,1.10304623351
 06/11  10:00:00,36.0507563327,2.36010211087,14.9193020457,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,34.591947269,2.09789451002,13.7227005828,0.0,2.68041601173,16.0824960704,1.10314883227,0.0,1.10314883227
 06/11  12:00:00,21.8449561962,0.39817679812,2.67542722184,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,30.384080952,1.45998159311,10.1527471827,0.0,2.68041601173,16.0824960704,1.10331674534,0.0,1.10331674534
 06/11  14:00:00,32.1394375461,1.67230317601,11.6957821939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,29.0416930154,1.26351693723,9.00682390201,0.0,2.68041601173,16.0824960704,1.10308565697,0.0,1.10308565697
 06/11  16:00:00,32.6087896653,1.7004033728,12.1370341163,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,25.784913516,0.875949579767,6.13761176008,0.0,2.68041601173,16.0824960704,1.10304301573,0.0,1.10304301573
 06/11  18:00:00,22.9555080217,0.530836770665,3.65331907482,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,37.2904937487,2.44450989458,16.0746316779,0.0,2.68041601173,16.0824960704,1.10305284541,0.0,1.10305284541
 06/11  20:00:00,32.5772484788,1.88933043086,11.9165658717,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,33.9198412462,0.397979917635,2.4138424857,0.0,2.68041601173,16.0824960704,1.10318161651,0.0,1.10318161651
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299079498,0.0,1.10299079498
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304253144,0.0,1.10304253144
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304141404,0.0,1.10304141404
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320231604,0.0,1.10320231604
 06/12  06:00:00,39.9928389166,3.56820699764,4.79763286639,4.8143988412,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,68.5444173137,3.48258003557,12.1366692636,4.15244221779,16.0824960704,32.6817896323,1.10375605347,0.0,1.10375605347
 06/12  08:00:00,143.545869362,4.12052898495,20.1717711896,0.594328495399,48.2474882111,70.4033123869,2.1887158738,0.0,2.1887158738
 06/12  09:00:00,139.466243347,4.20009568134,24.882198346,0.073280056258,48.2474882111,62.0547409583,3.27438009427,0.0,3.27438009427
 06/12  10:00:00,139.452715855,4.28685199997,26.7817879982,0.0,48.2474882111,60.1281475517,2.1898028586,0.0,2.1898028586
 06/12  11:00:00,143.812111768,4.31240802504,29.1890344793,0.0,48.2474882111,62.0547409583,3.27602735634,0.0,3.27602735634
 06/12  12:00:00,144.365919082,4.16024171095,30.4393566144,0.0,48.2474882111,61.5103924513,3.27766146961,0.0,3.27766146961
 06/12  13:00:00,151.657868304,4.88739648971,34.8543080453,0.0,48.2474882111,63.6602354638,3.27683017458,0.0,3.27683017458
 06/12  14:00:00,149.859700082,4.96487308402,36.510751141,0.0,48.2474882111,60.1281475517,2.1892685733,0.0,2.1892685733
 06/12  15:00:00,151.539500656,5.18122907499,37.9741957237,0.0,48.2474882111,60.1281475517,2.18900785691,0.0,2.18900785691
 06/12  16:00:00,158.346210039,5.87821789806,41.1940261745,0.0,48.2474882111,63.0180376616,3.27509861677,0.0,3.27509861677
 06/12  17:00:00,146.231092385,5.79725117766,40.1047888929,0.0,37.5258241642,62.7947880557,1.10415087201,0.0,1.10415087201
 06/12  18:00:00,98.1624411887,4.36685006339,30.96481196,0.0,26.8041601173,36.0181789539,2.18797887121,0.0,2.18797887121
 06/12  19:00:00,89.1561154919,3.78719398589,25.1069335495,0.0,26.8041601173,33.4493877451,1.10352384972,0.0,1.10352384972
 06/12  20:00:00,68.8443350046,3.52682074219,21.0796459707,0.0583764055005,16.0824960704,28.0885557216,1.10368247153,0.0,1.10368247153
 06/12  21:00:00,75.8784759907,3.45101969303,16.4888600613,0.706833288049,16.0824960704,26.8041601173,1.10321001098,0.0,1.10321001098
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304167129,0.0,1.10304167129
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303977099,0.0,1.10303977099
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303819099,0.0,1.10303819099
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032154988,0.0,1.1032154988
 06/13  06:00:00,38.4246858441,3.59805427306,0.0,8.01403135966,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,59.5927816064,3.42910382289,0.331721338932,7.05923064788,16.0824960704,32.6817896323,2.18735188863,0.0,2.18735188863
 06/13  08:00:00,126.522497517,3.69307054887,3.1138857718,1.05630050453,48.2474882111,70.4033123869,2.18927133696,0.0,2.18927133696
 06/13  09:00:00,119.479947405,3.63942126239,5.18448695406,0.345369924898,48.2474882111,62.0547409583,2.18975684219,0.0,2.18975684219
 06/13  10:00:00,119.739740732,3.74444124161,7.58332772525,0.0278959078911,48.2474882111,60.1281475517,2.18968419052,0.0,2.18968419052
 06/13  11:00:00,125.925922829,3.93444133253,11.680812233,0.0,48.2474882111,62.0547409583,3.27578905918,0.0,3.27578905918
 06/13  12:00:00,127.450979911,3.93515778941,13.7495013654,0.0,48.2474882111,61.5103924513,3.27748229002,0.0,3.27748229002
 06/13  13:00:00,132.957989141,4.53543247409,16.5063928975,0.0,48.2474882111,63.6602354638,3.27670790893,0.0,3.27670790893
 06/13  14:00:00,132.352873419,4.60361879696,19.3651787655,0.0,48.2474882111,60.1281475517,2.18955490022,0.0,2.18955490022
 06/13  15:00:00,132.942139593,4.68228741652,19.8757763201,0.0,48.2474882111,60.1281475517,2.18902007102,0.0,2.18902007102
 06/13  16:00:00,134.248070408,4.69343956036,18.2806648812,0.0,48.2474882111,63.0180376616,3.27496470852,0.0,3.27496470852
 06/13  17:00:00,121.714957385,4.44587799607,16.9400270747,0.0,37.5258241642,62.7947880557,2.188272441,0.0,2.188272441
 06/13  18:00:00,79.8393405383,3.58844861352,13.4201127595,0.0,26.8041601173,36.0181789539,1.10392110897,0.0,1.10392110897
 06/13  19:00:00,75.3277078882,3.61409473777,11.4433391357,0.00828605822707,26.8041601173,33.4493877451,1.10357880408,0.0,1.10357880408
 06/13  20:00:00,56.6537669664,3.45858375191,8.32822967148,0.687461656891,16.0824960704,28.0885557216,1.10360531967,0.0,1.10360531967
 06/13  21:00:00,64.5595727743,3.42910382289,4.18759693666,1.71110906635,16.0824960704,26.8041601173,1.10320216245,0.0,1.10320216245
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304099886,0.0,1.10304099886
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303889724,0.0,1.10303889724
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303703507,0.0,1.10303703507
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320212914,0.0,1.10320212914
 06/14  06:00:00,43.2237900415,3.51819759871,0.0,12.8929922315,5.36083202345,21.4433280938,1.10312949278,0.0,1.10312949278
 06/14  07:00:00,61.8129281603,3.43111597336,0.0,9.60908639024,16.0824960704,32.6817896323,1.10386117728,0.0,1.10386117728
 06/14  08:00:00,125.71611231,3.99013285681,0.18171156386,2.8850271977,48.2474882111,70.4033123869,2.18921701706,0.0,2.18921701706
 06/14  09:00:00,118.33721098,4.03090699343,2.45352371033,1.54211101307,48.2474882111,62.0547409583,2.18954283379,0.0,2.18954283379
 06/14  10:00:00,118.02491618,3.95333611185,4.82987657825,0.85762763317,48.2474882111,60.1281475517,2.18978414261,0.0,2.18978414261
 06/14  11:00:00,121.509894361,3.80628441724,7.11556290341,0.277377777083,48.2474882111,62.0547409583,3.27552162878,0.0,3.27552162878
 06/14  12:00:00,122.521793713,3.70191636966,8.74445907036,0.309097516746,48.2474882111,61.5103924513,3.27759032064,0.0,3.27759032064
 06/14  13:00:00,128.550614517,4.08769891064,12.546751837,0.0,48.2474882111,63.6602354638,3.27679973964,0.0,3.27679973964
 06/14  14:00:00,127.056328528,4.16653127499,14.5057213962,0.0,48.2474882111,60.1281475517,2.18960901259,0.0,2.18960901259
 06/14  15:00:00,128.458633466,4.28373216562,15.7908254435,0.0,48.2474882111,60.1281475517,2.18908514833,0.0,2.18908514833
 06/14  16:00:00,134.977213637,4.82916924519,18.874078425,0.0,48.2474882111,63.0180376616,3.27502163482,0.0,3.27502163482
 06/14  17:00:00,124.108832768,4.93180837285,18.8479720808,0.0,37.5258241642,62.7947880557,2.18830022241,0.0,2.18830022241
 06/14  18:00:00,82.1412944273,3.92870856186,15.3818067002,0.0,26.8041601173,36.0181789539,1.10393284688,0.0,1.10393284688
 06/14  19:00:00,76.3665688632,3.54054696406,12.5516490804,0.0123848623096,26.8041601173,33.4493877451,1.1035910084,0.0,1.1035910084
 06/14  20:00:00,57.3034116507,3.43339190398,9.0724989496,0.618028910958,16.0824960704,28.0885557216,1.10361385763,0.0,1.10361385763
 06/14  21:00:00,65.6916348398,3.42910382289,5.44417394961,1.58659411888,16.0824960704,26.8041601173,1.10320437895,0.0,1.10320437895
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304199072,0.0,1.10304199072
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303994323,0.0,1.10303994323
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030380819,0.0,1.1030380819
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
