Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/15  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320374274,0.0,1.10320374274
 06/15  06:00:00,40.8832868591,3.53625755345,0.0,10.5344290943,5.36083202345,21.4433280938,1.10313080032,0.0,1.10313080032
 06/15  07:00:00,60.3699109264,3.43517319889,0.0,8.16201193074,16.0824960704,32.6817896323,1.10386175445,0.0,1.10386175445
 06/15  08:00:00,126.537362113,4.04449620283,1.65637386993,2.17725134813,48.2474882111,70.4033123869,2.18920872484,0.0,2.18920872484
 06/15  09:00:00,121.071940613,4.06259297166,5.66676694884,1.0319114291,48.2474882111,62.0547409583,2.18952630923,0.0,2.18952630923
 06/15  10:00:00,121.257338276,3.99954058804,8.49771667975,0.376005151306,48.2474882111,60.1281475517,2.18975868351,0.0,2.18975868351
 06/15  11:00:00,125.67746417,3.91663368403,11.3897664378,0.0603947851961,48.2474882111,62.0547409583,3.27546750555,0.0,3.27546750555
 06/15  12:00:00,126.467840079,3.78997856627,12.8838344141,0.027706342318,48.2474882111,61.5103924513,3.27751108133,0.0,3.27751108133
 06/15  13:00:00,130.455481377,4.35213624064,14.1871813678,0.0,48.2474882111,63.6602354638,3.27670681373,0.0,3.27670681373
 06/15  14:00:00,127.508145287,4.17878103939,14.9452883907,0.0,48.2474882111,60.1281475517,2.18954237705,0.0,2.18954237705
 06/15  15:00:00,127.376147012,4.28395052749,14.7081206275,0.0,48.2474882111,60.1281475517,2.1889952856,0.0,2.1889952856
 06/15  16:00:00,129.321047502,4.37428541445,13.6727961209,0.0,48.2474882111,63.0180376616,3.27489095935,0.0,3.27489095935
 06/15  17:00:00,117.692403006,4.18409026877,13.1792604231,0.0,37.5258241642,62.7947880557,1.10419616563,0.0,1.10419616563
 06/15  18:00:00,76.5348018103,3.5196347849,10.1843878601,0.0,26.8041601173,36.0181789539,2.18806109957,0.0,2.18806109957
 06/15  19:00:00,72.5790109902,3.47032973488,8.7877465458,0.058946753042,26.8041601173,33.4493877451,1.10355331869,0.0,1.10355331869
 06/15  20:00:00,56.2014523152,3.42910382289,7.89143563053,0.701420975664,16.0824960704,28.0885557216,1.10370740955,0.0,1.10370740955
 06/15  21:00:00,67.3637709245,3.42910382289,5.95711422253,2.74578993074,16.0824960704,26.8041601173,1.1031804751,0.0,1.1031804751
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304342553,0.0,1.10304342553
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304198649,0.0,1.10304198649
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304066978,0.0,1.10304066978
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317829083,0.0,1.10317829083
 06/16  06:00:00,45.8797659863,3.50922775528,0.0,15.5579380196,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,63.4726824659,3.43153664064,0.0,11.2684200285,16.0824960704,32.6817896323,2.18738874861,0.0,2.18738874861
 06/16  08:00:00,127.681729232,3.97488684763,1.51229547356,3.53530621906,48.2474882111,70.4033123869,2.18907945838,0.0,2.18907945838
 06/16  09:00:00,122.074210018,3.96863017197,5.91773327595,1.87717730674,48.2474882111,62.0547409583,2.18970751595,0.0,2.18970751595
 06/16  10:00:00,121.963999848,3.90202887898,8.69272763769,0.985167474025,48.2474882111,60.1281475517,2.18961177799,0.0,2.18961177799
 06/16  11:00:00,124.588460272,3.77279582063,10.1894216741,0.315573513652,48.2474882111,62.0547409583,3.27562652244,0.0,3.27562652244
 06/16  12:00:00,124.947242975,3.68062510251,11.249054815,0.251242301463,48.2474882111,61.5103924513,3.27772234028,0.0,3.27772234028
 06/16  13:00:00,131.460729253,4.08425290609,15.4603125777,0.0,48.2474882111,63.6602354638,3.27643640571,0.0,3.27643640571
 06/16  14:00:00,129.55699551,4.23209617468,16.9408234788,0.0,48.2474882111,60.1281475517,2.18910116104,0.0,2.18910116104
 06/16  15:00:00,128.322245243,4.32155060745,15.6166187786,0.0,48.2474882111,60.1281475517,2.18880353175,0.0,2.18880353175
 06/16  16:00:00,132.901000449,4.71092263007,16.9161118517,0.0,48.2474882111,63.0180376616,3.27495071153,0.0,3.27495071153
 06/16  17:00:00,124.370635863,4.93249017154,19.1090933777,0.0,37.5258241642,62.7947880557,1.1040983521,0.0,1.1040983521
 06/16  18:00:00,83.2917249364,4.06321586644,16.3977299047,0.0,26.8041601173,36.0181789539,2.18785545029,0.0,2.18785545029
 06/16  19:00:00,79.6090121021,3.93345807396,15.4135660716,0.0,26.8041601173,33.4493877451,1.10357952292,0.0,1.10357952292
 06/16  20:00:00,59.9427434281,3.54737028439,11.7887315352,0.42714972235,16.0824960704,28.0885557216,1.10361629487,0.0,1.10361629487
 06/16  21:00:00,65.122543843,3.42919495453,5.25030483421,1.21128110588,16.0824960704,26.8041601173,1.1032131473,0.0,1.1032131473
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303729153,0.0,1.10303729153
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303419533,0.0,1.10303419533
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303112653,0.0,1.10303112653
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321088816,0.0,1.10321088816
 06/17  06:00:00,42.9174167345,3.49479321936,0.0,12.6100233038,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,46.0660957976,3.43194345118,1.53297876633,9.15099095114,5.36083202345,26.5809105114,1.10317540657,0.0,1.10317540657
 06/17  08:00:00,74.4451025123,3.60996919818,7.80486981415,4.918118556,26.8041601173,31.2995447326,1.10356018636,0.0,1.10356018636
 06/17  09:00:00,80.0444798886,3.7441621539,12.7450947418,3.19538574128,26.8041601173,33.5472370403,1.10377271743,0.0,1.10377271743
 06/17  10:00:00,81.6098055873,3.69739594626,16.2763519775,2.23951711513,26.8041601173,32.583940337,2.18762535163,0.0,2.18762535163
 06/17  11:00:00,84.4961953897,3.47649456067,17.8858252742,1.48964269878,26.8041601173,34.8316326447,1.10394929531,0.0,1.10394929531
 06/17  12:00:00,84.1124689478,3.42910382289,19.3747341592,0.948793714026,26.8041601173,33.5472370403,1.10375902751,0.0,1.10375902751
 06/17  13:00:00,82.5050286216,3.44694872318,20.7168458799,0.550187975595,26.8041601173,30.9784458315,2.18753928882,0.0,2.18753928882
 06/17  14:00:00,55.2059660138,3.4305281682,22.0398338972,0.354212528188,8.04124803518,21.3317032909,1.10359845889,0.0,1.10359845889
 06/17  15:00:00,55.4700462936,3.42910382289,23.9439466549,0.0,8.04124803518,20.0473076865,1.10345148585,0.0,1.10345148585
 06/17  16:00:00,56.6797856719,3.4429713925,24.8187195625,0.0,8.04124803518,20.3684065876,1.10347649253,0.0,1.10347649253
 06/17  17:00:00,50.4484324712,3.6506158893,26.0697722591,0.0300987400121,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,38.6246364514,2.49258019094,17.3607040842,0.0,2.68041601173,16.0824960704,1.10321298426,0.0,1.10321298426
 06/17  19:00:00,35.7146686296,2.29007241561,14.6532440378,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,31.4888558346,1.89555969346,10.821943965,0.0,2.68041601173,16.0824960704,1.10319267366,0.0,1.10319267366
 06/17  21:00:00,32.3392348253,0.198989958817,1.03222602358,0.0,2.68041601173,16.0824960704,1.10324141099,0.0,1.10324141099
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303251977,0.0,1.10303251977
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298725111,0.0,1.10298725111
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298660619,0.0,1.10298660619
 06/18  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312746333,0.0,1.10312746333
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298718661,0.0,1.10298718661
 06/18  09:00:00,21.217079827,0.464769291706,1.98095835907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102986223,0.0,1.102986223
 06/18  11:00:00,25.3204421494,1.11493441083,5.43415556241,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313655578,0.0,1.10313655578
 06/18  13:00:00,26.4778255382,1.07513641907,6.63133694291,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,26.9404099622,1.11485565864,7.05420212736,0.0,2.68041601173,16.0824960704,1.1032511919,0.0,1.1032511919
 06/18  15:00:00,27.0977715362,1.11485565864,7.21156370141,0.0,2.68041601173,16.0824960704,1.10303357358,0.0,1.10303357358
 06/18  16:00:00,25.7333197605,0.9954419953,5.96652558898,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,22.1999863128,0.547370047112,2.88126408949,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,26.7466826899,1.39352035318,6.58181016053,0.0,2.68041601173,16.0824960704,1.10304193947,0.0,1.10304193947
 06/18  19:00:00,20.879085358,0.398373678605,1.70935950324,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298698954,0.0,1.10298698954
 06/18  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298778659,0.0,1.10298778659
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298735078,0.0,1.10298735078
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303366409,0.0,1.10303366409
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303014042,0.0,1.10303014042
 06/19  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,45.635411132,3.54479464557,6.2159669317,9.06204934333,5.36083202345,21.4433280938,1.10313232159,0.0,1.10313232159
 06/19  07:00:00,67.7997166401,3.42910382289,6.04915956311,9.54872745741,16.0824960704,32.6817896323,1.10373702918,0.0,1.10373702918
 06/19  08:00:00,132.042387541,3.5918049107,7.45419823522,2.3371437034,48.2474882111,70.4033123869,2.18920658118,0.0,2.18920658118
 06/19  09:00:00,124.569080719,3.47217192001,9.32572411158,1.460515424,48.2474882111,62.0547409583,2.18961504466,0.0,2.18961504466
 06/19  10:00:00,124.416189766,3.44441152015,11.3588820343,1.22882035518,48.2474882111,60.1281475517,2.18947709558,0.0,2.18947709558
 06/19  11:00:00,127.756905974,3.50748783817,13.1623937114,0.776355160515,48.2474882111,62.0547409583,3.27559936674,0.0,3.27559936674
 06/19  12:00:00,128.137768022,3.57775343726,13.9634995842,0.830194243644,48.2474882111,61.5103924513,3.27680874603,0.0,3.27680874603
 06/19  13:00:00,131.805939475,3.62293074745,16.2475262608,0.0193186973647,48.2474882111,63.6602354638,3.27708134273,0.0,3.27708134273
 06/19  14:00:00,130.361890019,3.59094771722,18.3868664448,0.0,48.2474882111,60.1281475517,2.18976099464,0.0,2.18976099464
 06/19  15:00:00,131.947439418,3.64928089684,19.9140826647,0.0,48.2474882111,60.1281475517,2.18918908272,0.0,2.18918908272
 06/19  16:00:00,137.492710214,3.80248306044,22.4162611864,0.0,48.2474882111,63.0180376616,3.2751161684,0.0,3.2751161684
 06/19  17:00:00,127.900108772,3.76469616579,23.8063602917,0.0,37.5258241642,62.7947880557,2.18818573107,0.0,2.18818573107
 06/19  18:00:00,90.6782780413,3.42910382289,24.0285756588,0.389819394261,26.8041601173,36.0181789539,1.10393950416,0.0,1.10393950416
 06/19  19:00:00,89.7914336397,3.42910382289,24.2519292226,1.84841263777,26.8041601173,33.4493877451,1.10358896119,0.0,1.10358896119
 06/19  20:00:00,76.0221912584,3.42910382289,23.0419875739,5.37160797547,16.0824960704,28.0885557216,1.10360917145,0.0,1.10360917145
 06/19  21:00:00,89.8831199923,3.42910382289,23.7372339597,7.48501926127,16.0824960704,26.8041601173,1.10319774001,0.0,1.10319774001
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303763051,0.0,1.10303763051
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303431629,0.0,1.10303431629
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303079066,0.0,1.10303079066
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318800248,0.0,1.10318800248
 06/20  06:00:00,59.5844916092,3.53243409993,19.7540466833,9.48541061455,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,83.2698887099,3.42910382289,21.2776617999,9.79039729031,16.0824960704,32.6817896323,2.18712855065,0.0,2.18712855065
 06/20  08:00:00,148.123379464,3.623215601,23.9961354579,1.84478771262,48.2474882111,70.4033123869,2.18905780245,0.0,2.18905780245
 06/20  09:00:00,140.741172995,3.49498757157,26.5953517146,0.340164445783,48.2474882111,62.0547409583,2.18966762426,0.0,2.18966762426
 06/20  10:00:00,144.198925109,3.5201751954,32.2946740567,0.0,48.2474882111,60.1281475517,2.18970417249,0.0,2.18970417249
 06/20  11:00:00,153.053483316,3.75738063404,38.9854334184,0.0,48.2474882111,62.0547409583,3.27542473696,0.0,3.27542473696
 06/20  12:00:00,154.770074676,3.92485441239,41.0788995074,0.0,48.2474882111,61.5103924513,3.27742521557,0.0,3.27742521557
 06/20  13:00:00,160.040469917,4.54832021423,43.5759859339,0.0,48.2474882111,63.6602354638,3.27734840594,0.0,3.27734840594
 06/20  14:00:00,154.897586465,4.37174467063,42.1417659378,0.0,48.2474882111,60.1281475517,2.18927782747,0.0,2.18927782747
 06/20  15:00:00,158.092810725,4.63895641245,45.0697784555,0.0,48.2474882111,60.1281475517,2.18906027983,0.0,2.18906027983
 06/20  16:00:00,162.979141589,4.9078693721,46.7973062506,0.0,48.2474882111,63.0180376616,3.27504082353,0.0,3.27504082353
 06/20  17:00:00,150.720161769,4.83793381832,45.5531756372,0.0,37.5258241642,62.7947880557,1.10413531517,0.0,1.10413531517
 06/20  18:00:00,105.445247396,3.94888294756,38.6655852833,0.0,26.8041601173,36.0181789539,2.18771056603,0.0,2.18771056603
 06/20  19:00:00,100.012706644,3.63349191097,36.1172267768,0.0,26.8041601173,33.4493877451,1.10354573434,0.0,1.10354573434
 06/20  20:00:00,80.8222695431,3.44162351039,33.1222419682,0.0789121784044,16.0824960704,28.0885557216,1.10358743258,0.0,1.10358743258
 06/20  21:00:00,91.2252099982,3.42910382289,31.8286535356,0.735689691324,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310546782,0.0,1.10310546782
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303756748,0.0,1.10303756748
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303412041,0.0,1.10303412041
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303042737,0.0,1.10303042737
 06/21  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,64.8956030092,3.69683544391,32.2061759934,2.1799913605,5.36083202345,21.4433280938,1.1032353199,0.0,1.1032353199
 06/21  07:00:00,87.8945525529,3.42910382289,32.7494458311,2.94327710225,16.0824960704,32.6817896323,1.10375878652,0.0,1.10375878652
 06/21  08:00:00,158.353237878,3.76528947342,35.427361302,0.501346410438,48.2474882111,70.4033123869,2.1889673813,0.0,2.1889673813
 06/21  09:00:00,152.083361222,3.81745616158,37.9423046657,0.0129311315805,48.2474882111,62.0547409583,2.18929865227,0.0,2.18929865227
 06/21  10:00:00,153.814973177,3.93628001817,41.4946173021,0.0,48.2474882111,60.1281475517,3.27429378018,0.0,3.27429378018
 06/21  11:00:00,162.428764174,4.25881390591,47.8592810049,0.0,48.2474882111,62.0547409583,2.19035825969,0.0,2.19035825969
 06/21  12:00:00,159.281677047,3.98705642677,45.5282998635,0.0,48.2474882111,61.5103924513,3.27728040926,0.0,3.27728040926
 06/21  13:00:00,164.111287901,4.24732187309,47.9478022588,0.0,48.2474882111,63.6602354638,4.36291742892,0.0,4.36291742892
 06/21  14:00:00,159.700755521,4.1501494217,47.1665302428,0.0,48.2474882111,60.1281475517,2.18899705031,0.0,2.18899705031
 06/21  15:00:00,155.200259449,4.15342670607,42.6627568862,0.0,48.2474882111,60.1281475517,2.18883375,0.0,2.18883375
 06/21  16:00:00,158.418803285,4.3077170336,42.837120285,0.0,48.2474882111,63.0180376616,2.19010916922,0.0,2.19010916922
 06/21  17:00:00,153.699898925,4.29080040886,49.080046202,0.0,37.5258241642,62.7947880557,2.18840476221,0.0,2.18840476221
 06/21  18:00:00,109.682793831,3.57842385063,43.2735908155,0.0,26.8041601173,36.0181789539,1.10386976409,0.0,1.10386976409
 06/21  19:00:00,106.299850306,3.52787766122,42.509984688,0.0,26.8041601173,33.4493877451,1.10356443167,0.0,1.10356443167
 06/21  20:00:00,87.2581221701,3.46384129481,39.4492147562,0.165574232927,16.0824960704,28.0885557216,1.10369630451,0.0,1.10369630451
 06/21  21:00:00,97.5957554696,3.43118318714,38.0239868428,0.908822491284,16.0824960704,26.8041601173,1.10320608975,0.0,1.10320608975
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10281184713,0.0,1.10281184713
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303821593,0.0,1.10303821593
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303605816,0.0,1.10303605816
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317881735,0.0,1.10317881735
 06/22  06:00:00,70.4430297176,3.80168622858,38.7182489676,1.11049431011,5.36083202345,21.4433280938,1.10314852553,0.0,1.10314852553
 06/22  07:00:00,93.838315407,3.48517624448,40.4776142794,1.10279908641,16.0824960704,32.6817896323,1.10370851391,0.0,1.10370851391
 06/22  08:00:00,174.285124805,4.27177179086,51.3345924799,0.0195198419246,48.2474882111,70.4033123869,2.18921601946,0.0,2.18921601946
 06/22  09:00:00,170.088162187,4.695783482,55.0817094417,0.0,48.2474882111,62.0547409583,2.18947348093,0.0,2.18947348093
 06/22  10:00:00,165.111215509,4.95973837817,51.7674012737,0.0,48.2474882111,60.1281475517,2.18964968952,0.0,2.18964968952
 06/22  11:00:00,172.136872253,5.3402447458,56.4859582442,0.0,48.2474882111,62.0547409583,3.27557774513,0.0,3.27557774513
 06/22  12:00:00,172.838049294,5.22495613696,57.8467724005,0.0,48.2474882111,61.5103924513,3.27753741713,0.0,3.27753741713
 06/22  13:00:00,181.684734724,6.04925546973,63.7193154851,0.0,48.2474882111,63.6602354638,3.27742510726,0.0,3.27742510726
 06/22  14:00:00,173.672513253,5.68324017876,59.6051972175,0.0,48.2474882111,60.1281475517,2.18931735165,0.0,2.18931735165
 06/22  15:00:00,171.967833351,5.66821046917,57.9155470249,0.0,48.2474882111,60.1281475517,2.18908850285,0.0,2.18908850285
 06/22  16:00:00,176.552834699,5.82955646707,59.4493122654,0.0,48.2474882111,63.0180376616,3.27504844075,0.0,3.27504844075
 06/22  17:00:00,159.551671405,5.10746203236,54.1151570584,0.0,37.5258241642,62.7947880557,1.10413501573,0.0,1.10413501573
 06/22  18:00:00,112.80930142,4.00018915036,45.9783331048,0.0,26.8041601173,36.0181789539,2.18770233791,0.0,2.18770233791
 06/22  19:00:00,108.356757289,3.78249691649,44.3122724162,0.0,26.8041601173,33.4493877451,1.10353920062,0.0,1.10353920062
 06/22  20:00:00,85.2408682911,3.52526859419,37.5208623585,0.0152454523815,16.0824960704,28.0885557216,1.1037087027,0.0,1.1037087027
 06/22  21:00:00,87.6344121159,3.44184858778,27.9543304545,1.00647012527,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308826986,0.0,1.10308826986
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303424418,0.0,1.10303424418
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302975363,0.0,1.10302975363
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303794004,0.0,1.10303794004
 06/23  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  06:00:00,51.4438947418,3.65984201359,18.6419379608,2.32951455607,5.36083202345,21.4433280938,1.10322302028,0.0,1.10322302028
 06/23  07:00:00,77.0831765995,3.52573398391,22.615295434,2.16942138491,16.0824960704,32.6817896323,1.10384437063,0.0,1.10384437063
 06/23  08:00:00,154.531869703,4.68032176029,30.8128808272,0.379426423636,48.2474882111,70.4033123869,2.18934212639,0.0,2.18934212639
 06/23  09:00:00,150.464293017,4.93393464635,35.2021963258,0.0174927809354,48.2474882111,62.0547409583,2.18920760431,0.0,2.18920760431
 06/23  10:00:00,154.742048636,4.9530817125,41.4048910663,0.0,48.2474882111,60.1281475517,3.27445339964,0.0,3.27445339964
 06/23  11:00:00,159.492015484,5.00965179793,44.1716944227,0.0,48.2474882111,62.0547409583,2.19063741425,0.0,2.19063741425
 06/23  12:00:00,158.744275065,4.80061013565,44.1773441733,0.0,48.2474882111,61.5103924513,3.27704474684,0.0,3.27704474684
 06/23  13:00:00,164.261985437,5.59799092129,46.7478307469,0.0,48.2474882111,63.6602354638,3.27724662388,0.0,3.27724662388
 06/23  14:00:00,160.688622691,5.63291509738,46.6716317363,0.0,48.2474882111,60.1281475517,3.27397373153,0.0,3.27397373153
 06/23  15:00:00,161.70969335,5.92931051893,47.3963069739,0.0,48.2474882111,60.1281475517,1.10460174583,0.0,1.10460174583
 06/23  16:00:00,167.084620966,6.52815369683,49.2825013024,0.0,48.2474882111,63.0180376616,3.27478350989,0.0,3.27478350989
 06/23  17:00:00,155.803876019,6.48478454846,48.9900391564,0.0,37.5258241642,62.7947880557,2.18818214989,0.0,2.18818214989
 06/23  18:00:00,108.142319691,5.06015372786,40.2513867975,0.0,26.8041601173,36.0181789539,1.10393009037,0.0,1.10393009037
 06/23  19:00:00,101.789800303,4.59696791482,36.9308444322,0.0,26.8041601173,33.4493877451,1.10357777367,0.0,1.10357777367
 06/23  20:00:00,78.1570008694,3.92362883293,30.0538801504,0.0,16.0824960704,28.0885557216,1.10359240756,0.0,1.10359240756
 06/23  21:00:00,82.6407377445,3.55461439607,23.595889783,0.25847061697,16.0824960704,26.8041601173,1.10318863924,0.0,1.10318863924
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303091006,0.0,1.10303091006
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303747536,0.0,1.10303747536
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030360203,0.0,1.1030360203
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316786523,0.0,1.10316786523
 06/24  06:00:00,42.9490314515,3.60615557551,9.01530053878,3.5149751258,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,52.6180891015,3.42910382289,13.3909847303,3.84781791943,5.36083202345,26.5809105114,1.10323633764,0.0,1.10323633764
 06/24  08:00:00,81.8305243213,3.51873281424,19.0023053769,1.19734118615,26.8041601173,31.2995447326,1.10357977066,0.0,1.10357977066
 06/24  09:00:00,91.2310232418,3.78644419364,26.3636227657,0.721119030791,26.8041601173,33.5472370403,1.1038228868,0.0,1.1038228868
 06/24  10:00:00,93.9842231281,3.79160999137,30.3883683282,0.407704260133,26.8041601173,32.583940337,2.18753895183,0.0,2.18753895183
 06/24  11:00:00,95.5849410587,3.60593300276,30.2076847302,0.127090469654,26.8041601173,34.8316326447,1.1039649359,0.0,1.1039649359
 06/24  12:00:00,94.8346905615,3.60490302886,30.869950281,0.0,26.8041601173,33.5472370403,1.10376595881,0.0,1.10376595881
 06/24  13:00:00,93.8330867946,3.74618749374,32.295853258,0.0,26.8041601173,30.9784458315,2.18752158883,0.0,2.18752158883
 06/24  14:00:00,65.0328705491,3.65410589999,31.997373229,0.0,8.04124803518,21.3317032909,1.10357824218,0.0,1.10357824218
 06/24  15:00:00,64.3447032469,3.60333755638,32.6443698747,0.0,8.04124803518,20.0473076865,1.10350672652,0.0,1.10350672652
 06/24  16:00:00,66.4436545585,3.76535641747,34.2602034242,0.0,8.04124803518,20.3684065876,1.10344243237,0.0,1.10344243237
 06/24  17:00:00,59.4815263682,3.96295788615,34.8206228993,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,43.7521389137,2.62611938632,22.3546673512,0.0,2.68041601173,16.0824960704,1.10320074489,0.0,1.10320074489
 06/24  19:00:00,40.6941466998,2.31206726898,19.6107272547,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,44.4752414146,2.80643909141,22.897450147,0.0,2.68041601173,16.0824960704,1.1031927332,0.0,1.1031927332
 06/24  21:00:00,40.9910034769,1.16848718027,8.71449745376,0.0,2.68041601173,16.0824960704,1.10329042717,0.0,1.10329042717
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302966446,0.0,1.10302966446
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298332952,0.0,1.10298332952
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298393562,0.0,1.10298393562
 06/25  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304285843,0.0,1.10304285843
 06/25  07:00:00,36.5235409578,2.30289690085,15.4492918808,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  08:00:00,39.1233420036,2.1476611096,18.2043287178,0.0,2.68041601173,16.0824960704,1.10298738373,0.0,1.10298738373
 06/25  09:00:00,44.1813944035,2.72293055726,22.6871116701,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,39.4761684778,2.21856941471,18.4862468869,0.0,2.68041601173,16.0824960704,1.10298555044,0.0,1.10298555044
 06/25  11:00:00,45.2811561781,2.65387920683,23.8559247951,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,39.6354174923,1.93938820387,18.9246771123,0.0,2.68041601173,16.0824960704,1.10313436016,0.0,1.10313436016
 06/25  13:00:00,43.9809326252,2.15377806858,23.0558023804,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,44.8768076308,2.2186491715,23.8868062832,0.0,2.68041601173,16.0824960704,1.10316277712,0.0,1.10316277712
 06/25  15:00:00,45.571981315,2.19675748877,24.60387165,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,46.1867650416,2.29037265116,25.1250402142,0.0,2.68041601173,16.0824960704,1.10303820562,0.0,1.10303820562
 06/25  17:00:00,53.8923789331,2.93478071709,32.1862460399,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  18:00:00,46.6636654477,2.37846682041,25.5138464511,0.0,2.68041601173,16.0824960704,1.10303739025,0.0,1.10303739025
 06/25  19:00:00,52.1320183688,2.91868918048,30.4419770121,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,43.8042942133,2.29780374652,22.7351382906,0.0,2.68041601173,16.0824960704,1.10304342136,0.0,1.10304342136
 06/25  21:00:00,47.3248287281,1.46026832342,14.7565415619,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,47.8322971924,1.29402537377,12.9629196424,0.0,2.68041601173,16.0824960704,1.10303601155,0.0,1.10303601155
 06/25  23:00:00,36.0499741518,0.198989958817,2.27563201678,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,38.2589356516,0.397979917635,4.28560355778,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300777474,0.0,1.10300777474
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303607142,0.0,1.10303607142
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318291134,0.0,1.10318291134
 06/26  06:00:00,63.2173135809,3.77857707993,31.6129284395,1.01320785003,5.36083202345,21.4433280938,1.10312003667,0.0,1.10312003667
 06/26  07:00:00,87.8983472928,3.42910382289,33.5917630956,2.10475457759,16.0824960704,32.6817896323,1.10370574233,0.0,1.10370574233
 06/26  08:00:00,163.640582315,3.84766979203,41.1004208274,0.033251003763,48.2474882111,70.4033123869,2.18919506487,0.0,2.18919506487
 06/26  09:00:00,159.715798446,4.3749970022,45.0301321804,0.0,48.2474882111,62.0547409583,2.18940417909,0.0,2.18940417909
 06/26  10:00:00,161.354606622,4.70568985778,48.2648409072,0.0,48.2474882111,60.1281475517,2.18954651508,0.0,2.18954651508
 06/26  11:00:00,161.212862805,4.81834354135,46.0838499999,0.0,48.2474882111,62.0547409583,3.27536030975,0.0,3.27536030975
 06/26  12:00:00,149.16361744,4.53588118074,34.8614155031,0.0,48.2474882111,61.5103924513,3.2772303424,0.0,3.2772303424
 06/26  13:00:00,153.305374163,5.23821914764,36.1509912463,0.0,48.2474882111,63.6602354638,3.27705183803,0.0,3.27705183803
 06/26  14:00:00,153.652101091,5.28372132023,39.9843039137,0.0,48.2474882111,60.1281475517,2.18906651953,0.0,2.18906651953
 06/26  15:00:00,159.184673189,5.4682129941,45.332384338,0.0,48.2474882111,60.1281475517,2.18880684964,0.0,2.18880684964
 06/26  16:00:00,166.072988302,6.09721867246,48.7018036627,0.0,48.2474882111,63.0180376616,2.18982477529,0.0,2.18982477529
 06/26  17:00:00,152.572490117,6.06705791804,46.176379885,0.0,37.5258241642,62.7947880557,2.18874507858,0.0,2.18874507858
 06/26  18:00:00,104.042173356,4.84142385566,36.3699703346,0.0,26.8041601173,36.0181789539,1.10389939583,0.0,1.10389939583
 06/26  19:00:00,95.6033300497,4.58428366459,30.7570584286,0.0,26.8041601173,33.4493877451,1.10363412802,0.0,1.10363412802
 06/26  20:00:00,72.8214295266,3.86788848527,24.6766702021,0.0973789530871,16.0824960704,28.0885557216,1.10356032337,0.0,1.10356032337
 06/26  21:00:00,78.9213664201,3.52336589398,19.4530283836,0.713209194148,16.0824960704,26.8041601173,1.10355043994,0.0,1.10355043994
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303692917,0.0,1.10303692917
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303436219,0.0,1.10303436219
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302994421,0.0,1.10302994421
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303557969,0.0,1.10303557969
 06/27  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,35.1935525563,3.61096790629,0.0,4.76998443863,5.36083202345,21.4433280938,1.10311981932,0.0,1.10311981932
 06/27  07:00:00,58.4648019846,3.44506926806,2.04651021704,4.20049670276,16.0824960704,32.6817896323,1.10379853235,0.0,1.10379853235
 06/27  08:00:00,130.864120325,4.15574374721,7.37977177063,0.669364115606,48.2474882111,70.4033123869,2.1890385249,0.0,2.1890385249
 06/27  09:00:00,127.019274517,4.39488809683,12.0704192041,0.243297952345,48.2474882111,62.0547409583,2.1893803842,0.0,2.1893803842
 06/27  10:00:00,128.475124134,4.3974888528,15.6779070172,0.015652406769,48.2474882111,60.1281475517,2.1895321347,0.0,2.1895321347
 06/27  11:00:00,133.206358573,4.36913066983,18.5265586393,0.0,48.2474882111,62.0547409583,3.2754101928,0.0,3.2754101928
 06/27  12:00:00,131.953875609,4.12873879426,18.0588160586,0.0,48.2474882111,61.5103924513,3.27764739197,0.0,3.27764739197
 06/27  13:00:00,133.293008188,4.32677825453,17.0500661646,0.0,48.2474882111,63.6602354638,3.27620700431,0.0,3.27620700431
 06/27  14:00:00,131.574031291,4.45791440826,18.7320410263,0.0,48.2474882111,60.1281475517,2.18931764106,0.0,2.18931764106
 06/27  15:00:00,135.03220128,4.76799400746,21.8801314157,0.0,48.2474882111,60.1281475517,2.18907083867,0.0,2.18907083867
 06/27  16:00:00,141.258447753,5.22599758283,24.7584842036,0.0,48.2474882111,63.0180376616,2.19006991962,0.0,2.19006991962
 06/27  17:00:00,126.794617456,4.57219190692,21.8933732349,0.0,37.5258241642,62.7947880557,2.18877072562,0.0,2.18877072562
 06/27  18:00:00,82.0053418077,3.58161672998,15.5929459124,0.0,26.8041601173,36.0181789539,1.1038552297,0.0,1.1038552297
 06/27  19:00:00,76.9561304087,3.5168405079,12.8927193105,0.284582633882,26.8041601173,33.4493877451,2.18721516485,0.0,2.18721516485
 06/27  20:00:00,60.8453339218,3.42910382289,11.4503177022,1.78642051056,16.0824960704,28.0885557216,1.1036424539,0.0,1.1036424539
 06/27  21:00:00,72.1075458461,3.42910382289,10.3400511963,3.10662787845,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306903761,0.0,1.10306903761
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302924314,0.0,1.10302924314
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303486921,0.0,1.10303486921
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303278367,0.0,1.10303278367
 06/28  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,46.8547729147,3.57066673473,6.05386239145,10.4176435771,5.36083202345,21.4433280938,1.10318255131,0.0,1.10318255131
 06/28  07:00:00,72.0067800826,3.42910382289,5.90602252143,13.8989279416,16.0824960704,32.6817896323,1.10378760945,0.0,1.10378760945
 06/28  08:00:00,133.907127406,3.64600276662,6.22781616603,5.37406778146,48.2474882111,70.4033123869,2.18903801243,0.0,2.18903801243
 06/28  09:00:00,123.525484779,3.52764940815,5.87716040452,3.81000570269,48.2474882111,62.0547409583,2.18958079206,0.0,2.18958079206
 06/28  10:00:00,119.568219215,3.51247535262,5.90548264563,1.76618535965,48.2474882111,60.1281475517,2.18937782711,0.0,2.18937782711
 06/28  11:00:00,121.594820696,3.60144416225,7.18026264223,0.502444628446,48.2474882111,62.0547409583,3.27530123613,0.0,3.27530123613
 06/28  12:00:00,122.847864177,3.62431411215,9.06101234946,0.396216958936,48.2474882111,61.5103924513,3.27697590263,0.0,3.27697590263
 06/28  13:00:00,128.352261639,3.81321675806,12.6228811121,0.0,48.2474882111,63.6602354638,3.27663972962,0.0,3.27663972962
 06/28  14:00:00,126.35090967,3.83445895461,14.132374859,0.0,48.2474882111,60.1281475517,2.18929661569,0.0,2.18929661569
 06/28  15:00:00,128.915765488,3.91512957855,16.616560053,0.0,48.2474882111,60.1281475517,2.18894618499,0.0,2.18894618499
 06/28  16:00:00,132.80511181,4.0883196927,17.4428261506,0.0,48.2474882111,63.0180376616,3.27473013419,0.0,3.27473013419
 06/28  17:00:00,122.159450574,4.10884738025,17.7215508799,0.0,37.5258241642,62.7947880557,1.10415233187,0.0,1.10415233187
 06/28  18:00:00,82.1374380252,3.4340813887,15.81915659,0.053420881242,26.8041601173,36.0181789539,2.18773780812,0.0,2.18773780812
 06/28  19:00:00,79.0773516194,3.43015679701,14.9980281602,0.387178705762,26.8041601173,33.4493877451,1.10353157833,0.0,1.10353157833
 06/28  20:00:00,62.7081060069,3.42910382289,13.7738603707,1.3256499272,16.0824960704,28.0885557216,1.10369055376,0.0,1.10369055376
 06/28  21:00:00,72.3416156595,3.42910382289,9.81836599463,3.86238289361,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030832163,0.0,1.1030832163
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302635611,0.0,1.10302635611
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303360873,0.0,1.10303360873
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303024539,0.0,1.10303024539
 06/29  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,45.571224719,3.50305310053,0.251242660145,15.004328747,5.36083202345,21.4433280938,1.10320129557,0.0,1.10320129557
 06/29  07:00:00,67.1232009902,3.42910382289,4.45820194719,10.4631694234,16.0824960704,32.6817896323,1.10367969335,0.0,1.10367969335
 06/29  08:00:00,136.068798631,3.66511816823,11.6841250231,2.06031474812,48.2474882111,70.4033123869,2.18914620939,0.0,2.18914620939
 06/29  09:00:00,131.744584351,3.62986047779,17.0886388276,0.715415781639,48.2474882111,62.0547409583,2.18936033403,0.0,2.18936033403
 06/29  10:00:00,132.971481875,3.50043873254,20.7539881907,0.332979094847,48.2474882111,60.1281475517,2.18964363743,0.0,2.18964363743
 06/29  11:00:00,135.905704159,3.57951535825,21.9013695735,0.114149963471,48.2474882111,62.0547409583,3.27540559872,0.0,3.27540559872
 06/29  12:00:00,134.451271397,3.62462397125,20.8228767239,0.237449945533,48.2474882111,61.5103924513,3.2764186118,0.0,3.2764186118
 06/29  13:00:00,139.724526336,3.77367814199,24.0346844249,0.0,48.2474882111,63.6602354638,3.27671285103,0.0,3.27671285103
 06/29  14:00:00,139.310232127,3.84530490277,27.080851367,0.0,48.2474882111,60.1281475517,2.18933824949,0.0,2.18933824949
 06/29  15:00:00,136.933243551,3.83104743183,24.7181202627,0.0,48.2474882111,60.1281475517,2.18871175221,0.0,2.18871175221
 06/29  16:00:00,140.728433636,3.90981361323,25.5446540563,0.0,48.2474882111,63.0180376616,3.27458084858,0.0,3.27458084858
 06/29  17:00:00,130.200572126,3.8814509442,25.990068868,0.0,37.5258241642,62.7947880557,1.10415857205,0.0,1.10415857205
 06/29  18:00:00,88.3754745222,3.42922556793,21.9219537943,0.193515994757,26.8041601173,36.0181789539,2.18771990024,0.0,2.18771990024
 06/29  19:00:00,84.63424747,3.42910382289,19.9287053027,1.01445038788,26.8041601173,33.4493877451,1.10353685742,0.0,1.10353685742
 06/29  20:00:00,66.6523270348,3.42910382289,17.5112705606,1.53246076517,16.0824960704,28.0885557216,1.1034116888,0.0,1.1034116888
 06/29  21:00:00,77.1741309791,3.42910382289,13.0678286106,5.44543559729,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290731589,0.0,1.10290731589
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302718339,0.0,1.10302718339
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303335852,0.0,1.10303335852
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303034012,0.0,1.10303034012
 06/30  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,44.2310606551,3.50817900883,5.70132334004,8.20895809491,5.36083202345,21.4433280938,1.10320278143,0.0,1.10320278143
 06/30  07:00:00,67.268958483,3.43519731418,7.88853306257,7.17250230954,16.0824960704,32.6817896323,1.10378160791,0.0,1.10378160791
 06/30  08:00:00,140.049332229,3.97323842696,15.5247534576,1.89209965289,48.2474882111,70.4033123869,2.18912939665,0.0,2.18912939665
 06/30  09:00:00,136.381247407,3.97727810728,21.4593214265,0.633978609405,48.2474882111,62.0547409583,2.1893420965,0.0,2.1893420965
 06/30  10:00:00,136.949600272,3.96918349952,24.4934514796,0.102889435917,48.2474882111,60.1281475517,2.18943155982,0.0,2.18943155982
 06/30  11:00:00,140.015777792,3.90392238737,25.8011861412,0.0,48.2474882111,62.0547409583,3.27535179999,0.0,3.27535179999
 06/30  12:00:00,140.152986122,3.79162365617,26.5950417089,0.0,48.2474882111,61.5103924513,3.27634610392,0.0,3.27634610392
 06/30  13:00:00,146.952204455,4.45054119542,30.5854994911,0.0,48.2474882111,63.6602354638,3.27642489549,0.0,3.27642489549
 06/30  14:00:00,144.828450204,4.56419228195,31.8801820648,0.0,48.2474882111,60.1281475517,2.18927534767,0.0,2.18927534767
 06/30  15:00:00,145.376366677,4.66570838978,32.3265824308,0.0,48.2474882111,60.1281475517,2.18891251387,0.0,2.18891251387
 06/30  16:00:00,144.982817791,4.58792069211,29.1209311324,0.0,48.2474882111,63.0180376616,3.27503011196,0.0,3.27503011196
 06/30  17:00:00,132.739831553,4.75820957519,27.6525696643,0.0,37.5258241642,62.7947880557,1.10411954297,0.0,1.10411954297
 06/30  18:00:00,93.4509924217,4.09336966911,26.5268435873,0.0,26.8041601173,36.0181789539,2.18764086231,0.0,2.18764086231
 06/30  19:00:00,85.5026355067,3.7090924538,21.5315550964,0.0,26.8041601173,33.4493877451,1.10350135079,0.0,1.10350135079
 06/30  20:00:00,65.3224278603,3.45642721258,17.4417845277,0.24472423387,16.0824960704,28.0885557216,1.10365590466,0.0,1.10365590466
 06/30  21:00:00,75.5024961492,3.42910382289,15.8380456393,1.00358373862,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307564818,0.0,1.10307564818
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303077251,0.0,1.10303077251
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302496224,0.0,1.10302496224
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303228269,0.0,1.10303228269
 07/01  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,51.7124293682,3.57973838066,19.2984435228,2.02164725331,5.36083202345,21.4433280938,1.10318668166,0.0,1.10318668166
 07/01  07:00:00,59.1238286589,3.47214826582,21.3830123473,2.31848541678,5.36083202345,26.5809105114,1.1033336705,0.0,1.1033336705
 07/01  08:00:00,89.2723778009,3.68426761941,26.5685317117,0.907433525707,26.8041601173,31.2995447326,1.10348355286,0.0,1.10348355286
 07/01  09:00:00,99.5254305419,3.8554660826,34.9457675727,0.364359634989,26.8041601173,33.5472370403,1.10375946855,0.0,1.10375946855
 07/01  10:00:00,99.7196145755,3.79726570401,36.4998765196,0.0259318035042,26.8041601173,32.583940337,1.10370144787,0.0,1.10370144787
 07/01  11:00:00,102.621169148,3.63523285049,37.3417034419,0.0,26.8041601173,34.8316326447,2.18778164842,0.0,2.18778164842
 07/01  12:00:00,105.196475671,3.63415689047,41.2024815283,0.0,26.8041601173,33.5472370403,1.10377588597,0.0,1.10377588597
 07/01  13:00:00,108.109616982,3.78691601299,46.5316549259,0.0,26.8041601173,30.9784458315,1.10373799539,0.0,1.10373799539
 07/01  14:00:00,79.7823394278,3.6592724442,46.7416755634,0.0,8.04124803518,21.3317032909,1.1034960969,0.0,1.1034960969
 07/01  15:00:00,79.4406947389,3.58248949512,47.761209428,0.0,8.04124803518,20.0473076865,1.10349427972,0.0,1.10349427972
 07/01  16:00:00,84.7535275741,3.75581149907,52.5796213581,0.0,8.04124803518,20.3684065876,1.10346239239,0.0,1.10346239239
 07/01  17:00:00,80.1086591647,3.9394867354,55.4712268465,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/01  18:00:00,48.3151193635,2.62055426134,26.9232129259,0.0,2.68041601173,16.0824960704,1.10319290149,0.0,1.10319290149
 07/01  19:00:00,44.6541108273,2.30592305139,23.5768355998,0.0,2.68041601173,16.0824960704,1.10316895756,0.0,1.10316895756
 07/01  20:00:00,46.3286763679,2.47718518786,25.0801390038,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,40.7135995936,0.796156715755,8.80942403496,0.0,2.68041601173,16.0824960704,1.10328081176,0.0,1.10328081176
 07/01  22:00:00,35.9882966875,0.198989958817,2.21395455249,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302588319,0.0,1.10302588319
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029844327,0.0,1.1029844327
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029797706,0.0,1.1029797706
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311703426,0.0,1.10311703426
 07/02  06:00:00,31.5122735828,1.11485565864,11.6260657479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,47.2618995149,2.36387346107,26.1266738777,0.0,2.68041601173,16.0824960704,1.10303516127,0.0,1.10303516127
 07/02  08:00:00,53.3135820318,2.71320650127,31.8290233543,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,44.5613268479,2.54057860929,23.2493960625,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,46.6339732052,2.73503101748,25.1275900115,0.0,2.68041601173,16.0824960704,1.10302611411,0.0,1.10302611411
 07/02  11:00:00,45.0591423299,2.48598119406,23.8018089597,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,47.4727799234,2.61621460735,26.0852131399,0.0,2.68041601173,16.0824960704,1.10313449224,0.0,1.10313449224
 07/02  13:00:00,42.0026954233,2.0382529742,21.1930902729,0.0,2.68041601173,16.0824960704,1.10329664659,0.0,1.10329664659
