Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/02  14:00:00,39.5010633355,1.72536716503,19.0043439943,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  15:00:00,32.0235238964,1.10162903748,12.1505426827,0.0,2.68041601173,16.0824960704,1.10304168221,0.0,1.10304168221
 07/02  16:00:00,38.747290628,1.5472721463,18.4286663055,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,48.6548640573,2.46180084045,27.4217110407,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  18:00:00,44.1781892235,2.37355860518,23.0332784421,0.0,2.68041601173,16.0824960704,1.10303928983,0.0,1.10303928983
 07/02  19:00:00,27.1987722053,0.729826729483,7.69759329963,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298114639,0.0,1.10298114639
 07/02  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298942204,0.0,1.10298942204
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297998266,0.0,1.10297998266
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302997706,0.0,1.10302997706
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302477204,0.0,1.10302477204
 07/03  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,55.1991372559,3.68247389797,23.6423859275,1.06167721911,5.36083202345,21.4433280938,1.1031180731,0.0,1.1031180731
 07/03  07:00:00,86.3204812195,3.42910382289,33.093194271,1.02545732888,16.0824960704,32.6817896323,1.10368129077,0.0,1.10368129077
 07/03  08:00:00,170.253842386,4.46075559409,47.1338461002,0.0,48.2474882111,70.4033123869,2.1889571304,0.0,2.1889571304
 07/03  09:00:00,170.17639034,5.02350032384,54.842220753,0.0,48.2474882111,62.0547409583,2.18925086469,0.0,2.18925086469
 07/03  10:00:00,168.844806337,5.23687762337,55.2238528571,0.0,48.2474882111,60.1281475517,2.1896751683,0.0,2.1896751683
 07/03  11:00:00,170.380451409,5.55851905709,54.5112630885,0.0,48.2474882111,62.0547409583,3.27543109856,0.0,3.27543109856
 07/03  12:00:00,170.33434578,5.46025187917,55.1077731445,0.0,48.2474882111,61.5103924513,3.27716204772,0.0,3.27716204772
 07/03  13:00:00,175.028531082,6.077897114,57.034470199,0.0,48.2474882111,63.6602354638,3.27687252848,0.0,3.27687252848
 07/03  14:00:00,172.578979201,5.96640235625,58.228500988,0.0,48.2474882111,60.1281475517,2.18892711373,0.0,2.18892711373
 07/03  15:00:00,179.118871537,6.6559669478,64.0788287325,0.0,48.2474882111,60.1281475517,2.18903756236,0.0,2.18903756236
 07/03  16:00:00,185.085147854,7.37041744845,66.440764439,0.0,48.2474882111,63.0180376616,2.18991702625,0.0,2.18991702625
 07/03  17:00:00,169.113768333,7.15841418045,61.6263018388,0.0,37.5258241642,62.7947880557,2.18847859417,0.0,2.18847859417
 07/03  18:00:00,118.79834886,5.3506405329,50.6169291621,0.0,26.8041601173,36.0181789539,1.10376314166,0.0,1.10376314166
 07/03  19:00:00,110.65084462,5.02003885829,45.3688178054,0.0,26.8041601173,33.4493877451,1.10351184476,0.0,1.10351184476
 07/03  20:00:00,83.7599179879,4.08751597115,35.4929101307,0.0,16.0824960704,28.0885557216,1.10358566195,0.0,1.10358566195
 07/03  21:00:00,86.6352252183,3.61332757933,27.7901346906,0.0,16.0824960704,26.8041601173,1.10324447653,0.0,1.10324447653
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302832918,0.0,1.10302832918
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298200253,0.0,1.10298200253
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297773182,0.0,1.10297773182
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312047201,0.0,1.10312047201
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,23.7354790323,0.756555604477,4.20757125167,0.0,2.68041601173,16.0824960704,1.1030418601,0.0,1.1030418601
 07/04  08:00:00,36.176473525,2.29009678059,15.1150245683,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,45.0307006189,2.88405628816,23.3752921546,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,41.2503245218,2.30709396395,20.1718783816,0.0,2.68041601173,16.0824960704,1.10303808431,0.0,1.10303808431
 07/04  11:00:00,46.0596484115,2.87290814642,24.4153880889,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,33.8109888486,1.59270719248,13.4469294799,0.0,2.68041601173,16.0824960704,1.10314323716,0.0,1.10314323716
 07/04  13:00:00,41.7601581119,2.37825009733,20.6105558383,0.0,2.68041601173,16.0824960704,1.10329958443,0.0,1.10329958443
 07/04  14:00:00,38.2078202322,2.00981430863,17.4266537473,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,42.1569084681,2.40246251266,20.9830937793,0.0,2.68041601173,16.0824960704,1.10304253761,0.0,1.10304253761
 07/04  16:00:00,40.9381491972,2.29448137944,19.8723156416,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,46.7765125318,2.91819820976,25.0869621458,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,40.8232854784,2.34658734514,19.705345957,0.0,2.68041601173,16.0824960704,1.10303850863,0.0,1.10303850863
 07/04  19:00:00,44.8269621587,2.80049408701,23.2551158955,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,29.1011248485,0.995146674573,9.33462599776,0.0,2.68041601173,16.0824960704,1.10302937833,0.0,1.10302937833
 07/04  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298804749,0.0,1.10298804749
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297867968,0.0,1.10297867968
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302786249,0.0,1.10302786249
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302153459,0.0,1.10302153459
 07/05  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,48.5511473832,3.66336731922,16.8328703417,1.24230951093,5.36083202345,21.4433280938,1.10313972012,0.0,1.10313972012
 07/05  07:00:00,77.9221139405,3.48113494834,24.7040247409,0.964228454545,16.0824960704,32.6817896323,1.1037648463,0.0,1.1037648463
 07/05  08:00:00,164.092712943,4.84484794442,40.5886243068,0.0,48.2474882111,70.4033123869,2.18872067667,0.0,2.18872067667
 07/05  09:00:00,163.433411244,5.15929501902,47.9634469619,0.0,48.2474882111,62.0547409583,2.18918263283,0.0,2.18918263283
 07/05  10:00:00,162.422980782,5.30018511335,48.7387198122,0.0,48.2474882111,60.1281475517,2.18959078949,0.0,2.18959078949
 07/05  11:00:00,167.135027664,5.47566049056,51.3486979099,0.0,48.2474882111,62.0547409583,3.27527930711,0.0,3.27527930711
 07/05  12:00:00,167.515360266,5.18323901372,52.5658004961,0.0,48.2474882111,61.5103924513,3.27696927231,0.0,3.27696927231
 07/05  13:00:00,177.327307285,6.07434170197,59.3368018141,0.0,48.2474882111,63.6602354638,3.27665071035,0.0,3.27665071035
 07/05  14:00:00,173.57177539,6.13922987471,59.048469658,0.0,48.2474882111,60.1281475517,2.18905478244,0.0,2.18905478244
 07/05  15:00:00,174.728843818,6.51764372168,59.827124239,0.0,48.2474882111,60.1281475517,2.18898784613,0.0,2.18898784613
 07/05  16:00:00,181.158343922,7.42468996845,62.4596879864,0.0,48.2474882111,63.0180376616,2.19012880209,0.0,2.19012880209
 07/05  17:00:00,168.959976507,7.47037588544,61.1605483073,0.0,37.5258241642,62.7947880557,2.18837996527,0.0,2.18837996527
 07/05  18:00:00,122.210984291,5.64091939011,53.7392857359,0.0,26.8041601173,36.0181789539,1.10383547446,0.0,1.10383547446
 07/05  19:00:00,118.972246531,5.3111934353,53.3990651393,0.0,26.8041601173,33.4493877451,1.10352382113,0.0,1.10352382113
 07/05  20:00:00,96.4103674204,4.2835787547,47.9472967796,0.0,16.0824960704,28.0885557216,1.10363316441,0.0,1.10363316441
 07/05  21:00:00,100.830945423,3.69304895217,41.9061335228,0.0,16.0824960704,26.8041601173,1.10321743078,0.0,1.10321743078
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,45.4534375564,0.596969876452,5.9202834803,0.0,2.68041601173,21.4433280938,1.10307116754,0.0,1.10307116754
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302698984,0.0,1.10302698984
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303013378,0.0,1.10303013378
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316205492,0.0,1.10316205492
 07/06  06:00:00,66.9793638124,4.05036461425,35.8794881847,0.236910801999,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,90.445396417,3.66221041241,37.7093035343,0.30115667357,16.0824960704,32.6817896323,2.1872161551,0.0,2.1872161551
 07/06  08:00:00,182.717248422,5.89914021588,58.1588675136,0.0,48.2474882111,70.4033123869,1.10464345414,0.0,1.10464345414
 07/06  09:00:00,177.37390978,6.04819384993,61.0150466663,0.0,48.2474882111,62.0547409583,3.27389026413,0.0,3.27389026413
 07/06  10:00:00,170.723760173,6.1421722498,56.1975120661,0.0,48.2474882111,60.1281475517,2.18956716847,0.0,2.18956716847
 07/06  11:00:00,171.729835687,6.33099044531,55.0881759781,0.0,48.2474882111,62.0547409583,2.19034678355,0.0,2.19034678355
 07/06  12:00:00,172.423088978,6.01536905602,56.6413991656,0.0,48.2474882111,61.5103924513,3.27700135474,0.0,3.27700135474
 07/06  13:00:00,180.711069317,6.97510492261,61.8198006257,0.0,48.2474882111,63.6602354638,3.27698868879,0.0,3.27698868879
 07/06  14:00:00,178.644322934,7.10820927692,63.1520377998,0.0,48.2474882111,60.1281475517,2.18960905209,0.0,2.18960905209
 07/06  15:00:00,182.463531266,7.38658694166,66.6928684671,0.0,48.2474882111,60.1281475517,2.18894665989,0.0,2.18894665989
 07/06  16:00:00,189.789652655,8.21489889042,70.3007877981,0.0,48.2474882111,63.0180376616,3.27483119801,0.0,3.27483119801
 07/06  17:00:00,165.779492337,7.07996742455,58.3704725985,0.0,37.5258241642,62.7947880557,1.1040301287,0.0,1.1040301287
 07/06  18:00:00,109.627924374,4.84893784997,41.9482073583,0.0,26.8041601173,36.0181789539,2.18774377096,0.0,2.18774377096
 07/06  19:00:00,97.2697648679,4.07394496058,32.9338319508,0.0,26.8041601173,33.4493877451,1.10357002496,0.0,1.10357002496
 07/06  20:00:00,73.3759557126,3.61875438198,25.5777094445,0.0,16.0824960704,28.0885557216,1.1035948601,0.0,1.1035948601
 07/06  21:00:00,79.6646781952,3.5317851191,20.8633856268,0.0377445009091,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311819626,0.0,1.10311819626
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302909694,0.0,1.10302909694
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302342792,0.0,1.10302342792
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302898,0.0,1.10302898
 07/07  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,35.5910608079,3.64761156237,2.82246527924,2.30838375495,5.36083202345,21.4433280938,1.10320786806,0.0,1.10320786806
 07/07  07:00:00,66.6434549983,3.5117025003,12.2754023014,2.08362439986,16.0824960704,32.6817896323,1.1037693148,0.0,1.1037693148
 07/07  08:00:00,144.020997631,4.97526037254,20.2748711536,0.111625412417,48.2474882111,70.4033123869,2.1890631209,0.0,2.1890631209
 07/07  09:00:00,139.418529695,5.11926670139,23.9885937302,0.0,48.2474882111,62.0547409583,2.18951129893,0.0,2.18951129893
 07/07  10:00:00,140.142870578,5.10739066714,26.6514040535,0.0,48.2474882111,60.1281475517,2.18925208212,0.0,2.18925208212
 07/07  11:00:00,144.910877211,5.14256612337,29.4576418241,0.0,48.2474882111,62.0547409583,3.27534393025,0.0,3.27534393025
 07/07  12:00:00,144.92311262,4.81161401789,30.3451778458,0.0,48.2474882111,61.5103924513,3.27736883558,0.0,3.27736883558
 07/07  13:00:00,154.870059301,5.68590762194,37.2679879104,0.0,48.2474882111,63.6602354638,3.27701787272,0.0,3.27701787272
 07/07  14:00:00,151.558423787,5.78371469321,37.3906332373,0.0,48.2474882111,60.1281475517,2.18900428439,0.0,2.18900428439
 07/07  15:00:00,151.232094027,5.93457044328,36.913447727,0.0,48.2474882111,60.1281475517,2.18868253891,0.0,2.18868253891
 07/07  16:00:00,156.899959722,6.20433529947,39.4216584562,0.0,48.2474882111,63.0180376616,2.18994206119,0.0,2.18994206119
 07/07  17:00:00,144.705323589,6.33183044773,38.0444408275,0.0,37.5258241642,62.7947880557,2.18848474022,0.0,2.18848474022
 07/07  18:00:00,96.8560381935,4.59668464967,29.4285743786,0.0,26.8041601173,36.0181789539,1.10376194337,0.0,1.10376194337
 07/07  19:00:00,89.4964885973,3.84465528777,25.3898453531,0.0,26.8041601173,33.4493877451,1.10350735708,0.0,1.10350735708
 07/07  20:00:00,69.4252894438,3.51634935513,21.7294482025,0.0,16.0824960704,28.0885557216,1.10357606577,0.0,1.10357606577
 07/07  21:00:00,77.4524872515,3.46075627185,18.5346222865,0.225345744798,16.0824960704,26.8041601173,1.10319223803,0.0,1.10319223803
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302369019,0.0,1.10302369019
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302856183,0.0,1.10302856183
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302383764,0.0,1.10302383764
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314956645,0.0,1.10314956645
 07/08  06:00:00,36.8311390324,3.58150419618,2.79318183817,3.64385278667,5.36083202345,21.4433280938,1.10316731286,0.0,1.10316731286
 07/08  07:00:00,47.9383970435,3.47715351245,8.78408001114,3.72698089095,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/08  08:00:00,77.7909539313,3.77533092355,13.9742285335,1.92924953026,26.8041601173,31.2995447326,1.10351297831,0.0,1.10351297831
 07/08  09:00:00,81.6465767698,3.87862964097,16.1369964668,1.27111341041,26.8041601173,33.5472370403,2.18756175596,0.0,2.18756175596
 07/08  10:00:00,82.7902129822,3.81428935275,18.813391068,0.765992013081,26.8041601173,32.583940337,1.10364436624,0.0,1.10364436624
 07/08  11:00:00,85.5733345609,3.56843429879,20.0611660877,0.299501318356,26.8041601173,34.8316326447,1.10390330214,0.0,1.10390330214
 07/08  12:00:00,84.3141634539,3.45767892968,20.3924512521,0.104196020357,26.8041601173,33.5472370403,1.10383623674,0.0,1.10383623674
 07/08  13:00:00,84.694108569,3.59907537971,23.3039871464,0.0,26.8041601173,30.9784458315,2.18732103579,0.0,2.18732103579
 07/08  14:00:00,56.5309138778,3.53462289043,23.6148995672,0.0,8.04124803518,21.3317032909,1.10346806636,0.0,1.10346806636
 07/08  15:00:00,54.0322871977,3.46996054758,22.4653308344,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/08  16:00:00,54.3940368034,3.46260402257,22.513338064,0.0,8.04124803518,20.3684065876,1.10342918792,0.0,1.10342918792
 07/08  17:00:00,49.1702791859,3.68163263385,24.7907009693,0.0,2.68041601173,18.0090894769,1.10315182075,0.0,1.10315182075
 07/08  18:00:00,38.1407232326,2.48824696672,16.8811240896,0.0,2.68041601173,16.0824960704,1.10316819663,0.0,1.10316819663
 07/08  19:00:00,35.5817424909,2.21673301298,14.5936573017,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,22.8923297538,0.596969876452,3.52400770118,0.0,2.68041601173,16.0824960704,1.1031933367,0.0,1.1031933367
 07/08  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304109758,0.0,1.10304109758
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302895855,0.0,1.10302895855
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297772551,0.0,1.10297772551
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297763805,0.0,1.10297763805
 07/09  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297703279,0.0,1.10297703279
 07/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297674809,0.0,1.10297674809
 07/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307085796,0.0,1.10307085796
 07/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320296873,0.0,1.10320296873
 07/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307316598,0.0,1.10307316598
 07/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297743138,0.0,1.10297743138
 07/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029772232,0.0,1.1029772232
 07/09  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313576702,0.0,1.10313576702
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297567525,0.0,1.10297567525
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302694136,0.0,1.10302694136
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030211691,0.0,1.1030211691
 07/10  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316180756,0.0,1.10316180756
 07/10  06:00:00,49.7454885192,3.48153356341,6.24393845575,13.2074162887,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,67.6814323354,3.42910382289,7.1663842086,8.31321850718,16.0824960704,32.6817896323,1.10376081639,0.0,1.10376081639
 07/10  08:00:00,134.347179129,3.68339578374,9.81571770483,2.18882494813,48.2474882111,70.4033123869,2.18906419723,0.0,2.18906419723
 07/10  09:00:00,127.284310569,3.54144179619,12.530702452,0.901497057199,48.2474882111,62.0547409583,2.18932802214,0.0,2.18932802214
 07/10  10:00:00,127.356563836,3.51444347483,14.7831591097,0.674885395026,48.2474882111,60.1281475517,2.18935566571,0.0,2.18935566571
 07/10  11:00:00,131.004743767,3.59019011107,16.5410998864,0.562784505642,48.2474882111,62.0547409583,3.27508874637,0.0,3.27508874637
 07/10  12:00:00,133.171842457,3.66851030999,18.7039611698,1.03305022085,48.2474882111,61.5103924513,3.27742941918,0.0,3.27742941918
 07/10  13:00:00,136.002240045,3.71635781535,20.3453111615,0.0244072992265,48.2474882111,63.6602354638,3.27705349972,0.0,3.27705349972
 07/10  14:00:00,134.139984225,3.68781043662,22.068097931,0.0,48.2474882111,60.1281475517,2.18900297905,0.0,2.18900297905
 07/10  15:00:00,135.157517287,3.79528566015,22.9781557698,0.0,48.2474882111,60.1281475517,2.18881258793,0.0,2.18881258793
 07/10  16:00:00,140.162454809,4.20324593995,24.6852429024,0.0,48.2474882111,63.0180376616,2.19010776052,0.0,2.19010776052
 07/10  17:00:00,135.031440384,4.51102463785,30.1913634326,0.0,37.5258241642,62.7947880557,2.18843426919,0.0,2.18843426919
 07/10  18:00:00,92.7846487228,3.71716392262,26.236705635,0.0,26.8041601173,36.0181789539,1.10373489796,0.0,1.10373489796
 07/10  19:00:00,86.0397300446,3.42910382289,22.287676893,0.0609613722733,26.8041601173,33.4493877451,1.10353406824,0.0,1.10353406824
 07/10  20:00:00,69.5585153522,3.42910382289,21.1598690837,0.790050559547,16.0824960704,28.0885557216,1.10354490689,0.0,1.10354490689
 07/10  21:00:00,80.7356585377,3.42910382289,20.1243561172,1.95043564928,16.0824960704,26.8041601173,1.1031884758,0.0,1.1031884758
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302684808,0.0,1.10302684808
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302051014,0.0,1.10302051014
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302609682,0.0,1.10302609682
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317452358,0.0,1.10317452358
 07/11  06:00:00,43.9301397559,3.53694974779,9.0037760384,4.57681375831,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,69.5127611475,3.42910382289,13.7220926906,3.58883883726,16.0824960704,32.6817896323,2.18701162823,0.0,2.18701162823
 07/11  08:00:00,143.854751924,3.97294957788,21.0117501745,0.21081147999,48.2474882111,70.4033123869,1.10427699038,0.0,1.10427699038
 07/11  09:00:00,138.714923848,4.07225292298,24.332001662,0.0,48.2474882111,62.0547409583,3.27383705545,0.0,3.27383705545
 07/11  10:00:00,137.838259742,3.92160270003,25.5325811853,0.0,48.2474882111,60.1281475517,2.18948922355,0.0,2.18948922355
 07/11  11:00:00,143.018230659,4.09179158362,28.6157698121,0.0,48.2474882111,62.0547409583,2.19022849052,0.0,2.19022849052
 07/11  12:00:00,145.87636903,4.14387628689,31.9661719868,0.0,48.2474882111,61.5103924513,3.27674838067,0.0,3.27674838067
 07/11  13:00:00,148.642170448,4.46979240812,32.2562142709,0.0,48.2474882111,63.6602354638,3.27666249746,0.0,3.27666249746
 07/11  14:00:00,151.97533431,4.79009758474,38.8011608685,0.0,48.2474882111,60.1281475517,2.18937560024,0.0,2.18937560024
 07/11  15:00:00,155.781339226,5.00322530247,42.3940380663,0.0,48.2474882111,60.1281475517,2.18869082884,0.0,2.18869082884
 07/11  16:00:00,157.3755175,5.46461532074,40.636936212,0.0,48.2474882111,63.0180376616,3.27436626942,0.0,3.27436626942
 07/11  17:00:00,144.429897313,5.33090464296,38.7699403562,0.0,37.5258241642,62.7947880557,1.1040689095,0.0,1.1040689095
 07/11  18:00:00,98.2163868849,3.94275573181,31.4428519878,0.0,26.8041601173,36.0181789539,1.10382227928,0.0,1.10382227928
 07/11  19:00:00,91.2462738737,3.54054303436,27.4437428829,0.0,26.8041601173,33.4493877451,1.10368674348,0.0,1.10368674348
 07/11  20:00:00,71.0298383173,3.42910382289,23.3144353024,0.106807305909,16.0824960704,28.0885557216,2.18716366885,0.0,2.18716366885
 07/11  21:00:00,78.0254074696,3.42910382289,18.4766243514,0.887916346866,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302642002,0.0,1.10302642002
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302740729,0.0,1.10302740729
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302367549,0.0,1.10302367549
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302683754,0.0,1.10302683754
 07/12  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,40.5262362678,3.55846852177,5.64195655648,4.51321097822,5.36083202345,21.4433280938,1.10312921293,0.0,1.10312921293
 07/12  07:00:00,70.2560319172,3.42910382289,14.3485234749,3.7056788227,16.0824960704,32.6817896323,1.10377229297,0.0,1.10377229297
 07/12  08:00:00,146.605602231,3.90956695249,23.7480842991,0.288710287528,48.2474882111,70.4033123869,2.18920698258,0.0,2.18920698258
 07/12  09:00:00,143.086148235,4.13611688587,28.6393620858,0.0,48.2474882111,62.0547409583,2.18931528574,0.0,2.18931528574
 07/12  10:00:00,148.058711245,4.3842720347,35.2903633539,0.0,48.2474882111,60.1281475517,2.18935137129,0.0,2.18935137129
 07/12  11:00:00,152.878839363,4.55276486805,38.0154052313,0.0,48.2474882111,62.0547409583,3.27534915563,0.0,3.27534915563
 07/12  12:00:00,152.198169,4.51802777035,37.9138204735,0.0,48.2474882111,61.5103924513,3.27639044391,0.0,3.27639044391
 07/12  13:00:00,160.285169639,5.27475002381,43.0942558464,0.0,48.2474882111,63.6602354638,3.27597671448,0.0,3.27597671448
 07/12  14:00:00,159.960723469,5.44370929868,46.1329383134,0.0,48.2474882111,60.1281475517,2.18877585373,0.0,2.18877585373
 07/12  15:00:00,159.362559398,5.59987348142,45.3786100597,0.0,48.2474882111,60.1281475517,1.10453161775,0.0,1.10453161775
 07/12  16:00:00,168.301944919,6.31823128016,50.7097476724,0.0,48.2474882111,63.0180376616,3.27468057202,0.0,3.27468057202
 07/12  17:00:00,156.502623347,6.28086378029,49.8927072531,0.0,37.5258241642,62.7947880557,1.10408447143,0.0,1.10408447143
 07/12  18:00:00,109.380407567,4.85014153596,41.6994868656,0.0,26.8041601173,36.0181789539,2.18760017771,0.0,2.18760017771
 07/12  19:00:00,105.532741262,4.62791431087,40.6428389949,0.0,26.8041601173,33.4493877451,1.10349339226,0.0,1.10349339226
 07/12  20:00:00,83.5710838104,3.80597742126,35.5856145031,0.0,16.0824960704,28.0885557216,1.10361910173,0.0,1.10361910173
 07/12  21:00:00,89.4689833406,3.52909292405,30.6412860666,0.0668414015873,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315153684,0.0,1.10315153684
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301954434,0.0,1.10301954434
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302471706,0.0,1.10302471706
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302627748,0.0,1.10302627748
 07/13  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,48.3183668156,3.67896732847,16.9719666931,0.854832582638,5.36083202345,21.4433280938,1.1032047012,0.0,1.1032047012
 07/13  07:00:00,73.9389478508,3.49093123244,20.7894581465,0.885832675098,16.0824960704,32.6817896323,1.10376280196,0.0,1.10376280196
 07/13  08:00:00,158.332687885,5.00244420581,34.6710029873,0.0,48.2474882111,70.4033123869,2.18900453698,0.0,2.18900453698
 07/13  09:00:00,161.264580616,5.26683057591,45.6870807762,0.0,48.2474882111,62.0547409583,2.18940946149,0.0,2.18940946149
 07/13  10:00:00,167.509078814,5.40844728861,53.7165556689,0.0,48.2474882111,60.1281475517,2.18944619161,0.0,2.18944619161
 07/13  11:00:00,167.458608566,5.58599330668,51.5619459958,0.0,48.2474882111,62.0547409583,3.2750484355,0.0,3.2750484355
 07/13  12:00:00,168.368333197,5.30521223386,53.2968002062,0.0,48.2474882111,61.5103924513,3.27696480571,0.0,3.27696480571
 07/13  13:00:00,178.138689279,6.24068090842,59.9818446013,0.0,48.2474882111,63.6602354638,3.27653506206,0.0,3.27653506206
 07/13  14:00:00,177.761898416,6.35326759936,63.0245549598,0.0,48.2474882111,60.1281475517,2.18913976083,0.0,2.18913976083
 07/13  15:00:00,182.313509028,6.68645849091,67.2429746804,0.0,48.2474882111,60.1281475517,2.1888364698,0.0,2.1888364698
 07/13  16:00:00,189.402291084,7.43639527389,70.6919298436,0.0,48.2474882111,63.0180376616,2.18990777455,0.0,2.18990777455
 07/13  17:00:00,176.800313541,7.26379290381,69.2074683229,0.0,37.5258241642,62.7947880557,2.18814937745,0.0,2.18814937745
 07/13  18:00:00,126.985952186,5.31978003072,58.8353929899,0.0,26.8041601173,36.0181789539,1.10387669097,0.0,1.10387669097
 07/13  19:00:00,119.754014358,4.9238655773,54.5681608245,0.0,26.8041601173,33.4493877451,1.1035185427,0.0,1.1035185427
 07/13  20:00:00,91.9992029087,3.75682459363,44.062886429,0.0,16.0824960704,28.0885557216,1.10366118678,0.0,1.10366118678
 07/13  21:00:00,101.681327346,3.56110770361,42.888456694,0.0,16.0824960704,26.8041601173,1.10316889935,0.0,1.10316889935
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302504964,0.0,1.10302504964
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103017786,0.0,1.103017786
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302359727,0.0,1.10302359727
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315793074,0.0,1.10315793074
 07/14  06:00:00,69.4286158143,4.04384949025,38.1105681023,0.461598010318,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,86.5424510646,3.43577338951,33.826876431,0.507075447383,16.0824960704,32.6817896323,1.10362369805,0.0,1.10362369805
 07/14  08:00:00,163.077047388,4.46807716514,39.9497295309,0.0,48.2474882111,70.4033123869,2.18885070024,0.0,2.18885070024
 07/14  09:00:00,156.386347708,4.37308850983,41.7025899348,0.0,48.2474882111,62.0547409583,2.18906445938,0.0,2.18906445938
 07/14  10:00:00,159.895001253,4.49219020881,47.0187351871,0.0,48.2474882111,60.1281475517,2.18942832803,0.0,2.18942832803
 07/14  11:00:00,168.097851614,4.95735305864,52.8298292923,0.0,48.2474882111,62.0547409583,3.27513791061,0.0,3.27513791061
 07/14  12:00:00,171.680118514,5.30020276083,56.6135949964,0.0,48.2474882111,61.5103924513,3.27740895929,0.0,3.27740895929
 07/14  13:00:00,180.959982843,6.18864650221,62.8551725721,0.0,48.2474882111,63.6602354638,3.27659151279,0.0,3.27659151279
 07/14  14:00:00,176.721284256,6.17252119818,62.164687201,0.0,48.2474882111,60.1281475517,2.18894233603,0.0,2.18894233603
 07/14  15:00:00,176.198800006,6.48696454759,61.3277596017,0.0,48.2474882111,60.1281475517,2.18884685197,0.0,2.18884685197
 07/14  16:00:00,181.673282628,7.33729683424,63.0620198271,0.0,48.2474882111,63.0180376616,2.18977809284,0.0,2.18977809284
 07/14  17:00:00,168.994863392,7.28498517977,61.3808258981,0.0,37.5258241642,62.7947880557,2.18818876978,0.0,2.18818876978
 07/14  18:00:00,119.623438548,5.35465737431,51.4380020085,0.0,26.8041601173,36.0181789539,1.1038302241,0.0,1.1038302241
 07/14  19:00:00,114.145955615,4.98047915752,48.9034885008,0.0,26.8041601173,33.4493877451,1.10351289878,0.0,1.10351289878
 07/14  20:00:00,89.5119268654,3.93665120228,41.395783777,0.0,16.0824960704,28.0885557216,1.10361073706,0.0,1.10361073706
 07/14  21:00:00,91.2855640173,3.5690688102,32.4017662333,0.0829660254083,16.0824960704,26.8041601173,1.10318429593,0.0,1.10318429593
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302328291,0.0,1.10302328291
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030253695,0.0,1.1030253695
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302128145,0.0,1.10302128145
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317186631,0.0,1.10317186631
 07/15  06:00:00,47.5485932483,3.63929620543,15.9579112356,1.13878559588,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,53.0076210662,3.45086430395,16.2592325182,1.34734161513,5.36083202345,26.5809105114,1.10333903813,0.0,1.10333903813
 07/15  08:00:00,82.3139704947,3.74671357612,19.8273539644,0.627758010149,26.8041601173,31.2995447326,1.10350302935,0.0,1.10350302935
 07/15  09:00:00,85.8498161118,3.63189697776,21.6330763612,0.225005521107,26.8041601173,33.5472370403,1.1038438201,0.0,1.1038438201
 07/15  10:00:00,88.8189894576,3.60749256734,25.8149563418,0.0,26.8041601173,32.583940337,1.1036787493,0.0,1.1036787493
 07/15  11:00:00,91.5082436319,3.59543223856,26.2685785372,0.0,26.8041601173,34.8316326447,2.18776241294,0.0,2.18776241294
 07/15  12:00:00,91.8129191364,3.66039215699,27.7926897277,0.0,26.8041601173,33.5472370403,1.10379559747,0.0,1.10379559747
 07/15  13:00:00,94.5477495076,3.87363947048,32.8830639942,0.0,26.8041601173,30.9784458315,1.10374684494,0.0,1.10374684494
 07/15  14:00:00,65.6859618329,3.72065722934,32.5839131834,0.0,8.04124803518,21.3317032909,1.10352788108,0.0,1.10352788108
 07/15  15:00:00,63.6059359257,3.61887691887,31.8900631911,0.0,8.04124803518,20.0473076865,1.10339617027,0.0,1.10339617027
 07/15  16:00:00,65.6533060653,3.7130734496,33.5221378989,0.0,8.04124803518,20.3684065876,1.10345822139,0.0,1.10345822139
 07/15  17:00:00,59.7160455976,3.92236862394,35.0957313909,0.0,2.68041601173,18.0090894769,1.10312081797,0.0,1.10312081797
 07/15  18:00:00,44.6898743742,2.62363776279,23.2948844352,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,41.1176715472,2.30837076078,20.0379486102,0.0,2.68041601173,16.0824960704,1.10318916163,0.0,1.10318916163
 07/15  20:00:00,47.0787620746,2.83850291753,25.4689069809,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,40.9323713684,1.06899220086,8.75536032464,0.0,2.68041601173,16.0824960704,1.10326844961,0.0,1.10326844961
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302354352,0.0,1.10302354352
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299792498,0.0,1.10299792498
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297269117,0.0,1.10297269117
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312674737,0.0,1.10312674737
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  07:00:00,28.3991129093,1.19453039436,8.43323033876,0.0,2.68041601173,16.0824960704,1.10301547334,0.0,1.10301547334
 07/16  08:00:00,40.9835045457,2.4737375155,19.738414854,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,45.4243578022,2.70081832508,23.952187301,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  10:00:00,42.2091416302,2.50002491761,20.9377645364,0.0,2.68041601173,16.0824960704,1.10303210621,0.0,1.10303210621
 07/16  11:00:00,45.498704822,2.69309972679,24.034252919,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,40.5002808807,2.04436962964,19.6845590749,0.0,2.68041601173,16.0824960704,1.1031333921,0.0,1.1031333921
 07/16  13:00:00,48.2051666442,2.69046154944,26.7433529186,0.0,2.68041601173,16.0824960704,1.10328232388,0.0,1.10328232388
 07/16  14:00:00,43.5295284053,2.2174750537,22.5407011755,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,48.3425445901,2.61997703441,26.9512153795,0.0,2.68041601173,16.0824960704,1.10303776734,0.0,1.10303776734
 07/16  16:00:00,45.1711477001,2.3098590518,24.0899364721,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,51.7423065165,2.92956027278,30.0413940675,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,44.8447573956,2.38402345132,23.6893817681,0.0,2.68041601173,16.0824960704,1.10303475383,0.0,1.10303475383
 07/16  19:00:00,49.8496201955,2.9181471776,28.1601208417,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,42.4562260432,2.30064674232,21.3842271247,0.0,2.68041601173,16.0824960704,1.1030337088,0.0,1.1030337088
 07/16  21:00:00,47.1372267555,1.19433351388,14.8348743988,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,35.7164103955,0.198989958817,1.94206826046,0.0,2.68041601173,16.0824960704,1.10301538751,0.0,1.10301538751
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297487226,0.0,1.10297487226
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302280906,0.0,1.10302280906
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310638675,0.0,1.10310638675
 07/17  06:00:00,40.93895216,3.62169530657,8.38667157363,2.11798506847,5.36083202345,21.4433280938,1.10312898822,0.0,1.10312898822
 07/17  07:00:00,68.9594685796,3.42910382289,14.0192380003,2.73840095959,16.0824960704,32.6817896323,1.10370038405,0.0,1.10370038405
 07/17  08:00:00,142.028013877,3.80282828111,19.0969685257,0.468976378619,48.2474882111,70.4033123869,2.18900249848,0.0,2.18900249848
 07/17  09:00:00,134.375823057,3.74590342277,20.2795241718,0.0397261992992,48.2474882111,62.0547409583,2.18938237398,0.0,2.18938237398
 07/17  10:00:00,135.798102499,3.77594420053,23.6380824412,0.0,48.2474882111,60.1281475517,2.18940401886,0.0,2.18940401886
 07/17  11:00:00,145.219182059,3.98363758207,30.9248752135,0.0,48.2474882111,62.0547409583,2.19003918899,0.0,2.19003918899
 07/17  12:00:00,151.505759216,4.01723134454,37.7222071152,0.0,48.2474882111,61.5103924513,3.27693691055,0.0,3.27693691055
 07/17  13:00:00,162.473910697,4.60867649028,45.9490704374,0.0,48.2474882111,63.6602354638,3.27676386967,0.0,3.27676386967
 07/17  14:00:00,159.025387212,4.48130334732,46.1600080079,0.0,48.2474882111,60.1281475517,2.18941618417,0.0,2.18941618417
 07/17  15:00:00,160.351001222,4.48010919779,47.4868161675,0.0,48.2474882111,60.1281475517,2.18870664364,0.0,2.18870664364
 07/17  16:00:00,167.608364562,4.68754437265,51.6468542224,0.0,48.2474882111,63.0180376616,3.27431208261,0.0,3.27431208261
 07/17  17:00:00,155.514367156,4.54980544916,50.6355093933,0.0,37.5258241642,62.7947880557,1.10404257573,0.0,1.10404257573
 07/17  18:00:00,107.534729014,3.58700281819,41.1169470309,0.0,26.8041601173,36.0181789539,1.10379244844,0.0,1.10379244844
 07/17  19:00:00,103.838304844,3.51641057855,40.0599063091,0.0,26.8041601173,33.4493877451,1.10365317357,0.0,1.10365317357
 07/17  20:00:00,85.3858629256,3.42910382289,37.1598379575,0.617429259107,16.0824960704,28.0885557216,1.103557719,0.0,1.103557719
 07/17  21:00:00,91.595812225,3.42910382289,31.0498917254,1.8850537283,16.0824960704,26.8041601173,1.1034006481,0.0,1.1034006481
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302471899,0.0,1.10302471899
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301800316,0.0,1.10301800316
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030222379,0.0,1.1030222379
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310538664,0.0,1.10310538664
 07/18  06:00:00,38.2636430804,3.5764304582,2.1612017621,5.71341064873,5.36083202345,21.4433280938,1.10312761617,0.0,1.10312761617
 07/18  07:00:00,66.975561769,3.433764445,10.1740186195,4.59505290778,16.0824960704,32.6817896323,1.10356288006,0.0,1.10356288006
 07/18  08:00:00,141.30026945,4.24092785765,17.7592968345,0.640804065751,48.2474882111,70.4033123869,2.18898111883,0.0,2.18898111883
 07/18  09:00:00,136.400284678,4.28785163751,21.7958716649,0.00589211193187,48.2474882111,62.0547409583,2.18935771408,0.0,2.18935771408
 07/18  10:00:00,136.820150443,4.24927056573,24.1868040207,0.0,48.2474882111,60.1281475517,2.18937514756,0.0,2.18937514756
 07/18  11:00:00,143.374289531,4.52535739447,28.5382628729,0.0,48.2474882111,62.0547409583,2.19000249809,0.0,2.19000249809
 07/18  12:00:00,146.77040113,4.36662157467,32.6374587983,0.0,48.2474882111,61.5103924513,3.27686619197,0.0,3.27686619197
 07/18  13:00:00,158.578094064,5.08878181466,41.5731484805,0.0,48.2474882111,63.6602354638,3.27668270609,0.0,3.27668270609
 07/18  14:00:00,161.162537558,5.42740338791,47.3510583133,0.0,48.2474882111,60.1281475517,2.18935998373,0.0,2.18935998373
 07/18  15:00:00,162.946271365,5.77883430778,48.7833611999,0.0,48.2474882111,60.1281475517,2.18864667668,0.0,2.18864667668
 07/18  16:00:00,169.020103287,6.23162462019,51.5145127005,0.0,48.2474882111,63.0180376616,2.18944103505,0.0,2.18944103505
 07/18  17:00:00,156.862352234,5.81581433737,50.7174855821,0.0,37.5258241642,62.7947880557,2.18861559641,0.0,2.18861559641
 07/18  18:00:00,112.907360334,4.62116780845,45.45541336,0.0,26.8041601173,36.0181789539,1.10375984068,0.0,1.10375984068
 07/18  19:00:00,110.633836723,4.45545191284,45.9163968532,0.0,26.8041601173,33.4493877451,1.1036218403,0.0,1.1036218403
 07/18  20:00:00,86.6022517557,3.67844805498,38.7443118146,0.0,16.0824960704,28.0885557216,1.10352717413,0.0,1.10352717413
 07/18  21:00:00,92.0356910571,3.49805440431,33.2983280796,0.00754562487429,16.0824960704,26.8041601173,1.10337499411,0.0,1.10337499411
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301847004,0.0,1.10301847004
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302235296,0.0,1.10302235296
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302350112,0.0,1.10302350112
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309383707,0.0,1.10309383707
 07/19  06:00:00,59.1157176412,3.74697259755,27.0005484599,1.55559637233,5.36083202345,21.4433280938,1.10311373146,0.0,1.10311373146
 07/19  07:00:00,83.111429904,3.42910382289,29.2741126741,1.63548761027,16.0824960704,32.6817896323,1.10365631103,0.0,1.10365631103
 07/19  08:00:00,162.555869501,4.30222190717,39.5944069013,0.0,48.2474882111,70.4033123869,2.18904996282,0.0,2.18904996282
 07/19  09:00:00,164.030580371,4.88970596101,48.8302051468,0.0,48.2474882111,62.0547409583,2.18925281997,0.0,2.18925281997
 07/19  10:00:00,169.967384749,5.34410887005,56.2392000225,0.0,48.2474882111,60.1281475517,2.18957294559,0.0,2.18957294559
 07/19  11:00:00,174.371266081,5.66402887794,58.39656794,0.0,48.2474882111,62.0547409583,2.190249732,0.0,2.190249732
 07/19  12:00:00,175.334241221,5.64635006355,59.9215704011,0.0,48.2474882111,61.5103924513,3.27667175356,0.0,3.27667175356
 07/19  13:00:00,186.099576244,6.56530133126,67.6181111436,0.0,48.2474882111,63.6602354638,3.27648246654,0.0,3.27648246654
 07/19  14:00:00,187.527283652,6.62091901627,72.5222887793,0.0,48.2474882111,60.1281475517,2.18922700645,0.0,2.18922700645
 07/19  15:00:00,190.864371536,7.05055364774,75.4297420319,0.0,48.2474882111,60.1281475517,2.1887668705,0.0,2.1887668705
 07/19  16:00:00,198.609142068,7.9189489752,79.4162271256,0.0,48.2474882111,63.0180376616,2.18983872338,0.0,2.18983872338
 07/19  17:00:00,185.209447663,7.73300868722,77.1473866622,0.0,37.5258241642,62.7947880557,2.18847128085,0.0,2.18847128085
 07/19  18:00:00,132.519375443,5.6857587138,64.0028375643,0.0,26.8041601173,36.0181789539,1.10383408419,0.0,1.10383408419
 07/19  19:00:00,126.283204704,5.27554545643,60.745671291,0.0,26.8041601173,33.4493877451,1.10356100158,0.0,1.10356100158
 07/19  20:00:00,100.091670065,4.13689706697,51.7752811117,0.0,16.0824960704,28.0885557216,1.1036199161,0.0,1.1036199161
 07/19  21:00:00,104.12365207,3.67608560248,45.2158035194,0.0,16.0824960704,26.8041601173,1.10326240256,0.0,1.10326240256
 07/19  22:00:00,46.5842215303,0.397979917635,4.56964140126,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,41.763014759,0.198989958817,2.62784060051,0.0,2.68041601173,21.4433280938,1.10306640521,0.0,1.10306640521
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301986262,0.0,1.10301986262
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302266105,0.0,1.10302266105
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315020423,0.0,1.10315020423
 07/20  06:00:00,68.6480104817,3.98246376629,37.0927797368,0.760166767211,5.36083202345,21.4433280938,1.10311274144,0.0,1.10311274144
 07/20  07:00:00,86.9461606801,3.42910382289,34.1728497357,0.571481324819,16.0824960704,32.6817896323,1.10372387485,0.0,1.10372387485
