Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/20  08:00:00,166.659302354,4.45747078484,43.5425908772,0.0,48.2474882111,70.4033123869,2.18870728248,0.0,2.18870728248
 07/20  09:00:00,159.538521467,4.37966797965,44.8481842242,0.0,48.2474882111,62.0547409583,2.18906724141,0.0,2.18906724141
 07/20  10:00:00,160.792338423,4.59846799989,47.8097945664,0.0,48.2474882111,60.1281475517,2.18938376856,0.0,2.18938376856
 07/20  11:00:00,172.956120515,5.4613032056,57.184148046,0.0,48.2474882111,62.0547409583,2.19005582319,0.0,2.19005582319
 07/20  12:00:00,166.048889324,5.48980806269,50.7927605043,0.0,48.2474882111,61.5103924513,3.27636812823,0.0,3.27636812823
 07/20  13:00:00,173.33658246,6.43133805123,54.9890806394,0.0,48.2474882111,63.6602354638,3.27616629394,0.0,3.27616629394
 07/20  14:00:00,169.30790321,6.44589675125,54.4779306016,0.0,48.2474882111,60.1281475517,2.18917960128,0.0,2.18917960128
 07/20  15:00:00,170.910197374,6.76084601057,55.7652755063,0.0,48.2474882111,60.1281475517,2.18879228958,0.0,2.18879228958
 07/20  16:00:00,176.144332121,7.45874108361,57.4116250709,0.0,48.2474882111,63.0180376616,2.18995629059,0.0,2.18995629059
 07/20  17:00:00,161.070182661,7.19609932036,53.5450310264,0.0,37.5258241642,62.7947880557,2.18844922812,0.0,2.18844922812
 07/20  18:00:00,111.793803546,5.19846445398,43.7645599263,0.0,26.8041601173,36.0181789539,1.10373359391,0.0,1.10373359391
 07/20  19:00:00,103.589809868,4.40052875675,38.9272931546,0.0,26.8041601173,33.4493877451,1.10347286299,0.0,1.10347286299
 07/20  20:00:00,78.014628206,3.66403094916,30.1711053707,0.0,16.0824960704,28.0885557216,1.10365399436,0.0,1.10365399436
 07/20  21:00:00,85.439476392,3.52029146902,24.0371312325,0.182957408748,16.0824960704,26.8041601173,1.10317191714,0.0,1.10317191714
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301817072,0.0,1.10301817072
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302154122,0.0,1.10302154122
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302258131,0.0,1.10302258131
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314466971,0.0,1.10314466971
 07/21  06:00:00,43.8483674361,3.65323209257,10.6120732191,2.77046191298,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,66.5685158943,3.42910382289,12.4865686741,1.88011760062,16.0824960704,32.6817896323,1.1036397035,0.0,1.1036397035
 07/21  08:00:00,144.496232339,4.45708646401,21.2894262138,0.0904789696391,48.2474882111,70.4033123869,2.18851492829,0.0,2.18851492829
 07/21  09:00:00,142.056888267,4.70954447273,27.0366745307,0.0,48.2474882111,62.0547409583,2.18926317159,0.0,2.18926317159
 07/21  10:00:00,141.824579211,4.75356715952,28.6869361943,0.0,48.2474882111,60.1281475517,3.27386624561,0.0,3.27386624561
 07/21  11:00:00,145.47847889,4.64780991669,30.5199997102,0.0,48.2474882111,62.0547409583,2.19017036531,0.0,2.19017036531
 07/21  12:00:00,144.440402326,4.39402208367,30.2800594853,0.0,48.2474882111,61.5103924513,3.27594923671,0.0,3.27594923671
 07/21  13:00:00,150.553980399,5.03366212773,33.6041545023,0.0,48.2474882111,63.6602354638,3.27655117755,0.0,3.27655117755
 07/21  14:00:00,149.534870449,5.06286451902,36.0879300734,0.0,48.2474882111,60.1281475517,2.18889209586,0.0,2.18889209586
 07/21  15:00:00,154.252911635,5.35906256742,40.5097732108,0.0,48.2474882111,60.1281475517,2.18876137932,0.0,2.18876137932
 07/21  16:00:00,159.465334134,5.54770443986,42.6436637275,0.0,48.2474882111,63.0180376616,2.18964378722,0.0,2.18964378722
 07/21  17:00:00,147.047699724,5.59393836985,41.1247090403,0.0,37.5258241642,62.7947880557,2.1882457076,0.0,2.1882457076
 07/21  18:00:00,98.1854380976,3.97504370493,31.3796152274,0.0,26.8041601173,36.0181789539,1.10375310094,0.0,1.10375310094
 07/21  19:00:00,92.6095670232,3.66106408698,28.6865149797,0.0,26.8041601173,33.4493877451,1.10354526101,0.0,1.10354526101
 07/21  20:00:00,73.9518016407,3.45800395912,26.3049630579,0.00934273758327,16.0824960704,28.0885557216,1.1036498877,0.0,1.1036498877
 07/21  21:00:00,82.3835236112,3.42959394898,20.4980574912,0.756775889347,16.0824960704,26.8041601173,1.10317428266,0.0,1.10317428266
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302262494,0.0,1.10302262494
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301786694,0.0,1.10301786694
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302124182,0.0,1.10302124182
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315359234,0.0,1.10315359234
 07/22  06:00:00,44.5519859444,3.56157840377,7.15961934459,7.01818798463,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,50.9688069104,3.42910382289,9.20102112715,6.38849933144,5.36083202345,26.5809105114,1.10330833872,0.0,1.10330833872
 07/22  08:00:00,79.5089720736,3.42910382289,15.5765013429,2.39122196378,26.8041601173,31.2995447326,1.10349720397,0.0,1.10349720397
 07/22  09:00:00,85.618060264,3.42910382289,20.6152451401,1.21387404923,26.8041601173,33.5472370403,1.10370470173,0.0,1.10370470173
 07/22  10:00:00,88.1934812676,3.42910382289,24.9707110263,0.397125869959,26.8041601173,32.583940337,1.10364554136,0.0,1.10364554136
 07/22  11:00:00,92.4326261826,3.43081995298,27.3462958381,0.0112775353872,26.8041601173,34.8316326447,2.18761739125,0.0,2.18761739125
 07/22  12:00:00,93.0500757812,3.52585548349,29.1643830461,0.0,26.8041601173,33.5472370403,1.10377915282,0.0,1.10377915282
 07/22  13:00:00,91.6960307159,3.70254664963,30.2024380233,0.0,26.8041601173,30.9784458315,1.1037178976,0.0,1.1037178976
 07/22  14:00:00,62.5784417508,3.6377788278,29.5592715029,0.0,8.04124803518,21.3317032909,1.10346375636,0.0,1.10346375636
 07/22  15:00:00,61.6672537993,3.54209803789,30.0281599457,0.0,8.04124803518,20.0473076865,1.10341290565,0.0,1.10341290565
 07/22  16:00:00,61.248150056,3.50190767304,29.3281476661,0.0,8.04124803518,20.3684065876,1.10348658288,0.0,1.10348658288
 07/22  17:00:00,53.0436991043,3.61300918338,28.7327443381,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/22  18:00:00,35.5221944643,1.83394588674,14.9168964014,0.0,2.68041601173,16.0824960704,1.10318039754,0.0,1.10318039754
 07/22  19:00:00,20.627704732,0.198989958817,1.65736259701,0.0,2.68041601173,16.0824960704,1.10311366556,0.0,1.10311366556
 07/22  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320764031,0.0,1.10320764031
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301436143,0.0,1.10301436143
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296925451,0.0,1.10296925451
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297083534,0.0,1.10297083534
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304259868,0.0,1.10304259868
 07/23  07:00:00,24.9417857695,1.16180667192,5.00862692142,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,35.4212542782,2.42228117025,14.2276209318,0.0,2.68041601173,16.0824960704,1.10303111221,0.0,1.10303111221
 07/23  09:00:00,40.5342516054,2.69980651847,19.0630929107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,40.2765960292,2.48166409928,19.0235797538,0.0,2.68041601173,16.0824960704,1.1030347321,0.0,1.1030347321
 07/23  11:00:00,40.6056221193,2.51307478083,19.3211951623,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,35.0477814632,1.84727751082,14.4291517762,0.0,2.68041601173,16.0824960704,1.1031320909,0.0,1.1031320909
 07/23  13:00:00,40.5250992566,2.40173193755,19.3520151428,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,38.1167122618,2.11477312696,17.2305869586,0.0,2.68041601173,16.0824960704,1.10313367321,0.0,1.10313367321
 07/23  15:00:00,41.789249936,2.51090550769,20.5069922521,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,41.3726550402,2.42002623216,20.1812766319,0.0,2.68041601173,16.0824960704,1.1030267885,0.0,1.1030267885
 07/23  17:00:00,43.4994018881,2.64440864552,22.0836410663,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,37.5065376474,2.00872440615,16.726461065,0.0,2.68041601173,16.0824960704,1.10303033867,0.0,1.10303033867
 07/23  19:00:00,26.1555083668,0.79635359624,6.58780259434,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,29.7716410403,1.19453039436,9.8057584697,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314411183,0.0,1.10314411183
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297283179,0.0,1.10297283179
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302103468,0.0,1.10302103468
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301406132,0.0,1.10301406132
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031553711,0.0,1.1031553711
 07/24  06:00:00,47.3185530264,3.59903699669,14.0751819359,2.83173388243,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,70.0195930329,3.42910382289,15.5710007633,2.24676264996,16.0824960704,32.6817896323,1.10368792793,0.0,1.10368792793
 07/24  08:00:00,144.790795673,4.0722836044,21.946760003,0.11251137335,48.2474882111,70.4033123869,2.18859663386,0.0,2.18859663386
 07/24  09:00:00,143.001135959,4.33275157725,28.3577151181,0.0,48.2474882111,62.0547409583,2.18908825051,0.0,2.18908825051
 07/24  10:00:00,149.024370176,4.56023791383,36.0800564048,0.0,48.2474882111,60.1281475517,2.18939290042,0.0,2.18939290042
 07/24  11:00:00,158.427499638,4.90598548615,43.210844888,0.0,48.2474882111,62.0547409583,3.27496731962,0.0,3.27496731962
 07/24  12:00:00,157.860548122,4.8465558838,43.2476714815,0.0,48.2474882111,61.5103924513,3.27706856287,0.0,3.27706856287
 07/24  13:00:00,167.233055178,5.70941888783,49.6074725212,0.0,48.2474882111,63.6602354638,3.27650618916,0.0,3.27650618916
 07/24  14:00:00,167.302873139,5.80597815392,53.1128191283,0.0,48.2474882111,60.1281475517,2.18889706546,0.0,2.18889706546
 07/24  15:00:00,170.744639886,6.07571498159,56.2848490479,0.0,48.2474882111,60.1281475517,2.18873148347,0.0,2.18873148347
 07/24  16:00:00,178.464140131,6.7701365429,60.4200376218,0.0,48.2474882111,63.0180376616,2.1897239919,0.0,2.1897239919
 07/24  17:00:00,165.728108673,6.48229335851,58.9167630001,0.0,37.5258241642,62.7947880557,2.18795146295,0.0,2.18795146295
 07/24  18:00:00,116.883578804,4.78024778528,49.2725518531,0.0,26.8041601173,36.0181789539,1.10376807353,0.0,1.10376807353
 07/24  19:00:00,108.945000637,4.26373263709,44.419280043,0.0,26.8041601173,33.4493877451,1.10352240848,0.0,1.10352240848
 07/24  20:00:00,86.0372862917,3.57629545447,38.2814989511,0.0,16.0824960704,28.0885557216,1.10363847849,0.0,1.10363847849
 07/24  21:00:00,97.814565918,3.47222852888,36.6432411074,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320875579,0.0,1.10320875579
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301908583,0.0,1.10301908583
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030208082,0.0,1.1030208082
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301421256,0.0,1.10301421256
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,59.8789935601,3.88537531335,28.455559393,0.725458642369,5.36083202345,21.4433280938,1.10319053574,0.0,1.10319053574
 07/25  07:00:00,81.0277713054,3.42910382289,28.2467797062,0.579161979561,16.0824960704,32.6817896323,1.10372611053,0.0,1.10372611053
 07/25  08:00:00,160.483355616,4.37809589397,37.44601903,0.0,48.2474882111,70.4033123869,2.18885150601,0.0,2.18885150601
 07/25  09:00:00,156.098461599,4.38136910678,41.4064232284,0.0,48.2474882111,62.0547409583,2.18918428785,0.0,2.18918428785
 07/25  10:00:00,154.368862663,4.34644931169,41.6383374948,0.0,48.2474882111,60.1281475517,2.18946318196,0.0,2.18946318196
 07/25  11:00:00,156.749530422,4.46319824992,41.975662909,0.0,48.2474882111,62.0547409583,3.27484118378,0.0,3.27484118378
 07/25  12:00:00,156.091744316,4.26806749437,42.0573560649,0.0,48.2474882111,61.5103924513,3.27620819733,0.0,3.27620819733
 07/25  13:00:00,165.48114114,4.72731995707,48.8376574138,0.0,48.2474882111,63.6602354638,2.19047538898,0.0,2.19047538898
 07/25  14:00:00,169.129805401,4.83088768326,55.9148418611,0.0,48.2474882111,60.1281475517,2.18957047574,0.0,2.18957047574
 07/25  15:00:00,166.778486672,5.25305268882,53.1413581263,0.0,48.2474882111,60.1281475517,2.18883202732,0.0,2.18883202732
 07/25  16:00:00,173.359100435,5.56748530612,56.517649162,0.0,48.2474882111,63.0180376616,3.27441516338,0.0,3.27441516338
 07/25  17:00:00,162.541537493,5.60461178019,56.6078733987,0.0,37.5258241642,62.7947880557,1.10406494355,0.0,1.10406494355
 07/25  18:00:00,112.134051827,3.89174554267,45.4115271188,0.0,26.8041601173,36.0181789539,1.10380661649,0.0,1.10380661649
 07/25  19:00:00,106.667676636,3.67445624241,42.731232437,0.0,26.8041601173,33.4493877451,1.10365983215,0.0,1.10365983215
 07/25  20:00:00,87.065871275,3.46912100054,39.4172583883,0.0,16.0824960704,28.0885557216,1.10355793707,0.0,1.10355793707
 07/25  21:00:00,102.33418756,3.43207938958,40.8404321906,0.362579698318,16.0824960704,26.8041601173,1.10339520296,0.0,1.10339520296
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302129763,0.0,1.10302129763
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030207498,0.0,1.1030207498
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301712931,0.0,1.10301712931
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309656951,0.0,1.10309656951
 07/26  06:00:00,63.8940769557,3.70268204254,31.6429005545,1.73589414726,5.36083202345,21.4433280938,1.10311541753,0.0,1.10311541753
 07/26  07:00:00,87.2373312876,3.42910382289,34.0127323423,1.02276932562,16.0824960704,32.6817896323,1.1036552562,0.0,1.1036552562
 07/26  08:00:00,170.563407817,4.24285067762,47.6612974169,1.90299640449e-05,48.2474882111,70.4033123869,2.18899554395,0.0,2.18899554395
 07/26  09:00:00,164.64444308,4.81976815567,49.5140056608,0.0,48.2474882111,62.0547409583,2.18916721635,0.0,2.18916721635
 07/26  10:00:00,166.075020135,5.09979396625,52.5911503118,0.0,48.2474882111,60.1281475517,2.18944963371,0.0,2.18944963371
 07/26  11:00:00,166.631172214,5.06289602286,51.257606928,0.0,48.2474882111,62.0547409583,2.19008497713,0.0,2.19008497713
 07/26  12:00:00,163.137715609,4.57898815042,48.7924067023,0.0,48.2474882111,61.5103924513,3.27634535596,0.0,3.27634535596
 07/26  13:00:00,172.165322359,5.53650077163,54.7126578179,0.0,48.2474882111,63.6602354638,3.2760790202,0.0,3.2760790202
 07/26  14:00:00,174.131219755,5.91305824037,59.8340856581,0.0,48.2474882111,60.1281475517,2.18910028206,0.0,2.18910028206
 07/26  15:00:00,177.140352855,6.41290889575,62.3433681023,0.0,48.2474882111,60.1281475517,2.18869037925,0.0,2.18869037925
 07/26  16:00:00,179.903666323,6.99468043983,61.6350199169,0.0,48.2474882111,63.0180376616,2.18980754951,0.0,2.18980754951
 07/26  17:00:00,165.212601244,6.73835498041,58.1451939493,0.0,37.5258241642,62.7947880557,2.1883020099,0.0,2.1883020099
 07/26  18:00:00,113.770916949,4.97518915481,45.9649486291,0.0,26.8041601173,36.0181789539,1.10381153685,0.0,1.10381153685
 07/26  19:00:00,105.834372715,4.54907079204,41.0233139661,0.0,26.8041601173,33.4493877451,1.10349006518,0.0,1.10349006518
 07/26  20:00:00,80.6324069881,3.68888647664,32.7640286253,0.0,16.0824960704,28.0885557216,1.10357468616,0.0,1.10357468616
 07/26  21:00:00,87.5573257377,3.48817199233,26.3254827647,0.0445746990152,16.0824960704,26.8041601173,1.10316113136,0.0,1.10316113136
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302042728,0.0,1.10302042728
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030133301,0.0,1.1030133301
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301718708,0.0,1.10301718708
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316955029,0.0,1.10316955029
 07/27  06:00:00,38.6955554388,3.63446188906,4.61886757632,3.62962576201,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,65.7621718196,3.43178705925,11.23705641,2.32060255361,16.0824960704,32.6817896323,1.10375222454,0.0,1.10375222454
 07/27  08:00:00,148.920047554,4.61314515809,25.5709253026,0.0767364011128,48.2474882111,70.4033123869,2.18856803008,0.0,2.18856803008
 07/27  09:00:00,149.967952003,4.87910857309,34.7781741662,0.0,48.2474882111,62.0547409583,2.18894732128,0.0,2.18894732128
 07/27  10:00:00,153.837526186,4.9957099374,40.4577403921,0.0,48.2474882111,60.1281475517,2.18923521941,0.0,2.18923521941
 07/27  11:00:00,160.096745451,5.38141045083,44.4046657371,0.0,48.2474882111,62.0547409583,3.27506092863,0.0,3.27506092863
 07/27  12:00:00,158.149732943,5.27524675673,43.1081654299,0.0,48.2474882111,61.5103924513,3.27675948077,0.0,3.27675948077
 07/27  13:00:00,162.604805184,5.47651701306,45.2121244018,0.0,48.2474882111,63.6602354638,3.27617463705,0.0,3.27617463705
 07/27  14:00:00,163.553312517,6.00625412516,49.1629825346,0.0,48.2474882111,60.1281475517,2.18885745488,0.0,2.18885745488
 07/27  15:00:00,165.193187858,6.20246087566,50.6066511255,0.0,48.2474882111,60.1281475517,1.10428409335,0.0,1.10428409335
 07/27  16:00:00,165.986079873,5.74519295138,48.9669209546,0.0,48.2474882111,63.0180376616,3.27456242471,0.0,3.27456242471
 07/27  17:00:00,150.619823251,5.11188908216,45.1788818551,0.0,37.5258241642,62.7947880557,1.10402943864,0.0,1.10402943864
 07/27  18:00:00,103.166322603,3.84202080859,36.4935226288,0.0,26.8041601173,36.0181789539,2.18768175396,0.0,2.18768175396
 07/27  19:00:00,101.850918815,3.68521558357,37.9037152749,0.0,26.8041601173,33.4493877451,1.10351975858,0.0,1.10351975858
 07/27  20:00:00,83.7221146828,3.47797414058,35.8462515591,0.218397097008,16.0824960704,28.0885557216,1.10364249925,0.0,1.10364249925
 07/27  21:00:00,91.6720305174,3.43402416563,29.6919752856,0.846934784499,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306655356,0.0,1.10306655356
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301670229,0.0,1.10301670229
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301899062,0.0,1.10301899062
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301988563,0.0,1.10301988563
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,44.0830836955,3.62170788105,8.92684554091,4.72193006218,5.36083202345,21.4433280938,1.10311295234,0.0,1.10311295234
 07/28  07:00:00,69.3367020137,3.42910382289,13.6750924079,3.4597799861,16.0824960704,32.6817896323,1.10373641285,0.0,1.10373641285
 07/28  08:00:00,148.671690514,4.4495597927,25.2762708107,0.286619218699,48.2474882111,70.4033123869,2.18912231291,0.0,2.18912231291
 07/28  09:00:00,150.268455431,4.72837688058,35.229409287,0.0,48.2474882111,62.0547409583,2.18944276663,0.0,2.18944276663
 07/28  10:00:00,156.377305305,4.86274724762,43.1304822004,0.0,48.2474882111,60.1281475517,2.18910063796,0.0,2.18910063796
 07/28  11:00:00,161.698389985,5.2428234406,46.1448972809,0.0,48.2474882111,62.0547409583,2.18998038342,0.0,2.18998038342
 07/28  12:00:00,159.399813966,5.120523763,44.5129694463,0.0,48.2474882111,61.5103924513,3.27670829563,0.0,3.27670829563
 07/28  13:00:00,168.03559864,6.05568817726,50.0637466935,0.0,48.2474882111,63.6602354638,3.27641477351,0.0,3.27641477351
 07/28  14:00:00,167.357273407,6.18845449947,52.7847430511,0.0,48.2474882111,60.1281475517,2.18915367789,0.0,2.18915367789
 07/28  15:00:00,169.602660696,6.4475676338,54.7710172048,0.0,48.2474882111,60.1281475517,2.1888954112,0.0,2.1888954112
 07/28  16:00:00,176.665633679,7.20696037707,58.1847073351,0.0,48.2474882111,63.0180376616,2.18967298119,0.0,2.18967298119
 07/28  17:00:00,164.635008765,7.02757520743,57.2783812435,0.0,37.5258241642,62.7947880557,2.1884814157,0.0,2.1884814157
 07/28  18:00:00,115.715517036,5.12176035831,47.7629775126,0.0,26.8041601173,36.0181789539,1.10374137015,0.0,1.10374137015
 07/28  19:00:00,109.17525359,4.62503962338,44.2882260105,0.0,26.8041601173,33.4493877451,1.10347515827,0.0,1.10347515827
 07/28  20:00:00,83.2462423199,3.71602747496,35.3507229588,0.0,16.0824960704,28.0885557216,1.10360831867,0.0,1.10360831867
 07/28  21:00:00,89.9696316375,3.55501497473,28.7155203811,0.0,16.0824960704,26.8041601173,1.10316512907,0.0,1.10316512907
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301377793,0.0,1.10301377793
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301696262,0.0,1.10301696262
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301905386,0.0,1.10301905386
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316803425,0.0,1.10316803425
 07/29  06:00:00,54.692106169,3.67271600765,22.7195271821,1.48726276791,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,61.3179800276,3.44839244621,24.8203452427,1.09905970978,5.36083202345,26.5809105114,1.10332821653,0.0,1.10332821653
 07/29  08:00:00,94.3523232356,3.74069894888,32.0302588014,0.469220541368,26.8041601173,31.2995447326,1.10347749655,0.0,1.10347749655
 07/29  09:00:00,103.853057137,3.90832385235,39.5037418094,0.0811542237902,26.8041601173,33.5472370403,1.10379533097,0.0,1.10379533097
 07/29  10:00:00,103.294733226,3.9094564797,39.9887361982,0.0,26.8041601173,32.583940337,1.1037262319,0.0,1.1037262319
 07/29  11:00:00,109.952431757,3.94416301472,44.3640358864,0.0,26.8041601173,34.8316326447,2.18759340725,0.0,2.18759340725
 07/29  12:00:00,113.833352295,4.13139176787,49.3421232756,0.0,26.8041601173,33.5472370403,1.10369455544,0.0,1.10369455544
 07/29  13:00:00,115.010976885,4.29937124142,52.9205596011,0.0,26.8041601173,30.9784458315,1.10363573069,0.0,1.10363573069
 07/29  14:00:00,79.5976484338,3.78013520497,46.4361218086,0.0,8.04124803518,21.3317032909,1.10350890525,0.0,1.10350890525
 07/29  15:00:00,75.8065324561,3.64459361047,44.0649430299,0.0,8.04124803518,20.0473076865,1.10336725143,0.0,1.10336725143
 07/29  16:00:00,75.5510155912,3.63550550009,43.4974153742,0.0,8.04124803518,20.3684065876,1.10342834101,0.0,1.10342834101
 07/29  17:00:00,63.3872950601,3.45949262742,39.2189316632,0.0109251866637,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317803301,0.0,1.10317803301
 07/29  19:00:00,27.1518321216,0.596969876452,7.78351006895,0.0,2.68041601173,16.0824960704,1.10316462473,0.0,1.10316462473
 07/29  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322151881,0.0,1.10322151881
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301828478,0.0,1.10301828478
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297093018,0.0,1.10297093018
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297079359,0.0,1.10297079359
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.678160665142,0.0,0.678160665142
 07/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.444701300171,0.0,0.444701300171
 07/30  07:00:00,22.8343447179,0.846199526187,3.21679301549,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,29.4788232222,1.81132628258,8.89614476344,0.0,2.68041601173,16.0824960704,1.10302531991,0.0,1.10302531991
 07/30  09:00:00,28.1504409812,1.1813825254,8.19770627958,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,40.9850737638,2.46173805194,19.7519835357,0.0,2.68041601173,16.0824960704,1.10302492518,0.0,1.10302492518
 07/30  11:00:00,43.1290449223,2.68649451222,21.6711982339,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  12:00:00,35.6396623073,1.83832448963,15.0299856414,0.0,2.68041601173,16.0824960704,1.10312381196,0.0,1.10312381196
 07/30  13:00:00,41.726215154,2.51090550769,20.4439574701,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  14:00:00,32.2894635555,1.47406450492,12.0440468744,0.0,2.68041601173,16.0824960704,1.10312848411,0.0,1.10312848411
 07/30  15:00:00,33.2955126111,1.49301533259,13.0311451024,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,30.7170642361,1.19453039436,10.7511816655,0.0,2.68041601173,16.0824960704,1.10303348384,0.0,1.10303348384
 07/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300509914,0.0,1.10300509914
 07/30  19:00:00,43.089860668,2.33361323554,21.9848952563,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,25.2477020055,0.39817679812,3.61083969785,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310553465,0.0,1.10310553465
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297073561,0.0,1.10297073561
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301696308,0.0,1.10301696308
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301861585,0.0,1.10301861585
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313994228,0.0,1.10313994228
 07/31  06:00:00,46.305579404,3.60168440791,11.8904490489,4.00084573586,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,70.5361902751,3.44306336742,15.1140852502,3.2063158608,16.0824960704,32.6817896323,1.10365047895,0.0,1.10365047895
 07/31  08:00:00,150.931814853,4.37088616264,27.6460419701,0.255646028589,48.2474882111,70.4033123869,2.18869337711,0.0,2.18869337711
 07/31  09:00:00,149.824878699,4.53593146549,34.9782779698,0.0,48.2474882111,62.0547409583,2.18893848694,0.0,2.18893848694
 07/31  10:00:00,149.85495459,4.62303696553,36.8478417671,0.0,48.2474882111,60.1281475517,2.18920813108,0.0,2.18920813108
 07/31  11:00:00,155.977184004,4.90166016215,40.7648545782,0.0,48.2474882111,62.0547409583,3.27498143161,0.0,3.27498143161
 07/31  12:00:00,153.027712928,4.28641504165,38.9749771298,0.0,48.2474882111,61.5103924513,3.27663282274,0.0,3.27663282274
 07/31  13:00:00,155.949196709,4.64779760174,39.3852353388,0.0,48.2474882111,63.6602354638,3.27601411709,0.0,3.27601411709
 07/31  14:00:00,152.789729487,5.05554047627,39.3501131539,0.0,48.2474882111,60.1281475517,2.18874176644,0.0,2.18874176644
 07/31  15:00:00,152.058153649,5.17086371843,38.5032140742,0.0,48.2474882111,60.1281475517,1.10447537522,0.0,1.10447537522
 07/31  16:00:00,156.710484163,5.45009646311,39.9864217332,0.0,48.2474882111,63.0180376616,3.27433529423,0.0,3.27433529423
 07/31  17:00:00,147.409618931,5.59082189894,41.489744718,0.0,37.5258241642,62.7947880557,1.10395708911,0.0,1.10395708911
 07/31  18:00:00,104.668747049,4.41850157757,37.4194663062,0.0,26.8041601173,36.0181789539,2.1875316376,0.0,2.1875316376
 07/31  19:00:00,99.6452625671,4.20025161245,35.1830229982,0.0,26.8041601173,33.4493877451,1.10345438248,0.0,1.10345438248
 07/31  20:00:00,77.9972706571,3.52162790667,27.828817531,0.0,16.0824960704,28.0885557216,1.10357081932,0.0,1.10357081932
 07/31  21:00:00,85.3105924585,3.43916219181,23.9510753261,0.221258658901,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302018208,0.0,1.10302018208
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301879553,0.0,1.10301879553
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301377891,0.0,1.10301377891
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301656307,0.0,1.10301656307
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  06:00:00,69.4019827627,3.95185289879,35.3428845097,0.827311809528,5.36083202345,21.4433280938,1.10310309455,0.0,1.10310309455
 08/01  07:00:00,90.9534083848,3.42910382289,37.9822469825,0.769331782654,16.0824960704,32.6817896323,1.1036854793,0.0,1.1036854793
 08/01  08:00:00,168.698947285,4.21044404454,45.8292625489,0.0,48.2474882111,70.4033123869,2.18904759504,0.0,2.18904759504
 08/01  09:00:00,169.432134332,4.76377041521,54.3576946529,0.0,48.2474882111,62.0547409583,2.18918552067,0.0,2.18918552067
 08/01  10:00:00,173.626438194,5.29731053288,59.9450518042,0.0,48.2474882111,60.1281475517,2.18944150188,0.0,2.18944150188
 08/01  11:00:00,180.706324599,5.82913454956,64.5665207858,0.0,48.2474882111,62.0547409583,2.19004526493,0.0,2.19004526493
 08/01  12:00:00,179.374220388,5.53293972917,64.0749599021,0.0,48.2474882111,61.5103924513,3.27622903632,0.0,3.27622903632
 08/01  13:00:00,188.86767393,6.49792573415,70.453584427,0.0,48.2474882111,63.6602354638,3.27590826986,0.0,3.27590826986
 08/01  14:00:00,191.064895477,6.77204927751,75.9087703424,0.0,48.2474882111,60.1281475517,2.18896928701,0.0,2.18896928701
 08/01  15:00:00,195.025802816,7.16065036265,79.4810765963,0.0,48.2474882111,60.1281475517,2.18854237305,0.0,2.18854237305
 08/01  16:00:00,198.70802665,7.42598379612,80.0080768869,0.0,48.2474882111,63.0180376616,2.18961522272,0.0,2.18961522272
 08/01  17:00:00,188.514013557,6.97404305769,81.2109181856,0.0,37.5258241642,62.7947880557,2.18819427052,0.0,2.18819427052
 08/01  18:00:00,142.595837424,5.53063094713,74.2344273112,0.0,26.8041601173,36.0181789539,1.10371929993,0.0,1.10371929993
 08/01  19:00:00,133.317630505,5.17317851342,67.8824640348,0.0,26.8041601173,33.4493877451,1.10350659775,0.0,1.10350659775
 08/01  20:00:00,106.750805328,4.11908365099,55.9848964572,0.0,16.0824960704,28.0885557216,1.10360254375,0.0,1.10360254375
 08/01  21:00:00,110.359702725,3.64192423202,49.018682211,0.0,16.0824960704,26.8041601173,1.10314706161,0.0,1.10314706161
 08/01  22:00:00,47.0134341009,0.397979917635,4.99885397185,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,41.4019970943,0.198989958817,2.26682293583,0.0,2.68041601173,21.4433280938,1.1028416155,0.0,1.1028416155
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,47.2090525793,0.596969876452,7.67589850318,0.0,2.68041601173,21.4433280938,1.103074904,0.0,1.103074904
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301685816,0.0,1.10301685816
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315089916,0.0,1.10315089916
 08/02  06:00:00,77.1422003685,4.04446405665,43.2818433443,0.535959422889,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,92.5744512875,3.43065129206,39.7454833222,0.625590876441,16.0824960704,32.6817896323,1.1036903573,0.0,1.1036903573
 08/02  08:00:00,175.000239201,5.04086852079,51.300129988,0.0,48.2474882111,70.4033123869,2.18896327319,0.0,2.18896327319
 08/02  09:00:00,170.633536964,4.98892285946,55.3339448414,0.0,48.2474882111,62.0547409583,2.18925691649,0.0,2.18925691649
 08/02  10:00:00,165.107057984,5.03828625813,51.6846958695,0.0,48.2474882111,60.1281475517,2.1895001292,0.0,2.1895001292
 08/02  11:00:00,167.161262847,5.75862030135,51.0919732827,0.0,48.2474882111,62.0547409583,3.27482214942,0.0,3.27482214942
 08/02  12:00:00,172.071416009,5.98267994834,56.3224153045,0.0,48.2474882111,61.5103924513,3.27610071303,0.0,3.27610071303
 08/02  13:00:00,184.27903413,6.91186130359,65.4510090575,0.0,48.2474882111,63.6602354638,2.19076692239,0.0,2.19076692239
 08/02  14:00:00,184.29258173,7.2563372783,68.6521685951,0.0,48.2474882111,60.1281475517,2.18943731322,0.0,2.18943731322
 08/02  15:00:00,189.025835278,8.06874974229,72.5730096784,0.0,48.2474882111,60.1281475517,2.18867725871,0.0,2.18867725871
 08/02  16:00:00,193.64612821,8.33070967205,74.0414525715,0.0,48.2474882111,63.0180376616,2.18939112431,0.0,2.18939112431
 08/02  17:00:00,179.210665957,7.24848314329,71.6331305,0.0,37.5258241642,62.7947880557,2.18851733145,0.0,2.18851733145
 08/02  18:00:00,131.056607476,5.48402468065,62.7418036305,0.0,26.8041601173,36.0181789539,1.10384212667,0.0,1.10384212667
 08/02  19:00:00,127.857535496,5.08890555462,62.5066419847,0.0,26.8041601173,33.4493877451,1.1033382887,0.0,1.1033382887
 08/02  20:00:00,106.51172813,4.03989000828,55.8250129024,0.0,16.0824960704,28.0885557216,1.10360767528,0.0,1.10360767528
 08/02  21:00:00,110.163147837,3.70944710646,48.7546044488,0.0,16.0824960704,26.8041601173,1.10320104745,0.0,1.10320104745
 08/02  22:00:00,46.8703698425,0.397979917635,4.85578971353,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  23:00:00,41.4687539211,0.198989958817,2.33357976264,0.0,2.68041601173,21.4433280938,1.10305484375,0.0,1.10305484375
 08/02  24:00:00,45.8833711801,0.596969876452,6.35021710396,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307261212,0.0,1.10307261212
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301326963,0.0,1.10301326963
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316823547,0.0,1.10316823547
 08/03  06:00:00,59.692502042,4.03659314265,25.42959401,0.946381344689,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,74.1745990779,3.4373771409,20.9777816723,0.986714467919,16.0824960704,32.6817896323,2.18704056904,0.0,2.18704056904
 08/03  08:00:00,149.674953349,4.74451171263,26.2712009447,0.0,48.2474882111,70.4033123869,1.10454392899,0.0,1.10454392899
 08/03  09:00:00,148.920182075,5.46524511979,33.144267692,0.0,48.2474882111,62.0547409583,2.18922967322,0.0,2.18922967322
 08/03  10:00:00,153.079214593,5.79366812535,38.9014706103,0.0,48.2474882111,60.1281475517,3.27401291485,0.0,3.27401291485
 08/03  11:00:00,157.201016297,6.11830326277,40.7720437707,0.0,48.2474882111,62.0547409583,2.18998034043,0.0,2.18998034043
 08/03  12:00:00,155.420717765,5.75675945644,39.8976375517,0.0,48.2474882111,61.5103924513,3.27700274932,0.0,3.27700274932
 08/03  13:00:00,164.455588443,6.74807770129,45.7913469724,0.0,48.2474882111,63.6602354638,3.27634854119,0.0,3.27634854119
 08/03  14:00:00,162.789444831,6.83869666337,47.5666723107,0.0,48.2474882111,60.1281475517,2.18895581298,0.0,2.18895581298
 08/03  15:00:00,164.224491211,6.94267882999,48.8977365242,0.0,48.2474882111,60.1281475517,2.18857064237,0.0,2.18857064237
 08/03  16:00:00,167.985353447,7.12949467607,49.5818928042,0.0,48.2474882111,63.0180376616,2.18983339392,0.0,2.18983339392
 08/03  17:00:00,151.125729058,6.68411701653,44.1125597277,0.0,37.5258241642,62.7947880557,1.10404333876,0.0,1.10404333876
 08/03  18:00:00,100.163114267,4.81385872763,32.5184763737,0.0,26.8041601173,36.0181789539,2.18769523253,0.0,2.18769523253
 08/03  19:00:00,95.2147366637,4.42000615447,30.5327425528,0.0,26.8041601173,33.4493877451,1.10351967081,0.0,1.10351967081
 08/03  20:00:00,75.0131914196,3.64816264044,24.7182035597,0.0,16.0824960704,28.0885557216,1.10367082288,0.0,1.10367082288
 08/03  21:00:00,82.4640429707,3.50212592415,21.0548952696,0.207925495244,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306359221,0.0,1.10306359221
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301364457,0.0,1.10301364457
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030158425,0.0,1.1030158425
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301732697,0.0,1.10301732697
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,44.9366801494,3.64235016766,7.63373237074,4.38066406632,5.36083202345,21.4433280938,1.10310367213,0.0,1.10310367213
 08/04  07:00:00,65.7246481505,3.42910382289,8.22727922593,5.29553930492,16.0824960704,32.6817896323,1.10361150711,0.0,1.10361150711
 08/04  08:00:00,133.187251094,3.94667693803,10.1065687383,0.474764725514,48.2474882111,70.4033123869,2.18902385036,0.0,2.18902385036
 08/04  09:00:00,124.784279372,3.90995510534,10.5184907853,0.045164217753,48.2474882111,62.0547409583,2.18931532279,0.0,2.18931532279
 08/04  10:00:00,123.779920102,3.93074566379,11.4650985816,0.0,48.2474882111,60.1281475517,2.18925817621,0.0,2.18925817621
 08/04  11:00:00,127.399131724,4.07639315946,13.0120693011,0.0,48.2474882111,62.0547409583,2.1901485898,0.0,2.1901485898
 08/04  12:00:00,127.421293869,4.05429478443,13.6006783285,0.0,48.2474882111,61.5103924513,3.27635564536,0.0,3.27635564536
 08/04  13:00:00,132.695788835,4.4717500028,16.3078750636,0.0,48.2474882111,63.6602354638,3.27601234454,0.0,3.27601234454
 08/04  14:00:00,131.127099291,4.49919904723,18.2438243867,0.0,48.2474882111,60.1281475517,2.18903052272,0.0,2.18903052272
 08/04  15:00:00,136.181832377,4.85272120219,22.9450353181,0.0,48.2474882111,60.1281475517,2.18859282376,0.0,2.18859282376
 08/04  16:00:00,141.185402167,5.22468771752,24.6867484828,0.0,48.2474882111,63.0180376616,2.18965566637,0.0,2.18965566637
 08/04  17:00:00,130.004280885,5.14129765911,24.5339309118,0.0,37.5258241642,62.7947880557,2.18822386555,0.0,2.18822386555
 08/04  18:00:00,89.7262004653,4.07614232922,22.8192789708,0.0,26.8041601173,36.0181789539,1.10373095252,0.0,1.10373095252
 08/04  19:00:00,85.7364226455,3.85789237527,21.6165423138,0.0,26.8041601173,33.4493877451,1.10351484573,0.0,1.10351484573
 08/04  20:00:00,68.6279555413,3.45642304799,17.9557458176,0.568961456273,16.0824960704,28.0885557216,1.10364054234,0.0,1.10364054234
 08/04  21:00:00,76.9764377345,3.42910382289,14.6048505849,1.24338704494,16.0824960704,26.8041601173,1.10315027,0.0,1.10315027
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301249358,0.0,1.10301249358
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301489474,0.0,1.10301489474
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301665814,0.0,1.10301665814
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315144782,0.0,1.10315144782
 08/05  06:00:00,51.4446485646,3.5699634978,14.2625527489,4.33219877317,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,56.0484288548,3.43384329022,16.5406376604,4.12376527531,5.36083202345,26.5809105114,1.10334673232,0.0,1.10334673232
 08/05  08:00:00,85.6921526177,3.69045226244,21.8829202927,2.00663511856,26.8041601173,31.2995447326,1.10351084886,0.0,1.10351084886
 08/05  09:00:00,93.9377969915,3.80819451292,28.6336533749,1.13611185196,26.8041601173,33.5472370403,1.10374758818,0.0,1.10374758818
 08/05  10:00:00,96.4888734674,3.74105745385,32.9050748796,0.446200585558,26.8041601173,32.583940337,1.10365626175,0.0,1.10365626175
 08/05  11:00:00,98.9813239984,3.59583210049,33.6462739635,0.0949850783614,26.8041601173,34.8316326447,1.10381452848,0.0,1.10381452848
 08/05  12:00:00,99.4525722915,3.67245250315,35.4202825367,0.0,26.8041601173,33.5472370403,2.18760004036,0.0,2.18760004036
 08/05  13:00:00,101.003616538,3.86569371399,39.3468767808,0.0,26.8041601173,30.9784458315,1.10368855951,0.0,1.10368855951
 08/05  14:00:00,72.5160355249,3.80150310642,39.3331409983,0.0,8.04124803518,21.3317032909,1.10350838397,0.0,1.10350838397
 08/05  15:00:00,70.5445542506,3.68638810362,38.7611703313,0.0,8.04124803518,20.0473076865,1.10342805372,0.0,1.10342805372
 08/05  16:00:00,72.5262177691,3.69010944857,40.4180136036,0.0,8.04124803518,20.3684065876,1.10341373919,0.0,1.10341373919
 08/05  17:00:00,67.2606573235,3.75700481831,42.8057069224,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,38.2212648653,1.88408241194,17.5658302772,0.0,2.68041601173,16.0824960704,1.10317718989,0.0,1.10317718989
 08/05  19:00:00,25.2760587969,0.597166756938,5.90753986372,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,25.6934081625,0.397979917635,4.05674273531,0.0,2.68041601173,16.0824960704,1.10317622927,0.0,1.10317622927
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311242093,0.0,1.10311242093
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301363142,0.0,1.10301363142
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296881732,0.0,1.10296881732
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296944775,0.0,1.10296944775
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296905931,0.0,1.10296905931
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,25.718191878,1.33026220974,5.61657749203,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,36.8953138699,2.71891411452,15.4050475792,0.0,2.68041601173,16.0824960704,1.10301037105,0.0,1.10301037105
 08/06  10:00:00,28.6967608457,1.22102301277,8.70438565669,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,27.0530397457,0.942345192868,7.33934237667,0.0,2.68041601173,16.0824960704,1.10312941524,0.0,1.10312941524
 08/06  12:00:00,29.4802758023,1.17798071121,9.5309429149,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,41.8150136634,2.47677726572,20.5668842215,0.0,2.68041601173,16.0824960704,1.10324923652,0.0,1.10324923652
 08/06  14:00:00,38.3488985102,2.15093238654,17.4266139474,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  15:00:00,42.9465794516,2.65471441446,21.5205128609,0.0,2.68041601173,16.0824960704,1.10308698016,0.0,1.10308698016
 08/06  16:00:00,37.6695674379,2.09083414241,16.8073811193,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,40.7780137381,2.46757038126,19.5390911807,0.0,2.68041601173,16.0824960704,1.10302896702,0.0,1.10302896702
 08/06  18:00:00,39.98716507,2.37273946811,18.8430734257,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,40.7462672243,2.46757038126,19.5073446669,0.0,2.68041601173,16.0824960704,1.10302710173,0.0,1.10302710173
 08/06  20:00:00,34.1574497211,1.23417088174,9.21725999654,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103113863,0.0,1.103113863
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
