Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296706525,0.0,1.10296706525
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301584315,0.0,1.10301584315
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301680688,0.0,1.10301680688
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,41.3910398162,3.5631931102,1.62064989733,6.92726326401,5.36083202345,21.4433280938,1.10316132415,0.0,1.10316132415
 08/07  07:00:00,65.0107479422,3.42910382289,7.79072725647,5.01819106611,16.0824960704,32.6817896323,1.10366668727,0.0,1.10366668727
 08/07  08:00:00,138.86559787,3.68907903807,15.8633408515,0.653937288346,48.2474882111,70.4033123869,2.18899511244,0.0,2.18899511244
 08/07  09:00:00,133.739832559,3.59517978072,19.8010340165,0.0329494979242,48.2474882111,62.0547409583,2.18942413364,0.0,2.18942413364
 08/07  10:00:00,138.282015318,3.9270721011,25.9708673599,0.0,48.2474882111,60.1281475517,2.18904950903,0.0,2.18904950903
 08/07  11:00:00,146.922309528,4.36987245917,32.241767805,0.0,48.2474882111,62.0547409583,2.18988361886,0.0,2.18988361886
 08/07  12:00:00,150.895603509,4.48957945828,36.6397032937,0.0,48.2474882111,61.5103924513,3.27646853674,0.0,3.27646853674
 08/07  13:00:00,157.834789452,5.00936934073,40.9092563421,0.0,48.2474882111,63.6602354638,3.27609981485,0.0,3.27609981485
 08/07  14:00:00,152.597472828,4.95295997463,39.2604369969,0.0,48.2474882111,60.1281475517,2.18896370119,0.0,2.18896370119
 08/07  15:00:00,152.084764921,4.9026482328,38.7980408309,0.0,48.2474882111,60.1281475517,2.18863456237,0.0,2.18863456237
 08/07  16:00:00,156.066585191,5.11388046415,39.6787387601,0.0,48.2474882111,63.0180376616,2.18968843584,0.0,2.18968843584
 08/07  17:00:00,139.943105078,4.746984725,34.8670680387,0.0,37.5258241642,62.7947880557,2.18824733791,0.0,2.18824733791
 08/07  18:00:00,94.7004268986,3.6744317678,28.1952159656,0.0,26.8041601173,36.0181789539,1.10374000126,0.0,1.10374000126
 08/07  19:00:00,92.1223685083,3.59649471466,28.2638858372,0.0,26.8041601173,33.4493877451,1.10352104243,0.0,1.10352104243
 08/07  20:00:00,79.7667658013,3.43752442733,27.1937185163,0.0213643049423,16.0824960704,28.0885557216,1.10361458473,0.0,1.10361458473
 08/07  21:00:00,86.5827186275,3.42910382289,24.486044679,0.968473843964,16.0824960704,26.8041601173,1.10315240119,0.0,1.10315240119
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301301887,0.0,1.10301301887
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301491443,0.0,1.10301491443
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301624205,0.0,1.10301624205
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315132085,0.0,1.10315132085
 08/08  06:00:00,40.3171521113,3.59950502711,0.520185306145,6.91752823332,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,65.4226201317,3.42910382289,7.80812932195,5.41266119014,16.0824960704,32.6817896323,1.10368694664,0.0,1.10368694664
 08/08  08:00:00,146.331115315,4.03122024941,22.7279164835,0.912737889953,48.2474882111,70.4033123869,2.18892248434,0.0,2.18892248434
 08/08  09:00:00,147.156290448,4.31745404702,32.4376962334,0.0904709037759,48.2474882111,62.0547409583,2.18920609931,0.0,2.18920609931
 08/08  10:00:00,151.246777572,4.46423715178,38.3984645629,0.0,48.2474882111,60.1281475517,2.18942798672,0.0,2.18942798672
 08/08  11:00:00,156.9188103,4.99735754763,41.6107834888,0.0,48.2474882111,62.0547409583,3.27467750247,0.0,3.27467750247
 08/08  12:00:00,158.047848691,5.01926812542,43.2622598096,0.0,48.2474882111,61.5103924513,2.92518383311,0.0,2.92518383311
 08/08  13:00:00,165.446901163,5.76914437543,47.7615930184,0.0,48.2474882111,63.6602354638,2.54162721355,0.0,2.54162721355
 08/08  14:00:00,162.394186862,5.89978066411,48.1103303415,0.0,48.2474882111,60.1281475517,2.18927244082,0.0,2.18927244082
 08/08  15:00:00,163.05536625,6.19150253363,48.4797878592,0.0,48.2474882111,60.1281475517,2.18875069703,0.0,2.18875069703
 08/08  16:00:00,169.118450833,6.83173070524,51.0127541608,0.0,48.2474882111,63.0180376616,2.18971215146,0.0,2.18971215146
 08/08  17:00:00,155.268614612,6.02564399116,48.9139183066,0.0,37.5258241642,62.7947880557,2.18849851389,0.0,2.18849851389
 08/08  18:00:00,106.031168548,4.10478899454,39.095600388,0.0,26.8041601173,36.0181789539,1.10374166685,0.0,1.10374166685
 08/08  19:00:00,101.383331377,3.83057143155,37.2907719887,0.0,26.8041601173,33.4493877451,1.10347086053,0.0,1.10347086053
 08/08  20:00:00,88.7278257031,3.54401498078,36.0696521695,0.0,16.0824960704,28.0885557216,1.10351029257,0.0,1.10351029257
 08/08  21:00:00,94.5479037942,3.4706460946,33.2117852354,0.166376182442,16.0824960704,26.8041601173,1.10315586421,0.0,1.10315586421
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030166768,0.0,1.1030166768
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301008734,0.0,1.10301008734
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301266728,0.0,1.10301266728
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315025562,0.0,1.10315025562
 08/09  06:00:00,48.0064372699,3.63728037958,9.29975044989,3.32213956239,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,69.6639061892,3.4375811196,14.4850498406,2.96854943227,16.0824960704,32.6817896323,1.10366617243,0.0,1.10366617243
 08/09  08:00:00,149.896035168,4.53494989272,26.3182049927,0.383639591046,48.2474882111,70.4033123869,2.18848369292,0.0,2.18848369292
 08/09  09:00:00,151.208741191,4.87454761721,36.0144095454,0.0091147644787,48.2474882111,62.0547409583,2.18890713781,0.0,2.18890713781
 08/09  10:00:00,156.429109418,5.00103384473,43.043999716,0.0,48.2474882111,60.1281475517,2.18914437816,0.0,2.18914437816
 08/09  11:00:00,161.636336055,5.39607251677,45.9295942745,0.0,48.2474882111,62.0547409583,3.27481720524,0.0,3.27481720524
 08/09  12:00:00,160.60901039,5.26680573357,45.5758839002,0.0,48.2474882111,61.5103924513,3.27638576355,0.0,3.27638576355
 08/09  13:00:00,167.31660667,6.16485752858,49.2355853724,0.0,48.2474882111,63.6602354638,3.27570747967,0.0,3.27570747967
 08/09  14:00:00,162.139393999,6.21152207458,47.5437960676,0.0,48.2474882111,60.1281475517,1.10429846592,0.0,1.10429846592
 08/09  15:00:00,163.84204641,6.36849652846,49.0894740248,0.0,48.2474882111,60.1281475517,2.18880688428,0.0,2.18880688428
 08/09  16:00:00,171.263651541,7.08859235353,52.9010932209,0.0,48.2474882111,63.0180376616,3.27425509078,0.0,3.27425509078
 08/09  17:00:00,157.553482565,6.68566920754,50.5387610436,0.0,37.5258241642,62.7947880557,1.10400060908,0.0,1.10400060908
 08/09  18:00:00,109.265143246,5.00699351973,41.4273705608,0.0,26.8041601173,36.0181789539,1.10373909367,0.0,1.10373909367
 08/09  19:00:00,102.480914065,4.68427283956,37.534653269,0.0,26.8041601173,33.4493877451,1.10358810853,0.0,1.10358810853
 08/09  20:00:00,81.7908856684,3.71511291256,28.961614203,0.0,16.0824960704,28.0885557216,1.10348193193,0.0,1.10348193193
 08/09  21:00:00,84.8426242487,3.50302903551,23.4673693948,0.173129536678,16.0824960704,26.8041601173,1.1033279069,0.0,1.1033279069
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301183054,0.0,1.10301183054
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301380462,0.0,1.10301380462
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030152861,0.0,1.1030152861
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313118978,0.0,1.10313118978
 08/10  06:00:00,52.2240936909,3.65921098347,14.6622819068,2.15533392261,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,70.910745403,3.42910382289,16.9767106605,1.73220512281,16.0824960704,32.6817896323,2.18706036133,0.0,2.18706036133
 08/10  08:00:00,150.726475416,4.54034063214,27.403507968,0.123386123499,48.2474882111,70.4033123869,1.10451939285,0.0,1.10451939285
 08/10  09:00:00,149.0334951,4.79850075808,33.9243250788,0.0,48.2474882111,62.0547409583,2.18920379833,0.0,2.18920379833
 08/10  10:00:00,153.449279303,5.05649333949,40.0087101066,0.0,48.2474882111,60.1281475517,3.27393452752,0.0,3.27393452752
 08/10  11:00:00,162.134385336,5.58052105163,46.2431950208,0.0,48.2474882111,62.0547409583,2.18989630497,0.0,2.18989630497
 08/10  12:00:00,162.509051229,5.41046963099,47.3322608417,0.0,48.2474882111,61.5103924513,3.27681712941,0.0,3.27681712941
 08/10  13:00:00,173.210699898,6.51913087001,54.7754052589,0.0,48.2474882111,63.6602354638,3.27612474459,0.0,3.27612474459
 08/10  14:00:00,174.702855705,6.68066800102,59.6381118471,0.0,48.2474882111,60.1281475517,2.18879599834,0.0,2.18879599834
 08/10  15:00:00,179.488386219,7.05089869879,64.0534116637,0.0,48.2474882111,60.1281475517,1.10424073935,0.0,1.10424073935
 08/10  16:00:00,187.47683295,7.79466396192,68.4082030212,0.0,48.2474882111,63.0180376616,3.27432243755,0.0,3.27432243755
 08/10  17:00:00,175.411449256,7.45975505597,67.6226418861,0.0,37.5258241642,62.7947880557,1.10394573859,0.0,1.10394573859
 08/10  18:00:00,125.777744492,5.46729710379,57.4796682232,0.0,26.8041601173,36.0181789539,2.18756288774,0.0,2.18756288774
 08/10  19:00:00,117.569505696,4.96564105395,52.3418766857,0.0,26.8041601173,33.4493877451,1.10343201109,0.0,1.10343201109
 08/10  20:00:00,94.5834987792,3.81785905103,41.6514811753,0.0,16.0824960704,28.0885557216,1.10362792545,0.0,1.10362792545
 08/10  21:00:00,98.9361856163,3.54062557454,37.6964637601,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301323479,0.0,1.10301323479
 08/10  23:00:00,46.37603752,0.596969876452,6.8428834439,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301380992,0.0,1.10301380992
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301510258,0.0,1.10301510258
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309262044,0.0,1.10309262044
 08/11  06:00:00,70.4102874116,4.01646382432,34.0827978859,0.563758823351,5.36083202345,21.4433280938,1.10310891808,0.0,1.10310891808
 08/11  07:00:00,86.8754748317,3.44846678242,33.9950872564,0.659194996078,16.0824960704,32.6817896323,1.10372382251,0.0,1.10372382251
 08/11  08:00:00,176.698659218,5.25037603697,52.7890424886,0.0,48.2474882111,70.4033123869,2.1887114292,0.0,2.1887114292
 08/11  09:00:00,171.656987104,5.76252247544,55.5837953653,0.0,48.2474882111,62.0547409583,2.1889806426,0.0,2.1889806426
 08/11  10:00:00,169.581412304,6.17161732244,55.0257191248,0.0,48.2474882111,60.1281475517,2.18919934246,0.0,2.18919934246
 08/11  11:00:00,179.249712513,6.67161644158,62.2674268079,0.0,48.2474882111,62.0547409583,2.19015048025,0.0,2.19015048025
 08/11  12:00:00,177.653310593,5.97118003226,61.9158098043,0.0,48.2474882111,61.5103924513,3.27574775009,0.0,3.27574775009
 08/11  13:00:00,183.5771909,6.45379757794,65.2072295527,0.0,48.2474882111,63.6602354638,3.2764935691,0.0,3.2764935691
 08/11  14:00:00,179.048499673,6.11336549941,64.5510583171,0.0,48.2474882111,60.1281475517,2.18885189475,0.0,2.18885189475
 08/11  15:00:00,180.051538092,6.44320593957,65.2242562956,0.0,48.2474882111,60.1281475517,2.18863033439,0.0,2.18863033439
 08/11  16:00:00,185.85528092,6.82733755207,67.7539774008,0.0,48.2474882111,63.0180376616,2.18986571481,0.0,2.18986571481
 08/11  17:00:00,177.901180492,6.90485913413,70.6672690437,0.0,37.5258241642,62.7947880557,1.1040539139,0.0,1.1040539139
 08/11  18:00:00,130.277519152,5.16909405113,62.2776459355,0.0,26.8041601173,36.0181789539,2.18770447115,0.0,2.18770447115
 08/11  19:00:00,122.560571856,4.55945871763,57.7391251819,0.0,26.8041601173,33.4493877451,1.1035187388,0.0,1.1035187388
 08/11  20:00:00,97.6382829607,3.71283172441,44.8112926835,0.0,16.0824960704,28.0885557216,1.10341727141,0.0,1.10341727141
 08/11  21:00:00,102.318695153,3.55669151762,41.0629073539,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306073469,0.0,1.10306073469
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301081877,0.0,1.10301081877
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301283967,0.0,1.10301283967
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301449295,0.0,1.10301449295
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,51.7221781037,3.76341624915,14.3507519965,1.86074297999,5.36083202345,21.4433280938,1.10295939643,0.0,1.10295939643
 08/12  07:00:00,48.0792705737,3.42910382289,9.74555383417,2.95443028766,5.36083202345,26.5809105114,1.1032709713,0.0,1.1032709713
 08/12  08:00:00,72.8895655093,3.42910382289,9.93933459227,1.40898215009,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/12  09:00:00,77.8113891616,3.42910382289,13.3631447414,0.659303345672,26.8041601173,33.5472370403,2.18747215015,0.0,2.18747215015
 08/12  10:00:00,79.114802946,3.4405990609,15.8352751868,0.44238814981,26.8041601173,32.583940337,1.10367549687,0.0,1.10367549687
 08/12  11:00:00,82.0880724678,3.51374960363,16.6935535097,0.236536498379,26.8041601173,34.8316326447,1.10389424033,0.0,1.10389424033
 08/12  12:00:00,82.9785924812,3.81438635609,18.7733594537,0.0310094197574,26.8041601173,33.5472370403,1.10366184099,0.0,1.10366184099
 08/12  13:00:00,82.8341493019,4.050064911,20.993038348,0.0,26.8041601173,30.9784458315,1.10373479309,0.0,1.10373479309
 08/12  14:00:00,54.0410009964,3.88369595677,20.7753549834,0.00055863599753,8.04124803518,21.3317032909,1.10365344048,0.0,1.10365344048
 08/12  15:00:00,52.5415104985,3.70570171458,20.7388129682,0.0,8.04124803518,20.0473076865,1.10341995988,0.0,1.10341995988
 08/12  16:00:00,52.3305877724,3.65589594987,20.2565971056,0.0,8.04124803518,20.3684065876,1.10342132565,0.0,1.10342132565
 08/12  17:00:00,44.8979381727,3.78834817957,20.0981746875,0.313469722893,2.68041601173,18.0090894769,1.10311225478,0.0,1.10311225478
 08/12  18:00:00,35.2437219544,2.53335023428,13.9390195439,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,32.6258361889,2.29465176787,11.5598322448,0.0,2.68041601173,16.0824960704,1.10316973296,0.0,1.10316973296
 08/12  20:00:00,32.2675850731,1.19453039436,4.8997025025,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315618393,0.0,1.10315618393
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300932646,0.0,1.10300932646
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301180505,0.0,1.10301180505
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296693439,0.0,1.10296693439
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311139472,0.0,1.10311139472
 08/13  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300889079,0.0,1.10300889079
 08/13  08:00:00,22.7359928564,1.05533586343,2.90930481676,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,29.921852166,2.04355001168,9.10694997808,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,30.7731221991,1.86032615407,10.1414438688,0.0,2.68041601173,16.0824960704,1.10302229216,0.0,1.10302229216
 08/13  11:00:00,26.9635312457,1.1946288346,6.99755023493,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,30.0021090197,1.51311120895,9.71764563452,0.0,2.68041601173,16.0824960704,1.10312521246,0.0,1.10312521246
 08/13  13:00:00,37.3223365418,2.35532697822,16.1956573874,0.0,2.68041601173,16.0824960704,1.10327311728,0.0,1.10327311728
 08/13  14:00:00,40.5323436453,2.69415833645,19.0668331327,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,36.3486469749,2.08427348094,15.4930213177,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,32.2982992293,1.55286982462,11.9740772285,0.0,2.68041601173,16.0824960704,1.10301894177,0.0,1.10301894177
 08/13  17:00:00,28.5234409106,1.1546930265,8.59739570789,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,34.1893976219,1.86384360068,13.554201845,0.0,2.68041601173,16.0824960704,1.10302143922,0.0,1.10302143922
 08/13  19:00:00,23.6034168117,0.596969876452,4.23509475904,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296831304,0.0,1.10296831304
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296735547,0.0,1.10296735547
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301170647,0.0,1.10301170647
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300920553,0.0,1.10300920553
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031595551,0.0,1.1031595551
 08/14  06:00:00,61.8983159394,3.58816269511,22.8635339014,3.69935246487,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,79.6788746441,3.42910382289,24.2383837743,3.23866125012,16.0824960704,32.6817896323,2.18712243192,0.0,2.18712243192
 08/14  08:00:00,154.99852886,3.72714554602,32.2956513845,0.316491237014,48.2474882111,70.4033123869,1.10447451618,0.0,1.10447451618
 08/14  09:00:00,155.270196171,3.87219518673,41.087331721,0.0,48.2474882111,62.0547409583,2.18910638178,0.0,2.18910638178
 08/14  10:00:00,159.746678348,3.9430498778,47.4195526135,0.0,48.2474882111,60.1281475517,2.18933225191,0.0,2.18933225191
 08/14  11:00:00,165.800505185,4.06405302619,51.4257828949,0.0,48.2474882111,62.0547409583,3.27507193051,0.0,3.27507193051
 08/14  12:00:00,164.847268354,3.99076023867,51.0901873588,0.0,48.2474882111,61.5103924513,3.2766024374,0.0,3.2766024374
 08/14  13:00:00,168.765416754,4.73663018052,52.1126228047,0.0,48.2474882111,63.6602354638,3.27589869262,0.0,3.27589869262
 08/14  14:00:00,161.114068606,4.63856129579,48.0914314536,0.0,48.2474882111,60.1281475517,2.18864174741,0.0,2.18864174741
 08/14  15:00:00,161.598842448,4.7918911763,48.4228754153,0.0,48.2474882111,60.1281475517,1.10440768168,0.0,1.10440768168
 08/14  16:00:00,168.599399582,5.5022485735,51.8231850415,0.0,48.2474882111,63.0180376616,3.27430645462,0.0,3.27430645462
 08/14  17:00:00,157.745236873,5.52648358273,51.8897009758,0.0,37.5258241642,62.7947880557,1.10404385591,0.0,1.10404385591
 08/14  18:00:00,112.568677676,3.99962349606,45.7382750142,0.0,26.8041601173,36.0181789539,1.10377710951,0.0,1.10377710951
 08/14  19:00:00,104.916212793,3.83788915703,40.8163356796,0.0,26.8041601173,33.4493877451,1.10362185548,0.0,1.10362185548
 08/14  20:00:00,90.1475391874,3.45928853336,35.0680108911,0.0387478767649,16.0824960704,28.0885557216,1.10351251706,0.0,1.10351251706
 08/14  21:00:00,96.0937385647,3.42910382289,34.5194792104,0.446059249745,16.0824960704,26.8041601173,1.10335076077,0.0,1.10335076077
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301561748,0.0,1.10301561748
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301533875,0.0,1.10301533875
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300961707,0.0,1.10300961707
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031434691,0.0,1.1031434691
 08/15  06:00:00,64.9487433857,3.63609745339,27.3925745333,2.17280452102,5.36083202345,21.4433280938,1.10314966757,0.0,1.10314966757
 08/15  07:00:00,83.2767247976,3.43120699061,29.3543912153,1.71840079501,16.0824960704,32.6817896323,1.10370078495,0.0,1.10370078495
 08/15  08:00:00,166.479255909,4.40703445837,43.3120911512,0.100889607571,48.2474882111,70.4033123869,1.10454211428,0.0,1.10454211428
 08/15  09:00:00,164.421021891,4.60831488852,49.502037739,0.0,48.2474882111,62.0547409583,2.18923615478,0.0,2.18923615478
 08/15  10:00:00,159.980190508,4.17329875603,47.422815895,0.0,48.2474882111,60.1281475517,3.27396470621,0.0,3.27396470621
 08/15  11:00:00,163.540240802,4.37727529358,48.8522962448,0.0,48.2474882111,62.0547409583,2.18989925034,0.0,2.18989925034
 08/15  12:00:00,167.087947559,4.61576080421,52.705865998,0.0,48.2474882111,61.5103924513,3.27679370387,0.0,3.27679370387
 08/15  13:00:00,172.813818197,4.97898195922,55.9186724685,0.0,48.2474882111,63.6602354638,3.27607824511,0.0,3.27607824511
 08/15  14:00:00,169.837648419,4.89522703778,56.5583455247,0.0,48.2474882111,60.1281475517,2.18875915391,0.0,2.18875915391
 08/15  15:00:00,166.763602055,5.04253793607,53.3369882617,0.0,48.2474882111,60.1281475517,1.10421727268,0.0,1.10421727268
 08/15  16:00:00,168.02989868,5.07675671488,51.6791759987,0.0,48.2474882111,63.0180376616,3.27423428855,0.0,3.27423428855
 08/15  17:00:00,153.994907704,4.72219400856,48.9436613814,0.0,37.5258241642,62.7947880557,1.10391671726,0.0,1.10391671726
 08/15  18:00:00,109.52385785,3.63604734355,43.0570313413,0.0,26.8041601173,36.0181789539,1.10382654944,0.0,1.10382654944
 08/15  19:00:00,104.281101617,3.54083406319,40.4555929818,0.022686615693,26.8041601173,33.4493877451,1.10366740412,0.0,1.10366740412
 08/15  20:00:00,94.1788904162,3.42957848449,38.383231394,0.78458865164,16.0824960704,28.0885557216,1.10355554763,0.0,1.10355554763
 08/15  21:00:00,101.052840265,3.42910382289,38.3523724213,1.57226773938,16.0824960704,26.8041601173,1.10338417448,0.0,1.10338417448
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301538121,0.0,1.10301538121
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301530428,0.0,1.10301530428
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301510061,0.0,1.10301510061
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307973956,0.0,1.10307973956
 08/16  06:00:00,50.8420900037,3.6058881404,8.6577577028,6.83117728245,5.36083202345,21.4433280938,1.10311672965,0.0,1.10311672965
 08/16  07:00:00,70.6766694783,3.42910382289,10.9485401536,7.52629970511,16.0824960704,32.6817896323,1.10371957391,0.0,1.10371957391
 08/16  08:00:00,138.789452966,3.76379629897,15.041933704,1.32448227071,48.2474882111,70.4033123869,1.10431386545,0.0,1.10431386545
 08/16  09:00:00,131.947467029,3.7129458646,17.7888354683,0.135016432277,48.2474882111,62.0547409583,3.27348959627,0.0,3.27348959627
 08/16  10:00:00,133.737303358,3.78729871233,21.5659287885,0.0,48.2474882111,60.1281475517,2.18906332221,0.0,2.18906332221
 08/16  11:00:00,137.846818273,3.90676085531,23.6293881543,0.0,48.2474882111,62.0547409583,2.19000256447,0.0,2.19000256447
 08/16  12:00:00,139.607134784,3.95017622328,25.8906378043,0.0,48.2474882111,61.5103924513,3.27694964194,0.0,3.27694964194
 08/16  13:00:00,150.753280889,4.86679791175,33.9703192086,0.0,48.2474882111,63.6602354638,3.27622217752,0.0,3.27622217752
 08/16  14:00:00,152.767369678,5.12161500086,39.2616788203,0.0,48.2474882111,60.1281475517,2.18885316391,0.0,2.18885316391
 08/16  15:00:00,152.111488094,5.28558489089,38.4418273465,0.0,48.2474882111,60.1281475517,1.10440581308,0.0,1.10440581308
 08/16  16:00:00,152.823947238,5.71766293908,35.8323183321,0.0,48.2474882111,63.0180376616,3.27437221488,0.0,3.27437221488
 08/16  17:00:00,138.854173217,5.3710430074,33.1540778953,0.0,37.5258241642,62.7947880557,1.1039579397,0.0,1.1039579397
 08/16  18:00:00,90.947906864,3.87453909704,24.2425886017,0.0,26.8041601173,36.0181789539,2.18751135627,0.0,2.18751135627
 08/16  19:00:00,84.3725532918,3.62991683279,20.4748817484,0.00576675414114,26.8041601173,33.4493877451,1.10343719396,0.0,1.10343719396
 08/16  20:00:00,72.2964069924,3.4374475238,16.579761099,0.697706483465,16.0824960704,28.0885557216,1.10354362839,0.0,1.10354362839
 08/16  21:00:00,76.4223207416,3.42910382289,13.6576343196,1.63648631745,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301325521,0.0,1.10301325521
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301334094,0.0,1.10301334094
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301438334,0.0,1.10301438334
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309145034,0.0,1.10309145034
 08/17  06:00:00,47.1636897257,3.5659674628,0.00567322632214,9.37744882521,5.36083202345,21.4433280938,1.10310712148,0.0,1.10310712148
 08/17  07:00:00,63.1853563498,3.42910382289,4.23136966129,6.75215706884,16.0824960704,32.6817896323,1.10362039016,0.0,1.10362039016
 08/17  08:00:00,135.260708546,3.76219799314,11.5891556431,1.25011421728,48.2474882111,70.4033123869,2.18868706225,0.0,2.18868706225
 08/17  09:00:00,131.128971434,3.68971951001,16.7568788486,0.371703811985,48.2474882111,62.0547409583,2.18893914951,0.0,2.18893914951
 08/17  10:00:00,131.931062584,3.68792327068,19.8575607519,0.00150270461023,48.2474882111,60.1281475517,2.18914481743,0.0,2.18914481743
 08/17  11:00:00,135.454148867,3.98000164244,21.163477961,0.0,48.2474882111,62.0547409583,2.19008085238,0.0,2.19008085238
 08/17  12:00:00,140.265880471,4.30632541245,26.1932343016,0.0,48.2474882111,61.5103924513,3.27646865238,0.0,3.27646865238
 08/17  13:00:00,148.316157473,5.08553917558,31.3144545287,0.0,48.2474882111,63.6602354638,3.27633167498,0.0,3.27633167498
 08/17  14:00:00,150.103293856,5.20983031611,36.5093876828,0.0,48.2474882111,60.1281475517,2.18892453257,0.0,2.18892453257
 08/17  15:00:00,153.068509419,5.35565330605,39.3287802563,0.0,48.2474882111,60.1281475517,2.18865530695,0.0,2.18865530695
 08/17  16:00:00,156.517638314,5.85479789472,39.3888744525,0.0,48.2474882111,63.0180376616,2.18972036891,0.0,2.18972036891
 08/17  17:00:00,143.385956445,5.57364857236,37.4832555589,0.0,37.5258241642,62.7947880557,1.10398940101,0.0,1.10398940101
 08/17  18:00:00,89.8778306935,3.6580311232,23.389020405,0.0,26.8041601173,36.0181789539,2.18757273053,0.0,2.18757273053
 08/17  19:00:00,74.2711956838,3.54797856295,10.3772550703,0.0839740940593,26.8041601173,33.4493877451,1.10346233376,0.0,1.10346233376
 08/17  20:00:00,61.3688930801,3.43568519139,5.38097989238,0.970736110241,16.0824960704,28.0885557216,1.10356878036,0.0,1.10356878036
 08/17  21:00:00,70.4720541219,3.42910382289,6.95219026754,2.39166374972,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301680103,0.0,1.10301680103
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301497006,0.0,1.10301497006
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300927935,0.0,1.10300927935
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301127491,0.0,1.10301127491
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,50.8298959142,3.53838877901,0.0,13.0769069238,5.36083202345,21.4433280938,1.10311576803,0.0,1.10311576803
 08/18  07:00:00,61.0559810632,3.42910382289,0.0,8.85415144358,16.0824960704,32.6817896323,1.10374693514,0.0,1.10374693514
 08/18  08:00:00,129.528438154,4.07679916618,4.10177051275,2.69062778283,48.2474882111,70.4033123869,2.18874737422,0.0,2.18874737422
 08/18  09:00:00,128.950692153,4.19495984328,13.1961257705,1.24893727542,48.2474882111,62.0547409583,2.18900023853,0.0,2.18900023853
 08/18  10:00:00,131.34566984,4.12603311235,18.4184891827,0.417071687923,48.2474882111,60.1281475517,2.18920501104,0.0,2.18920501104
 08/18  11:00:00,137.573009235,4.15350007674,23.0974391558,0.0114007393293,48.2474882111,62.0547409583,2.1901383172,0.0,2.1901383172
 08/18  12:00:00,140.464422753,4.29378168076,26.4043203154,0.0,48.2474882111,61.5103924513,3.27570219594,0.0,3.27570219594
 08/18  13:00:00,147.329426704,5.08247624939,30.3307866858,0.0,48.2474882111,63.6602354638,3.27641324339,0.0,3.27641324339
 08/18  14:00:00,144.527042057,5.02140833657,31.1215578635,0.0,48.2474882111,60.1281475517,2.18879372995,0.0,2.18879372995
 08/18  15:00:00,144.985978964,5.15168216372,31.4502209435,0.0,48.2474882111,60.1281475517,2.18856118901,0.0,2.18856118901
 08/18  16:00:00,148.506925959,5.53413667554,31.6988233164,0.0,48.2474882111,63.0180376616,2.18977298427,0.0,2.18977298427
 08/18  17:00:00,135.204916961,5.28246523148,29.5933994159,0.0,37.5258241642,62.7947880557,1.10401196845,0.0,1.10401196845
 08/18  18:00:00,89.4270086195,3.65000119214,22.9462282621,0.0,26.8041601173,36.0181789539,2.18761596878,0.0,2.18761596878
 08/18  19:00:00,83.880312637,3.55186532386,20.0664593567,0.0,26.8041601173,33.4493877451,1.10348008232,0.0,1.10348008232
 08/18  20:00:00,70.5784260996,3.43058916406,15.2596099269,0.306735122524,16.0824960704,28.0885557216,1.10359053063,0.0,1.10359053063
 08/18  21:00:00,72.6006446823,3.42910382289,10.250079321,1.22236525663,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030501384,0.0,1.1030501384
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301174327,0.0,1.10301174327
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301315386,0.0,1.10301315386
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301422588,0.0,1.10301422588
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,53.3890467092,3.50798943284,0.0,15.666457065,5.36083202345,21.4433280938,1.1030993544,0.0,1.1030993544
 08/19  07:00:00,46.5641088094,3.42910382289,0.0,11.1848223575,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/19  08:00:00,70.1964262928,3.60785965931,2.36102906456,6.11539262496,26.8041601173,31.2995447326,1.10338876164,0.0,1.10338876164
 08/19  09:00:00,78.9915446387,3.8027590722,10.7126079374,4.11634037744,26.8041601173,33.5472370403,2.18732540492,0.0,2.18732540492
 08/19  10:00:00,83.7717912826,3.75101959632,17.6743537546,2.94987738331,26.8041601173,32.583940337,1.10361136901,0.0,1.10361136901
 08/19  11:00:00,88.487996215,3.53967191611,21.5342784911,1.76981295171,26.8041601173,34.8316326447,1.10382194808,0.0,1.10382194808
 08/19  12:00:00,88.7283702704,3.66973059929,23.9429471549,0.755855264443,26.8041601173,33.5472370403,1.10372641491,0.0,1.10372641491
 08/19  13:00:00,87.7720448028,3.89533617724,25.918937542,0.166725040707,26.8041601173,30.9784458315,1.1036643021,0.0,1.1036643021
 08/19  14:00:00,59.9469654245,3.83634029151,26.5919463281,0.137287384757,8.04124803518,21.3317032909,1.10356758911,0.0,1.10356758911
 08/19  15:00:00,57.4574973534,3.68294843286,25.6775531048,0.0,8.04124803518,20.0473076865,1.10340646622,0.0,1.10340646622
 08/19  16:00:00,56.3835841316,3.5188415881,24.4466478266,0.0,8.04124803518,20.3684065876,1.10344901087,0.0,1.10344901087
 08/19  17:00:00,47.5186491468,3.43609872164,23.3748982163,0.00970662610955,2.68041601173,18.0090894769,1.10310768397,0.0,1.10310768397
 08/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031147322,0.0,1.1031147322
 08/19  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318762817,0.0,1.10318762817
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301416125,0.0,1.10301416125
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297073346,0.0,1.10297073346
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296766032,0.0,1.10296766032
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310372348,0.0,1.10310372348
 08/20  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  08:00:00,25.3241949268,1.33330123916,5.21954151146,0.0,2.68041601173,16.0824960704,1.10300505382,0.0,1.10300505382
 08/20  09:00:00,35.8946470692,2.85968624459,14.2636086485,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,35.1277588673,2.18360643793,14.1728002532,0.0,2.68041601173,16.0824960704,1.10302399878,0.0,1.10302399878
 08/20  11:00:00,38.7159662252,2.23807002258,17.7065440264,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,37.8239466304,1.85516891861,17.1974255356,0.0,2.68041601173,16.0824960704,1.10311698707,0.0,1.10311698707
 08/20  13:00:00,45.7093913056,2.79846784471,24.1395712847,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,39.3220797975,2.22622770706,18.3244999142,0.0,2.68041601173,16.0824960704,1.10315082003,0.0,1.10315082003
 08/20  15:00:00,42.2138158679,2.52726707614,20.9151966156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,41.0652721121,2.37310110861,19.9208188273,0.0,2.68041601173,16.0824960704,1.10302292424,0.0,1.10302292424
 08/20  17:00:00,44.5117102913,2.69103787219,23.0493202429,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,41.757782962,2.46170522569,20.5247255601,0.0,2.68041601173,16.0824960704,1.10302726665,0.0,1.10302726665
 08/20  19:00:00,35.5935237603,1.77187690761,15.0502946765,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,30.8432204988,0.198989958817,2.00354503048,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304031958,0.0,1.10304031958
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296717864,0.0,1.10296717864
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103009369,0.0,1.103009369
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301154375,0.0,1.10301154375
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031473971,0.0,1.1031473971
 08/21  06:00:00,69.1412111749,3.58566574851,27.8909593032,3.44998591175,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,85.403494679,3.42910382289,28.6633015592,4.53836350014,16.0824960704,32.6817896323,1.10364880984,0.0,1.10364880984
 08/21  08:00:00,156.544662336,3.65669185393,33.8783803855,0.350349404154,48.2474882111,70.4033123869,2.18855562908,0.0,2.18855562908
 08/21  09:00:00,152.976567288,3.56822978036,39.0976682437,0.0,48.2474882111,62.0547409583,2.18884220783,0.0,2.18884220783
 08/21  10:00:00,157.82826842,3.6909557574,45.7532368058,0.0,48.2474882111,60.1281475517,2.18905151216,0.0,2.18905151216
 08/21  11:00:00,165.575302441,4.27494028293,50.9896928944,0.0,48.2474882111,62.0547409583,3.2749829296,0.0,3.2749829296
 08/21  12:00:00,163.436814241,4.16065130235,49.5098421821,0.0,48.2474882111,61.5103924513,3.27613778645,0.0,3.27613778645
 08/21  13:00:00,162.306590465,4.65798718169,45.7324395143,0.0,48.2474882111,63.6602354638,2.19073851887,0.0,2.19073851887
 08/21  14:00:00,168.40795595,5.41061535549,54.6132647374,0.0,48.2474882111,60.1281475517,2.1893805854,0.0,2.1893805854
 08/21  15:00:00,159.229632449,5.80964523551,45.035911357,0.0,48.2474882111,60.1281475517,2.18859384117,0.0,2.18859384117
 08/21  16:00:00,161.749001898,6.33949207894,44.1355438525,0.0,48.2474882111,63.0180376616,2.18977470086,0.0,2.18977470086
 08/21  17:00:00,145.595246442,5.90969430725,39.3564998207,0.0,37.5258241642,62.7947880557,2.18854433485,0.0,2.18854433485
 08/21  18:00:00,95.3416198463,4.22222901235,28.2886116687,0.0,26.8041601173,36.0181789539,1.10375762219,0.0,1.10375762219
 08/21  19:00:00,86.560155893,3.77822524123,22.5199426953,0.0,26.8041601173,33.4493877451,1.10348206079,0.0,1.10348206079
 08/21  20:00:00,76.610748826,3.4510928796,18.722895408,0.387935318988,16.0824960704,28.0885557216,1.10360674027,0.0,1.10360674027
 08/21  21:00:00,76.7871772212,3.42910382289,14.6060057656,1.052971351,16.0824960704,26.8041601173,1.10315769112,0.0,1.10315769112
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301441676,0.0,1.10301441676
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300948985,0.0,1.10300948985
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301129385,0.0,1.10301129385
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314677174,0.0,1.10314677174
 08/22  06:00:00,51.5114243522,3.54623883823,0.0,13.7505853026,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,63.0342306476,3.42910382289,0.0,10.832401028,16.0824960704,32.6817896323,1.1036474245,0.0,1.1036474245
 08/22  08:00:00,126.044215282,3.72279137482,1.2305349692,2.43164824563,48.2474882111,70.4033123869,2.18870232605,0.0,2.18870232605
 08/22  09:00:00,122.486991268,3.63712593351,7.56147159944,0.977724471863,48.2474882111,62.0547409583,2.18883476946,0.0,2.18883476946
 08/22  10:00:00,124.622537252,3.78003337576,12.3794181734,0.0790098455907,48.2474882111,60.1281475517,2.18904523675,0.0,2.18904523675
 08/22  11:00:00,128.310655244,4.01638138236,13.9836045978,0.0,48.2474882111,62.0547409583,3.27497178642,0.0,3.27497178642
 08/22  12:00:00,130.64142364,4.28966142264,16.5854414606,0.0,48.2474882111,61.5103924513,3.2761246601,0.0,3.2761246601
 08/22  13:00:00,137.762971545,4.98521167775,20.8615960984,0.0,48.2474882111,63.6602354638,2.19072825635,0.0,2.19072825635
 08/22  14:00:00,136.423951244,5.14889609186,22.8909792953,0.0,48.2474882111,60.1281475517,2.18937059958,0.0,2.18937059958
 08/22  15:00:00,136.87802078,5.08950568995,23.4044392334,0.0,48.2474882111,60.1281475517,2.18858120865,0.0,2.18858120865
 08/22  16:00:00,141.330492371,5.45760686298,24.5989195409,0.0,48.2474882111,63.0180376616,2.18976270039,0.0,2.18976270039
 08/22  17:00:00,129.30561865,5.18242479898,23.7941415375,0.0,37.5258241642,62.7947880557,2.18853239033,0.0,2.18853239033
 08/22  18:00:00,84.2812447098,3.82296784061,17.6274977039,0.0,26.8041601173,36.0181789539,1.10375215246,0.0,1.10375215246
 08/22  19:00:00,77.2401147323,3.57018190561,13.3883469825,0.0195978877055,26.8041601173,33.4493877451,1.10347718854,0.0,1.10347718854
 08/22  20:00:00,65.6992331271,3.42910382289,7.33230419341,0.888999891342,16.0824960704,28.0885557216,1.10360067275,0.0,1.10360067275
 08/22  21:00:00,64.7962103101,3.42910382289,1.04276285471,2.62524735079,16.0824960704,26.8041601173,1.10315496427,0.0,1.10315496427
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301461829,0.0,1.10301461829
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300792801,0.0,1.10300792801
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301001216,0.0,1.10301001216
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314374933,0.0,1.10314374933
 08/23  06:00:00,62.1923352366,3.51215619378,0.0,24.4655788315,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,70.0731115915,3.42910382289,0.0,17.8712819719,16.0824960704,32.6817896323,1.10364147545,0.0,1.10364147545
 08/23  08:00:00,126.902450219,3.72474273029,0.0,4.51846679669,48.2474882111,70.4033123869,2.18868790063,0.0,2.18868790063
 08/23  09:00:00,119.355673993,3.77417822728,3.16997809368,2.10084840833,48.2474882111,62.0547409583,2.18881904734,0.0,2.18881904734
 08/23  10:00:00,122.354978579,3.85698904596,9.21526618528,0.898647490786,48.2474882111,60.1281475517,2.1890283571,0.0,2.1890283571
 08/23  11:00:00,127.094256414,3.98282699102,12.6798415374,0.120918621866,48.2474882111,62.0547409583,3.27494480362,0.0,3.27494480362
 08/23  12:00:00,127.234615667,4.23060851641,13.2184170571,0.0192693371401,48.2474882111,61.5103924513,3.27609638156,0.0,3.27609638156
 08/23  13:00:00,134.20951279,4.81438883714,17.4789601835,0.0,48.2474882111,63.6602354638,2.19070754597,0.0,2.19070754597
 08/23  14:00:00,134.249682081,4.85562072063,21.0099855038,0.0,48.2474882111,60.1281475517,2.18935113395,0.0,2.18935113395
 08/23  15:00:00,136.842605708,4.98108813363,23.477441717,0.0,48.2474882111,60.1281475517,2.18870436942,0.0,2.18870436942
 08/23  16:00:00,143.648594391,5.38036480947,26.9942636143,0.0,48.2474882111,63.0180376616,2.18974106716,0.0,2.18974106716
 08/23  17:00:00,133.222152675,5.19461404748,27.6984863132,0.0,37.5258241642,62.7947880557,2.18851131305,0.0,2.18851131305
 08/23  18:00:00,89.0601452122,3.85329924894,22.376066798,0.0,26.8041601173,36.0181789539,1.10374263699,0.0,1.10374263699
 08/23  19:00:00,81.9883601353,3.55743068448,18.1689414944,0.0,26.8041601173,33.4493877451,1.10346878179,0.0,1.10346878179
 08/23  20:00:00,71.6336085406,3.42910382289,13.6285227195,0.527156778775,16.0824960704,28.0885557216,1.10341235373,0.0,1.10341235373
 08/23  21:00:00,72.1832446438,3.42910382289,9.51403919731,1.54100534183,16.0824960704,26.8041601173,1.10315020103,0.0,1.10315020103
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301439141,0.0,1.10301439141
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030145422,0.0,1.1030145422
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301416239,0.0,1.10301416239
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313859967,0.0,1.10313859967
 08/24  06:00:00,53.349392692,3.54010499687,0.0,13.1273541504,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  07:00:00,64.6518422261,3.42910382289,0.0,12.4500126065,16.0824960704,32.6817896323,1.10363175588,0.0,1.10363175588
 08/24  08:00:00,127.158155764,3.7187469498,2.55841261904,2.22175550334,48.2474882111,70.4033123869,2.1885104897,0.0,2.1885104897
 08/24  09:00:00,123.505920582,3.60161442908,8.87084638309,0.7227905061,48.2474882111,62.0547409583,2.18879237154,0.0,2.18879237154
 08/24  10:00:00,128.148813304,3.62754134854,16.0932415038,0.0439545947935,48.2474882111,60.1281475517,2.18900287685,0.0,2.18900287685
 08/24  11:00:00,134.131828533,3.86865713313,19.9525021365,0.0,48.2474882111,62.0547409583,3.27490526246,0.0,3.27490526246
