Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  12:00:00,138.872361621,4.20877922241,24.8972616424,0.0,48.2474882111,61.5103924513,3.27605660574,0.0,3.27605660574
 08/24  13:00:00,145.463691731,4.66867938627,28.8788485753,0.0,48.2474882111,63.6602354638,2.1906788574,0.0,2.1906788574
 08/24  14:00:00,145.711829447,5.00377876008,32.3239748303,0.0,48.2474882111,60.1281475517,2.18932445872,0.0,2.18932445872
 08/24  15:00:00,143.29557996,4.69689401071,30.2146100924,0.0,48.2474882111,60.1281475517,2.18853454367,0.0,2.18853454367
 08/24  16:00:00,144.815559118,4.85916736787,28.6824257836,0.0,48.2474882111,63.0180376616,2.18971256211,0.0,2.18971256211
 08/24  17:00:00,130.303013855,4.50472217851,25.4692393623,0.0,37.5258241642,62.7947880557,2.18848367186,0.0,2.18848367186
 08/24  18:00:00,86.8024997609,3.51283465457,20.4588859411,0.0,26.8041601173,36.0181789539,1.1037302106,0.0,1.1037302106
 08/24  19:00:00,82.4005665871,3.46893793133,18.6696406993,0.0,26.8041601173,33.4493877451,1.10345781224,0.0,1.10345781224
 08/24  20:00:00,77.462253321,3.42910382289,16.5527616506,0.964229294774,16.0824960704,28.0885557216,1.10361403519,0.0,1.10361403519
 08/24  21:00:00,78.8323375659,3.42910382289,15.3752032181,2.32893424313,16.0824960704,26.8041601173,1.10314381422,0.0,1.10314381422
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301313792,0.0,1.10301313792
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301401821,0.0,1.10301401821
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301447579,0.0,1.10301447579
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316602348,0.0,1.10316602348
 08/25  06:00:00,57.237066189,3.57341062354,8.5358919492,8.44583007159,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,70.1475569338,3.42910382289,7.46886287599,10.4768644382,16.0824960704,32.6817896323,1.10361943119,0.0,1.10361943119
 08/25  08:00:00,132.453529129,3.71178464836,6.46280825847,3.61969553051,48.2474882111,70.4033123869,2.18862993042,0.0,2.18862993042
 08/25  09:00:00,121.420976783,3.57848282129,5.5243130046,2.00751169338,48.2474882111,62.0547409583,2.1891021703,0.0,2.1891021703
 08/25  10:00:00,118.59300698,3.57000636681,6.04819212521,0.590732630615,48.2474882111,60.1281475517,2.18897045859,0.0,2.18897045859
 08/25  11:00:00,120.953130658,3.66875513369,6.72807592537,0.245630335203,48.2474882111,62.0547409583,3.27485561137,0.0,3.27485561137
 08/25  12:00:00,121.183205572,3.6907222241,6.98889664068,0.73726595046,48.2474882111,61.5103924513,3.27600724204,0.0,3.27600724204
 08/25  13:00:00,122.400822422,3.80041071417,6.65330569267,0.0309422465956,48.2474882111,63.6602354638,2.19064364804,0.0,2.19064364804
 08/25  14:00:00,119.215383989,3.73755967607,7.09374845617,0.0,48.2474882111,60.1281475517,2.1892919004,0.0,2.1892919004
 08/25  15:00:00,120.53938923,3.77165739392,8.38365597905,0.0,48.2474882111,60.1281475517,2.18839203006,0.0,2.18839203006
 08/25  16:00:00,127.803797546,3.90551026481,12.6243213148,0.0,48.2474882111,63.0180376616,2.18967800898,0.0,2.18967800898
 08/25  17:00:00,118.334675364,3.8538197979,13.7859139156,0.365889336151,37.5258241642,62.7947880557,2.18845035029,0.0,2.18845035029
 08/25  18:00:00,79.6441092808,3.42910382289,10.3001651111,3.08406118155,26.8041601173,36.0181789539,1.10371659217,0.0,1.10371659217
 08/25  19:00:00,76.4733977169,3.42910382289,7.22291812535,5.55938781222,26.8041601173,33.4493877451,1.10352549775,0.0,1.10352549775
 08/25  20:00:00,75.310857022,3.42910382289,5.98606419622,9.37953045006,16.0824960704,28.0885557216,1.10360032799,0.0,1.10360032799
 08/25  21:00:00,78.6264132343,3.42910382289,6.25271900904,11.2454941206,16.0824960704,26.8041601173,1.10316646048,0.0,1.10316646048
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030104773,0.0,1.1030104773
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030120366,0.0,1.1030120366
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030132661,0.0,1.1030132661
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316013171,0.0,1.10316013171
 08/26  06:00:00,63.0668428844,3.45959210071,3.83155895357,19.0937582854,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/26  07:00:00,59.8213873872,3.42910382289,3.80512042297,20.6369805123,5.36083202345,26.5809105114,1.10330801671,0.0,1.10330801671
 08/26  08:00:00,78.2907088704,3.42910382289,3.80376609861,12.9456940049,26.8041601173,31.2995447326,1.10348236436,0.0,1.10348236436
 08/26  09:00:00,77.2137944418,3.42910382289,5.03013384532,8.39471952191,26.8041601173,33.5472370403,1.1038221699,0.0,1.1038221699
 08/26  10:00:00,76.106182575,3.42910382289,7.00324675806,6.27729144569,26.8041601173,32.583940337,1.10372085006,0.0,1.10372085006
 08/26  11:00:00,80.4367997904,3.42910382289,8.95573155839,6.407731553,26.8041601173,34.8316326447,2.18767523657,0.0,2.18767523657
 08/26  12:00:00,77.3457645797,3.42910382289,9.75722566946,3.79959783564,26.8041601173,33.5472370403,1.10366664642,0.0,1.10366664642
 08/26  13:00:00,74.420520409,3.42910382289,10.5753723457,2.62499819757,26.8041601173,30.9784458315,1.10372562054,0.0,1.10372562054
 08/26  14:00:00,49.1305819196,3.42910382289,12.1649884073,4.15509826922,8.04124803518,21.3317032909,1.10343859889,0.0,1.10343859889
 08/26  15:00:00,49.1372616528,3.42910382289,12.9089794534,4.70218256078,8.04124803518,20.0473076865,1.10336959133,0.0,1.10336959133
 08/26  16:00:00,50.2978912265,3.42910382289,12.9089794512,5.5417132355,8.04124803518,20.3684065876,1.10343128297,0.0,1.10343128297
 08/26  17:00:00,44.9328821855,3.42910382289,12.9089794512,7.89685332861,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310671275,0.0,1.10310671275
 08/26  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311223777,0.0,1.10311223777
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031765777,0.0,1.1031765777
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301273751,0.0,1.10301273751
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296589369,0.0,1.10296589369
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296744733,0.0,1.10296744733
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300228421,0.0,1.10300228421
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296483373,0.0,1.10296483373
 08/27  10:00:00,24.9534133242,0.995737316028,5.18632383197,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,27.3261038466,1.22970486048,7.3250468099,0.0,2.68041601173,16.0824960704,1.10312261249,0.0,1.10312261249
 08/27  12:00:00,28.2643046704,1.26837592065,8.22457657356,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,38.1861633914,2.59652381021,16.818287405,0.0,2.68041601173,16.0824960704,1.10326410407,0.0,1.10326410407
 08/27  14:00:00,36.6040752798,2.35031896278,15.4824041408,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  15:00:00,30.622326268,1.60106589778,10.249908194,0.0,2.68041601173,16.0824960704,1.10305834041,0.0,1.10305834041
 08/27  16:00:00,35.9739531433,2.31214707998,14.8904538871,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,31.3453841965,1.59720285858,10.9768291618,0.0,2.68041601173,16.0824960704,1.10301492183,0.0,1.10301492183
 08/27  18:00:00,23.6044041327,0.596969876452,4.23608208008,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296591944,0.0,1.10296591944
 08/27  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103099045,0.0,1.103099045
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296718271,0.0,1.10296718271
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301443135,0.0,1.10301443135
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300822775,0.0,1.10300822775
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,61.8467206801,3.43553148415,0.0,21.7292556513,5.36083202345,21.4433280938,1.10310584841,0.0,1.10310584841
 08/28  07:00:00,66.8696404708,3.42910382289,0.0,14.6678108512,16.0824960704,32.6817896323,1.10370376599,0.0,1.10370376599
 08/28  08:00:00,128.502438128,3.85198182335,1.55821610022,4.4329995122,48.2474882111,70.4033123869,2.18897276181,0.0,2.18897276181
 08/28  09:00:00,124.572146891,3.95491308898,7.4414366704,2.86512786813,48.2474882111,62.0547409583,2.18921827685,0.0,2.18921827685
 08/28  10:00:00,127.419692174,3.85883579764,13.6602798289,1.51650069043,48.2474882111,60.1281475517,2.18941839466,0.0,2.18941839466
 08/28  11:00:00,134.940339964,3.98469229391,20.3360908717,0.308887534533,48.2474882111,62.0547409583,2.18996000933,0.0,2.18996000933
 08/28  12:00:00,140.490834238,4.24521754851,26.4407887771,0.0385071557334,48.2474882111,61.5103924513,3.27598936189,0.0,3.27598936189
 08/28  13:00:00,147.7210798,4.5796138975,31.2253021333,0.0,48.2474882111,63.6602354638,3.27595561843,0.0,3.27595561843
 08/28  14:00:00,144.73751374,4.43123126614,31.9222066174,0.0,48.2474882111,60.1281475517,2.18870811983,0.0,2.18870811983
 08/28  15:00:00,144.428665592,4.57048469882,31.4741050359,0.0,48.2474882111,60.1281475517,2.18875000337,0.0,2.18875000337
 08/28  16:00:00,149.696471068,5.00468578514,33.417819316,0.0,48.2474882111,63.0180376616,2.18961594663,0.0,2.18961594663
 08/28  17:00:00,138.90703513,4.99666606659,33.581316749,0.0,37.5258241642,62.7947880557,1.10408803502,0.0,1.10408803502
 08/28  18:00:00,95.9023273356,3.97870918062,29.0928389897,0.0,26.8041601173,36.0181789539,2.18768094237,0.0,2.18768094237
 08/28  19:00:00,89.0459000885,3.69041107725,25.0935010547,0.0,26.8041601173,33.4493877451,1.10344041644,0.0,1.10344041644
 08/28  20:00:00,78.8472668631,3.42910382289,18.4925937928,0.409410694572,16.0824960704,28.0885557216,1.10353456846,0.0,1.10353456846
 08/28  21:00:00,76.3535478789,3.42910382289,13.9019013051,1.32344646917,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305999086,0.0,1.10305999086
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030130738,0.0,1.1030130738
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301400521,0.0,1.10301400521
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030144739,0.0,1.1030144739
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,54.5855569192,3.55186441392,5.35473517952,8.9970237811,5.36083202345,21.4433280938,1.10309937995,0.0,1.10309937995
 08/29  07:00:00,65.2172487997,3.42910382289,6.11872302454,6.89669615556,16.0824960704,32.6817896323,1.10359364864,0.0,1.10359364864
 08/29  08:00:00,133.653218633,3.73467860969,9.68455422189,1.57474510944,48.2474882111,70.4033123869,2.1889508044,0.0,2.1889508044
 08/29  09:00:00,130.813502673,3.75387956677,16.3340637574,0.414890085108,48.2474882111,62.0547409583,2.18918263247,0.0,2.18918263247
 08/29  10:00:00,135.638135264,3.78826684667,23.4643154348,0.00147712566775,48.2474882111,60.1281475517,2.18938249468,0.0,2.18938249468
 08/29  11:00:00,145.559780348,4.23295621204,31.0161548721,0.0,48.2474882111,62.0547409583,2.1899253701,0.0,2.1899253701
 08/29  12:00:00,153.818504722,4.50158260377,39.5506013622,0.0,48.2474882111,61.5103924513,3.27593805566,0.0,3.27593805566
 08/29  13:00:00,164.825508383,5.32558033001,47.5837642836,0.0,48.2474882111,63.6602354638,3.2759026604,0.0,3.2759026604
 08/29  14:00:00,164.442618789,5.67553361059,50.3830093211,0.0,48.2474882111,60.1281475517,2.18867636301,0.0,2.18867636301
 08/29  15:00:00,167.596600525,5.81488564686,53.3976390208,0.0,48.2474882111,60.1281475517,2.18869863361,0.0,2.18869863361
 08/29  16:00:00,169.04482481,5.84712646537,51.9237323775,0.0,48.2474882111,63.0180376616,2.18958329909,0.0,2.18958329909
 08/29  17:00:00,151.884794497,5.15685746989,46.3988847128,0.0,37.5258241642,62.7947880557,1.10407230298,0.0,1.10407230298
 08/29  18:00:00,103.572738263,3.72177972607,37.0201793721,0.0,26.8041601173,36.0181789539,2.18780158178,0.0,2.18780158178
 08/29  19:00:00,97.3787454853,3.5454279639,33.5713295649,0.0,26.8041601173,33.4493877451,1.10342796731,0.0,1.10342796731
 08/29  20:00:00,81.4174179347,3.42980901793,21.0769244152,0.394525948756,16.0824960704,28.0885557216,1.10352004713,0.0,1.10352004713
 08/29  21:00:00,76.5403689009,3.42910382289,13.7721724079,1.63999638839,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305348612,0.0,1.10305348612
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301064622,0.0,1.10301064622
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030122275,0.0,1.1030122275
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301342993,0.0,1.10301342993
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  06:00:00,51.4862070463,3.55667476974,0.00499459005763,11.2426041418,5.36083202345,21.4433280938,1.10311672743,0.0,1.10311672743
 08/30  07:00:00,60.905193507,3.42910382289,0.726766714972,7.97659717237,16.0824960704,32.6817896323,1.10374749842,0.0,1.10374749842
 08/30  08:00:00,130.605187849,4.01185392002,5.36592510392,2.56816813304,48.2474882111,70.4033123869,2.18890379649,0.0,2.18890379649
 08/30  09:00:00,125.284003726,4.10969487844,9.70140766792,1.16223191639,48.2474882111,62.0547409583,2.18915051233,0.0,2.18915051233
 08/30  10:00:00,125.978758708,3.93588253658,13.3789256541,0.279874659902,48.2474882111,60.1281475517,2.18935074731,0.0,2.18935074731
 08/30  11:00:00,129.832597626,4.02689635389,15.4863459756,0.00868603295405,48.2474882111,62.0547409583,2.18989495503,0.0,2.18989495503
 08/30  12:00:00,130.186391967,4.19668315892,16.2233880517,0.0,48.2474882111,61.5103924513,3.27589340941,0.0,3.27589340941
 08/30  13:00:00,136.679857583,5.21773679486,19.5459570193,0.0,48.2474882111,63.6602354638,3.27625364767,0.0,3.27625364767
 08/30  14:00:00,134.755973709,5.31596704776,21.0559308044,0.0,48.2474882111,60.1281475517,2.18864851136,0.0,2.18864851136
 08/30  15:00:00,133.611416337,5.1016937489,20.1256467316,0.0,48.2474882111,60.1281475517,2.18866952593,0.0,2.18866952593
 08/30  16:00:00,138.352446618,5.3343378382,21.7441428128,0.0,48.2474882111,63.0180376616,2.18988275937,0.0,2.18988275937
 08/30  17:00:00,126.256453387,5.04592735467,20.8814737187,0.0,37.5258241642,62.7947880557,1.10405861757,0.0,1.10405861757
 08/30  18:00:00,82.8457776685,3.95152181239,16.0634766909,0.0,26.8041601173,36.0181789539,2.18770485534,0.0,2.18770485534
 08/30  19:00:00,75.4440054032,3.66736956504,11.4720835804,0.0425643013208,26.8041601173,33.4493877451,1.10354736909,0.0,1.10354736909
 08/30  20:00:00,67.6269274624,3.42910382289,4.23604529862,0.978286454812,16.0824960704,28.0885557216,1.1036248729,0.0,1.1036248729
 08/30  21:00:00,64.151066827,3.42910382289,0.0,3.02286672237,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305691668,0.0,1.10305691668
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301410932,0.0,1.10301410932
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300980316,0.0,1.10300980316
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301153435,0.0,1.10301153435
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,69.4247265708,3.51215619378,0.0,29.2306368324,5.36083202345,21.4433280938,1.10311346213,0.0,1.10311346213
 08/31  07:00:00,72.3405184744,3.42910382289,0.0,20.1386888548,16.0824960704,32.6817896323,1.67247319538,0.568768862117,1.10370433327
 08/31  08:00:00,128.28974621,3.73587077158,0.0,5.89463474614,48.2474882111,70.4033123869,2.18888419597,0.0,2.18888419597
 08/31  09:00:00,117.041426837,3.6357447108,0.201050793193,2.8939620692,48.2474882111,62.0547409583,2.18912354509,0.0,2.18912354509
 08/31  10:00:00,117.749986594,3.64342836563,4.26887946376,1.45360290783,48.2474882111,60.1281475517,2.18932417382,0.0,2.18932417382
 08/31  11:00:00,123.868640638,3.88445940098,9.02305957906,0.650452394904,48.2474882111,62.0547409583,2.18986976015,0.0,2.18986976015
 08/31  12:00:00,127.673783349,4.22067404405,13.132981829,0.553806719155,48.2474882111,61.5103924513,3.27615512378,0.0,3.27615512378
 08/31  13:00:00,133.723689476,4.54088404857,17.2666416583,0.0,48.2474882111,63.6602354638,3.27621638286,0.0,3.27621638286
 08/31  14:00:00,135.261442511,4.70186276583,22.1755038882,0.0,48.2474882111,60.1281475517,2.18888321344,0.0,2.18888321344
 08/31  15:00:00,136.878681057,4.68502597777,23.8095792222,0.0,48.2474882111,60.1281475517,2.18864655138,0.0,2.18864655138
 08/31  16:00:00,140.010000925,4.66080930466,24.0752256536,0.0,48.2474882111,63.0180376616,2.18985900744,0.0,2.18985900744
 08/31  17:00:00,126.663973754,4.28798934137,22.0469320981,0.0,37.5258241642,62.7947880557,1.10404845205,0.0,1.10404845205
 08/31  18:00:00,85.9851971475,3.43030608084,19.7241119014,0.0,26.8041601173,36.0181789539,2.18775361408,0.0,2.18775361408
 08/31  19:00:00,82.20062591,3.42910382289,18.5070775709,0.00245655974663,26.8041601173,33.4493877451,1.1035074783,0.0,1.1035074783
 08/31  20:00:00,78.5925030776,3.42910382289,15.2199729221,0.95993444651,16.0824960704,28.0885557216,1.10361610569,0.0,1.10361610569
 08/31  21:00:00,75.9567274282,3.42910382289,11.6249278257,3.20359949784,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305288048,0.0,1.10305288048
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301459314,0.0,1.10301459314
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301428662,0.0,1.10301428662
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300967982,0.0,1.10300967982
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,65.1036662364,3.53689833018,12.4254745374,9.99202649076,5.36083202345,21.4433280938,1.10311059363,0.0,1.10311059363
 09/01  07:00:00,75.6430128264,3.42910382289,13.3462229891,10.0949602177,16.0824960704,32.6817896323,1.10369479439,0.0,1.10369479439
 09/01  08:00:00,140.384028814,3.66668170823,16.0929832692,1.96512314487,48.2474882111,70.4033123869,2.18885633374,0.0,2.18885633374
 09/01  09:00:00,135.624521869,3.53769062814,20.8304164404,0.945745537364,48.2474882111,62.0547409583,2.18927700104,0.0,2.18927700104
 09/01  10:00:00,138.466383381,3.7239444037,26.1837051052,0.174658015412,48.2474882111,60.1281475517,2.18930297547,0.0,2.18930297547
 09/01  11:00:00,147.520856423,4.33578619847,32.8744009608,0.0,48.2474882111,62.0547409583,2.18985238338,0.0,2.18985238338
 09/01  12:00:00,151.756254776,4.67249827382,37.317435746,0.0,48.2474882111,61.5103924513,3.27613032418,0.0,3.27613032418
 09/01  13:00:00,162.317665155,5.58669402483,44.814807361,0.0,48.2474882111,63.6602354638,3.27619251529,0.0,3.27619251529
 09/01  14:00:00,163.783075434,5.7096472429,49.6893523344,0.0,48.2474882111,60.1281475517,2.18886902964,0.0,2.18886902964
 09/01  15:00:00,165.319308945,5.70422139629,51.2310116922,0.0,48.2474882111,60.1281475517,2.18864821341,0.0,2.18864821341
 09/01  16:00:00,172.971176456,6.28442108587,55.4127894035,0.0,48.2474882111,63.0180376616,2.18984538345,0.0,2.18984538345
 09/01  17:00:00,159.648927516,5.91658694245,53.40328826,0.0,37.5258241642,62.7947880557,1.10404266844,0.0,1.10404266844
 09/01  18:00:00,109.194783267,4.42318325158,41.9408208502,0.0,26.8041601173,36.0181789539,2.1877419713,0.0,2.1877419713
 09/01  19:00:00,98.9171580897,3.88904048674,34.7661296465,0.0,26.8041601173,33.4493877451,1.103503148,0.0,1.103503148
 09/01  20:00:00,90.9308585427,3.44232749346,28.1624380019,0.342601161253,16.0824960704,28.0885557216,1.10361194205,0.0,1.10361194205
 09/01  21:00:00,85.3633303764,3.42910382289,23.297022015,0.938108256755,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305057681,0.0,1.10305057681
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301458004,0.0,1.10301458004
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301464515,0.0,1.10301464515
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300857171,0.0,1.10300857171
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,67.5183298056,3.58005407237,18.9647814654,5.82422738973,5.36083202345,21.4433280938,1.10310908777,0.0,1.10310908777
 09/02  07:00:00,60.0793478702,3.42910382289,19.4897207167,5.21034070161,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,90.4327350466,3.42910382289,27.0137060207,1.87778025898,26.8041601173,31.2995447326,1.10340913241,0.0,1.10340913241
 09/02  09:00:00,99.6163865743,3.52466765266,34.7069786444,1.02490302548,26.8041601173,33.5472370403,2.18752383225,0.0,2.18752383225
 09/02  10:00:00,103.072013271,3.70626092694,39.4146037164,0.554608079116,26.8041601173,32.583940337,1.1036344664,0.0,1.1036344664
 09/02  11:00:00,105.490054893,3.87783725526,39.7866811778,0.181303603937,26.8041601173,34.8316326447,1.10384641103,0.0,1.10384641103
 09/02  12:00:00,108.547062798,4.20256235738,43.9822957915,0.0023673977611,26.8041601173,33.5472370403,1.10374893902,0.0,1.10374893902
 09/02  13:00:00,109.78539533,4.52652310192,47.4678261852,0.0,26.8041601173,30.9784458315,1.10368597378,0.0,1.10368597378
 09/02  14:00:00,80.5391809925,4.39492570982,46.7628638625,0.0,8.04124803518,21.3317032909,1.10359047613,0.0,1.10359047613
 09/02  15:00:00,75.6824481452,4.1324766341,43.4529756954,0.0,8.04124803518,20.0473076865,1.10342283664,0.0,1.10342283664
 09/02  16:00:00,75.9549954995,4.07235650314,43.4645442795,0.0,8.04124803518,20.3684065876,1.10346622405,0.0,1.10346622405
 09/02  17:00:00,69.0512320209,3.9811379818,44.3721484563,0.0,2.68041601173,18.0090894769,1.10311414646,0.0,1.10311414646
 09/02  18:00:00,46.2643387112,2.61119874729,24.8817877878,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,42.4095460853,2.29147251176,21.3467213973,0.0,2.68041601173,16.0824960704,1.10316565442,0.0,1.10316565442
 09/02  20:00:00,40.7579610723,0.596969876452,6.58563901969,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319910585,0.0,1.10319910585
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301451314,0.0,1.10301451314
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298642719,0.0,1.10298642719
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296647189,0.0,1.10296647189
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311093676,0.0,1.10311093676
 09/03  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,19.0282838948,0.0663956131009,0.190536105537,0.0,2.68041601173,16.0824960704,1.10301698765,0.0,1.10301698765
 09/03  08:00:00,34.3900492043,2.43716852939,13.1815284987,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,40.6763360566,2.30370527688,19.6012786035,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,47.870269239,2.87843613859,26.2204809242,0.0,2.68041601173,16.0824960704,1.10302379902,0.0,1.10302379902
 09/03  11:00:00,39.1927316171,2.12414457406,18.2972348668,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,47.2070949126,2.86463902697,25.5711037095,0.0,2.68041601173,16.0824960704,1.10312953506,0.0,1.10312953506
 09/03  13:00:00,43.1547291762,2.40489709261,21.9784799074,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,50.6045345343,3.11069175973,28.7224905984,0.0,2.68041601173,16.0824960704,1.10317156328,0.0,1.10317156328
 09/03  15:00:00,44.0337667988,2.4342084397,22.8282061829,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,49.8694452142,2.9336956461,28.1643973919,0.0,2.68041601173,16.0824960704,1.10301539591,0.0,1.10301539591
 09/03  17:00:00,43.4971692794,2.3427648524,22.3830522508,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,49.0881730682,2.90734647571,27.4094744163,0.0,2.68041601173,16.0824960704,1.10302735043,0.0,1.10302735043
 09/03  19:00:00,42.8391472538,2.29556672616,21.7722283514,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,44.7241968505,0.995343555058,10.1535011192,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,40.5745816363,0.596969876452,6.40225958364,0.0,2.68041601173,16.0824960704,1.10304450978,0.0,1.10304450978
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296744531,0.0,1.10296744531
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296758457,0.0,1.10296758457
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296402623,0.0,1.10296402623
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310316615,0.0,1.10310316615
 09/04  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,43.6427979294,2.17435760961,22.6970881436,0.0,2.68041601173,16.0824960704,1.10282181637,0.0,1.10282181637
 09/04  09:00:00,45.9517853063,2.22353373849,24.9568993916,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,48.3525952942,2.8793355482,26.7019075698,0.0,2.68041601173,16.0824960704,1.10302568312,0.0,1.10302568312
 09/04  11:00:00,41.9395860663,2.23006853817,20.938165352,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,50.6224060483,2.99278313636,28.8582707357,0.0,2.68041601173,16.0824960704,1.10312731359,0.0,1.10312731359
 09/04  13:00:00,45.5462753223,2.47843225927,24.2964908869,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,53.0123078615,3.07665023069,31.1643054546,0.0,2.68041601173,16.0824960704,1.10313099987,0.0,1.10313099987
 09/04  15:00:00,45.8158745456,2.39960619052,24.6449161788,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,52.6655458468,2.95531373723,30.9388799333,0.0,2.68041601173,16.0824960704,1.10302476223,0.0,1.10302476223
 09/04  17:00:00,45.5090916354,2.32585077166,24.4118886875,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,51.7967312784,2.89564584433,30.1297332579,0.0,2.68041601173,16.0824960704,1.10301357074,0.0,1.10301357074
 09/04  19:00:00,39.0689497094,1.5935051153,16.2367590846,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,44.4575441796,0.729629848997,10.1525621544,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,39.3340081551,0.397979917635,5.36067606127,0.0,2.68041601173,16.0824960704,1.10309555454,0.0,1.10309555454
 09/04  22:00:00,41.9157250029,0.596969876452,7.7434029502,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296607671,0.0,1.10296607671
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301487187,0.0,1.10301487187
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300932618,0.0,1.10300932618
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031509713,0.0,1.1031509713
 09/05  06:00:00,81.6162111851,3.94806895916,36.3055537877,2.21332156023,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,90.802873822,3.42910382289,35.9316705974,2.66937360488,16.0824960704,32.6817896323,1.10358586979,0.0,1.10358586979
 09/05  08:00:00,165.987691,3.96657264167,42.951286387,0.410591279588,48.2474882111,70.4033123869,2.18894458392,0.0,2.18894458392
 09/05  09:00:00,158.501730726,4.00522420431,44.1858372586,0.0,48.2474882111,62.0547409583,2.18932135717,0.0,2.18932135717
 09/05  10:00:00,156.731112983,4.09402462629,44.2530124996,0.0,48.2474882111,60.1281475517,2.18922414657,0.0,2.18922414657
 09/05  11:00:00,161.387826931,4.33321790054,46.7439397671,0.0,48.2474882111,62.0547409583,3.27477159939,0.0,3.27477159939
 09/05  12:00:00,162.033927127,4.22279614431,48.0448102262,0.0,48.2474882111,61.5103924513,3.27594177563,0.0,3.27594177563
 09/05  13:00:00,170.821447932,4.73150356184,54.1737806017,0.0,48.2474882111,63.6602354638,2.19099397609,0.0,2.19099397609
 09/05  14:00:00,169.291120792,4.73068806256,56.1763568725,0.0,48.2474882111,60.1281475517,2.18925998248,0.0,2.18925998248
 09/05  15:00:00,171.887917492,4.74830418416,58.7555374506,0.0,48.2474882111,60.1281475517,2.18872264281,0.0,2.18872264281
 09/05  16:00:00,173.9028556,4.79843923559,57.8304503977,0.0,48.2474882111,63.0180376616,2.18965746397,0.0,2.18965746397
 09/05  17:00:00,159.247082486,4.43698183503,54.4810483369,0.0,37.5258241642,62.7947880557,2.18843324417,0.0,2.18843324417
 09/05  18:00:00,111.812353682,3.61650326526,45.3287611694,0.0363100819439,26.8041601173,36.0181789539,1.10371001016,0.0,1.10371001016
 09/05  19:00:00,109.892683059,3.53976566516,42.9916056304,0.631990473193,26.8041601173,33.4493877451,1.10352100348,0.0,1.10352100348
 09/05  20:00:00,104.756367646,3.42995814987,40.2328751618,2.11004244842,16.0824960704,28.0885557216,1.10359639347,0.0,1.10359639347
 09/05  21:00:00,104.868625932,3.42910382289,40.8216302034,2.91879562358,16.0824960704,26.8041601173,1.10316538807,0.0,1.10316538807
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300996372,0.0,1.10300996372
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301196473,0.0,1.10301196473
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301349568,0.0,1.10301349568
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316047604,0.0,1.10316047604
 09/06  06:00:00,72.8861541892,3.61867492043,23.9996387058,6.118573685,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,80.3523154673,3.42910382289,22.91338518,5.23710066774,16.0824960704,32.6817896323,1.10360660577,0.0,1.10360660577
 09/06  08:00:00,148.746636535,3.75168778101,25.4532657266,0.882442335569,48.2474882111,70.4033123869,2.18860366644,0.0,2.18860366644
 09/06  09:00:00,143.874618425,3.71099205605,29.3022613503,0.550695754908,48.2474882111,62.0547409583,2.18937649487,0.0,2.18937649487
 09/06  10:00:00,143.261720026,3.71044880589,30.8335438765,0.333651487121,48.2474882111,60.1281475517,2.18896302585,0.0,2.18896302585
 09/06  11:00:00,145.270023312,3.82178103826,31.0120956232,0.125477386605,48.2474882111,62.0547409583,3.27486024113,0.0,3.27486024113
 09/06  12:00:00,143.932683168,3.73828160724,30.2691472666,0.158933537855,48.2474882111,61.5103924513,3.27603216941,0.0,3.27603216941
 09/06  13:00:00,147.29378995,4.02466358192,31.3529625994,0.0,48.2474882111,63.6602354638,2.19067032715,0.0,2.19067032715
 09/06  14:00:00,139.56938436,3.93830247816,27.2470060249,0.0,48.2474882111,60.1281475517,2.18932149788,0.0,2.18932149788
 09/06  15:00:00,136.529081093,3.9187350328,24.1508652987,0.075404904721,48.2474882111,60.1281475517,2.18853623868,0.0,2.18853623868
 09/06  16:00:00,133.809763836,3.98997772719,18.2188765368,0.326943605473,48.2474882111,63.0180376616,2.18972375753,0.0,2.18972375753
 09/06  17:00:00,116.377529351,3.89365134777,10.7121108913,1.44271479827,37.5258241642,62.7947880557,2.18849861049,0.0,2.18849861049
 09/06  18:00:00,77.4827738946,3.42910382289,7.34815279049,3.87473811596,26.8041601173,36.0181789539,1.10373952257,0.0,1.10373952257
 09/06  19:00:00,78.4527161741,3.42910382289,6.775188026,5.51910303542,26.8041601173,33.4493877451,1.10346557628,0.0,1.10346557628
 09/06  20:00:00,79.2069715363,3.42910382289,6.74897467301,10.0454011543,16.0824960704,28.0885557216,1.1036235376,0.0,1.1036235376
 09/06  21:00:00,76.1278772967,3.42910382289,2.66139193582,12.3382852562,16.0824960704,26.8041601173,1.10314949096,0.0,1.10314949096
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301476648,0.0,1.10301476648
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301524172,0.0,1.10301524172
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301489907,0.0,1.10301489907
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314004391,0.0,1.10314004391
 09/07  06:00:00,77.9413387288,3.47252619485,0.0,35.3195456559,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,82.7627506052,3.42910382289,0.0,30.5609209856,16.0824960704,32.6817896323,1.10363615383,0.0,1.10363615383
 09/07  08:00:00,132.065008037,3.59293809902,0.0,9.81282924554,48.2474882111,70.4033123869,2.18852860934,0.0,2.18852860934
 09/07  09:00:00,118.61060878,3.47957263681,0.0,4.82036687934,48.2474882111,62.0547409583,2.18900614645,0.0,2.18900614645
 09/07  10:00:00,115.06021995,3.45914845873,0.0,3.21699563419,48.2474882111,60.1281475517,2.18904118243,0.0,2.18904118243
 09/07  11:00:00,116.002243171,3.53213730635,0.0,2.15943660125,48.2474882111,62.0547409583,3.27498314129,0.0,3.27498314129
 09/07  12:00:00,116.513117195,3.60442528355,0.493689848805,2.6486813064,48.2474882111,61.5103924513,3.27637699953,0.0,3.27637699953
 09/07  13:00:00,120.075683187,3.94746170895,3.52637651868,0.685681190749,48.2474882111,63.6602354638,2.19075670509,0.0,2.19075670509
 09/07  14:00:00,117.696092312,4.10713629024,5.20488016463,0.0,48.2474882111,60.1281475517,2.18940427685,0.0,2.18940427685
 09/07  15:00:00,118.463888241,4.10903249963,5.97077988421,0.0,48.2474882111,60.1281475517,2.18861956983,0.0,2.18861956983
 09/07  16:00:00,123.0392569,4.21467121157,7.55061972206,0.0,48.2474882111,63.0180376616,2.18954995717,0.0,2.18954995717
 09/07  17:00:00,112.523771918,4.15068050688,8.04403909674,0.0,37.5258241642,62.7947880557,2.1882822799,0.0,2.1882822799
 09/07  18:00:00,73.6340389575,3.5620463699,6.72725342304,0.513959999304,26.8041601173,36.0181789539,1.10377856872,0.0,1.10377856872
 09/07  19:00:00,69.7113198253,3.42910382289,1.62285009917,1.93004461342,26.8041601173,33.4493877451,1.10353621123,0.0,1.10353621123
 09/07  20:00:00,67.7521130857,3.42910382289,0.0,5.33951737671,16.0824960704,28.0885557216,1.10354071572,0.0,1.10354071572
 09/07  21:00:00,71.030605331,3.42910382289,0.0,9.9024052264,16.0824960704,26.8041601173,1.10316759694,0.0,1.10316759694
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301274784,0.0,1.10301274784
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301425786,0.0,1.10301425786
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301513774,0.0,1.10301513774
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315929158,0.0,1.10315929158
 09/08  06:00:00,82.040076001,3.45838592903,0.0,39.4324231939,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,82.3130523902,3.42910382289,0.0,30.1112227706,16.0824960704,32.6817896323,3.36793894455,2.26426417874,1.10367476581
 09/08  08:00:00,132.730491232,3.6121109095,0.0,10.4591396302,48.2474882111,70.4033123869,2.18860016981,0.0,2.18860016981
 09/08  09:00:00,119.071473563,3.60208008256,0.0,5.15872421739,48.2474882111,62.0547409583,2.18892104199,0.0,2.18892104199
 09/08  10:00:00,117.535514723,3.52245998918,2.37416394709,3.25481493006,48.2474882111,60.1281475517,2.18914257485,0.0,2.18914257485
 09/08  11:00:00,121.846867799,3.55294456495,6.48425706549,1.49899690467,48.2474882111,62.0547409583,3.274795436,0.0,3.274795436
 09/08  12:00:00,121.573829901,4.01427248432,6.41095023971,1.38228642037,48.2474882111,61.5103924513,3.27631138184,0.0,3.27631138184
 09/08  13:00:00,125.838938969,4.51038014022,9.01959301475,0.392802044862,48.2474882111,63.6602354638,2.19046854543,0.0,2.19046854543
 09/08  14:00:00,125.033254585,4.46346146696,12.1857172614,0.0,48.2474882111,60.1281475517,2.18927106107,0.0,2.18927106107
 09/08  15:00:00,126.08995611,4.38487096441,13.3210092891,0.0,48.2474882111,60.1281475517,2.1889053614,0.0,2.1889053614
 09/08  16:00:00,130.51155775,4.475940274,14.7616515091,0.0,48.2474882111,63.0180376616,3.27410659517,0.0,3.27410659517
 09/08  17:00:00,118.577497769,4.19092399339,14.0575214613,0.0,37.5258241642,62.7947880557,1.10395063573,0.0,1.10395063573
 09/08  18:00:00,78.161368839,3.56075814281,11.6242059901,0.145625540874,26.8041601173,36.0181789539,1.10382920445,0.0,1.10382920445
 09/08  19:00:00,74.4923740554,3.42910382289,7.49943303572,0.834515907002,26.8041601173,33.4493877451,1.1035873117,0.0,1.1035873117
 09/08  20:00:00,69.1168760398,3.42910382289,3.57743964788,3.12684068293,16.0824960704,28.0885557216,1.10358697329,0.0,1.10358697329
 09/08  21:00:00,67.9663810763,3.42910382289,0.556356686353,6.28182428538,16.0824960704,26.8041601173,1.10318422902,0.0,1.10318422902
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301167708,0.0,1.10301167708
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030135072,0.0,1.1030135072
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301479295,0.0,1.10301479295
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103147743,0.0,1.103147743
 09/09  06:00:00,81.1130010367,3.44853543786,0.0,36.0478653875,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,65.4244003535,3.42910382289,0.0,30.0451139016,5.36083202345,26.5809105114,1.49501637538,0.391826312433,1.10319006295
 09/09  08:00:00,77.2990825156,3.42910382289,0.0,15.7578337487,26.8041601173,31.2995447326,1.10352000882,0.0,1.10352000882
 09/09  09:00:00,74.2806961368,3.44248955201,1.86753300153,8.61083633157,26.8041601173,33.5472370403,1.10380097577,0.0,1.10380097577
 09/09  10:00:00,78.0851235107,3.46007398228,9.90792419339,5.32058478667,26.8041601173,32.583940337,1.10372222442,0.0,1.10372222442
 09/09  11:00:00,82.6582410419,3.48821935893,13.403095808,4.1226930189,26.8041601173,34.8316326447,2.18755562701,0.0,2.18755562701
 09/09  12:00:00,83.5773890543,3.82442354488,16.244254104,3.14887415374,26.8041601173,33.5472370403,1.10366320278,0.0,1.10366320278
 09/09  13:00:00,82.6881766931,4.0605999095,18.5373813763,2.29914936437,26.8041601173,30.9784458315,1.10373069079,0.0,1.10373069079
 09/09  14:00:00,54.7017167379,3.92466834143,20.1024877526,1.2931692237,8.04124803518,21.3317032909,1.10346676131,0.0,1.10346676131
 09/09  15:00:00,52.8384772452,3.72605428694,20.9167932949,0.0986338475874,8.04124803518,20.0473076865,1.10340341987,0.0,1.10340341987
 09/09  16:00:00,52.6345876353,3.4715408357,20.3079078951,0.437044187595,8.04124803518,20.3684065876,1.10346384289,0.0,1.10346384289
 09/09  17:00:00,44.8577146123,3.4391483309,19.008977703,1.71164299568,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,28.5507696491,1.56813545083,8.21128202208,0.0,2.68041601173,16.0824960704,1.10316959094,0.0,1.10316959094
 09/09  19:00:00,29.4539814982,0.995540435543,4.75242221977,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311906606,0.0,1.10311906606
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321693811,0.0,1.10321693811
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301015988,0.0,1.10301015988
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296667216,0.0,1.10296667216
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296826388,0.0,1.10296826388
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102978279,0.0,1.102978279
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.8709455958,0.0995934196513,0.0,0.0,2.68041601173,16.0824960704,1.10300154085,0.0,1.10300154085
 09/10  09:00:00,23.510922721,1.48045311334,3.25911743147,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,25.3696518143,1.43501780089,5.16328183727,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,22.0196717088,0.597560517908,2.65075901472,0.0,2.68041601173,16.0824960704,1.10306760064,0.0,1.10306760064
 09/10  12:00:00,22.5770746073,0.597560517908,3.20816191319,0.0,2.68041601173,16.0824960704,1.10305339782,0.0,1.10305339782
 09/10  13:00:00,34.5957568729,2.3299141713,13.4944905254,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,38.0607220455,2.67073199493,16.6186378743,0.0,2.68041601173,16.0824960704,1.10312245853,0.0,1.10312245853
 09/10  15:00:00,35.968354659,2.32206098823,14.8749414946,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  16:00:00,23.1192547603,0.597363637423,3.75053894671,0.0,2.68041601173,16.0824960704,1.10296980662,0.0,1.10296980662
 09/10  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296751433,0.0,1.10296751433
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311277523,0.0,1.10311277523
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296808236,0.0,1.10296808236
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301571079,0.0,1.10301571079
