Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030106308,0.0,1.1030106308
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,68.0049354026,3.44167879394,2.09140893334,20.855247464,5.36083202345,21.4433280938,1.10321874162,0.0,1.10321874162
 09/11  07:00:00,72.3762242324,3.42910382289,1.41139678625,18.7629978265,16.0824960704,32.6817896323,1.10365192372,0.0,1.10365192372
 09/11  08:00:00,130.297680398,3.54618051818,3.42959202634,4.66266716108,48.2474882111,70.4033123869,2.18868218716,0.0,2.18868218716
 09/11  09:00:00,126.158394687,3.44836145773,9.9434007316,2.45596323433,48.2474882111,62.0547409583,2.18909862099,0.0,2.18909862099
 09/11  10:00:00,127.644461405,3.43165541651,14.8273289074,1.00140122386,48.2474882111,60.1281475517,2.18931162926,0.0,2.18931162926
 09/11  11:00:00,133.757595887,3.80928366625,19.3536203815,0.284022575601,48.2474882111,62.0547409583,3.27498887318,0.0,3.27498887318
 09/11  12:00:00,139.219458579,4.17868048901,25.1813899994,0.0930673339255,48.2474882111,61.5103924513,2.19133228779,0.0,2.19133228779
 09/11  13:00:00,145.243769859,4.18603225581,29.141573834,0.0,48.2474882111,63.6602354638,3.27639953641,0.0,3.27639953641
 09/11  14:00:00,144.682266326,4.24291076231,32.0552797069,0.0,48.2474882111,60.1281475517,2.18911149059,0.0,2.18911149059
 09/11  15:00:00,150.472503313,4.31733139351,37.7710960621,0.0,48.2474882111,60.1281475517,2.18881131011,0.0,2.18881131011
 09/11  16:00:00,152.580116562,4.04009869196,37.2660519034,0.0,48.2474882111,63.0180376616,2.18985957663,0.0,2.18985957663
 09/11  17:00:00,139.187869785,3.82762014889,35.0311973222,0.0,37.5258241642,62.7947880557,2.18831280305,0.0,2.18831280305
 09/11  18:00:00,97.8989526544,3.42910382289,31.6390696662,0.0,26.8041601173,36.0181789539,1.10380599677,0.0,1.10380599677
 09/11  19:00:00,96.9937512824,3.42910382289,28.1403767814,0.227616054993,26.8041601173,33.4493877451,1.10347876792,0.0,1.10347876792
 09/11  20:00:00,89.2814548784,3.42910382289,24.3853418483,2.48351732111,16.0824960704,28.0885557216,1.10355233659,0.0,1.10355233659
 09/11  21:00:00,88.8492793315,3.42910382289,22.9159343647,4.80514486222,16.0824960704,26.8041601173,1.10314484155,0.0,1.10314484155
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301268603,0.0,1.10301268603
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301458195,0.0,1.10301458195
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301570731,0.0,1.10301570731
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314156222,0.0,1.10314156222
 09/12  06:00:00,66.4444434251,3.50913699114,8.04414430329,13.2745619193,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  07:00:00,74.5344074558,3.42910382289,8.58065721074,13.7519206254,16.0824960704,32.6817896323,1.10356990481,0.0,1.10356990481
 09/12  08:00:00,138.708484154,3.6194372215,13.1159972882,3.31380895243,48.2474882111,70.4033123869,2.1889346444,0.0,2.1889346444
 09/12  09:00:00,133.342634621,3.49621148263,18.1550207105,1.38073316426,48.2474882111,62.0547409583,2.18932875603,0.0,2.18932875603
 09/12  10:00:00,138.060219089,3.51036541382,25.9760077712,0.189770047009,48.2474882111,60.1281475517,2.18923052252,0.0,2.18923052252
 09/12  11:00:00,152.027711545,4.0335705059,37.6834717759,0.0,48.2474882111,62.0547409583,3.27480892464,0.0,3.27480892464
 09/12  12:00:00,155.20009065,4.50877610459,40.9249937885,0.0,48.2474882111,61.5103924513,3.27601478488,0.0,3.27601478488
 09/12  13:00:00,161.369264073,5.03450665315,44.4185936509,0.0,48.2474882111,63.6602354638,2.19100286419,0.0,2.19100286419
 09/12  14:00:00,163.836455316,5.52850708468,49.923872374,0.0,48.2474882111,60.1281475517,2.18933119922,0.0,2.18933119922
 09/12  15:00:00,167.150430338,5.75157938664,53.0147750948,0.0,48.2474882111,60.1281475517,2.18855370419,0.0,2.18855370419
 09/12  16:00:00,172.129554622,6.28292132617,54.5726673295,0.0,48.2474882111,63.0180376616,2.18975781159,0.0,2.18975781159
 09/12  17:00:00,154.8821366,5.60139340096,48.9516908852,0.0,37.5258241642,62.7947880557,2.18853834146,0.0,2.18853834146
 09/12  18:00:00,103.85507723,3.94643698165,37.0778610826,0.0,26.8041601173,36.0181789539,1.10375943114,0.0,1.10375943114
 09/12  19:00:00,98.3261685996,3.54181040922,29.5877035673,0.0,26.8041601173,33.4493877451,1.10355644952,0.0,1.10355644952
 09/12  20:00:00,87.2427783633,3.42910382289,24.3170278904,0.513154763883,16.0824960704,28.0885557216,1.10352505483,0.0,1.10352505483
 09/12  21:00:00,84.9953867156,3.42910382289,22.5437555264,1.32343108455,16.0824960704,26.8041601173,1.10316172509,0.0,1.10316172509
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301026162,0.0,1.10301026162
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301279078,0.0,1.10301279078
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301466359,0.0,1.10301466359
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315565611,0.0,1.10315565611
 09/13  06:00:00,61.4035152058,3.58441743326,6.85984023167,9.34265732948,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,66.6302674488,3.42910382289,7.11041442494,7.31802340421,16.0824960704,32.6817896323,1.10366907812,0.0,1.10366907812
 09/13  08:00:00,137.483737334,3.91432672028,13.1779800041,1.73218991765,48.2474882111,70.4033123869,2.18843144799,0.0,2.18843144799
 09/13  09:00:00,134.587330652,4.19141665329,19.4787326326,0.60651210284,48.2474882111,62.0547409583,2.18892784555,0.0,2.18892784555
 09/13  10:00:00,136.716025071,4.46148625848,23.7542873927,0.116175562699,48.2474882111,60.1281475517,2.18916372128,0.0,2.18916372128
 09/13  11:00:00,144.347954302,5.03150509037,29.0057799482,0.0,48.2474882111,62.0547409583,3.27483926012,0.0,3.27483926012
 09/13  12:00:00,145.23713671,4.98241668183,30.488399272,0.0,48.2474882111,61.5103924513,3.27640202188,0.0,3.27640202188
 09/13  13:00:00,152.189760301,5.75935389065,34.5142426418,0.0,48.2474882111,63.6602354638,3.27571751731,0.0,3.27571751731
 09/13  14:00:00,148.975493258,5.96948345957,34.6219339416,0.0,48.2474882111,60.1281475517,1.10430141027,0.0,1.10430141027
 09/13  15:00:00,149.796868279,5.78584912123,35.6269433013,0.0,48.2474882111,60.1281475517,2.18881084211,0.0,2.18881084211
 09/13  16:00:00,155.610606488,6.17016462798,38.1664758931,0.0,48.2474882111,63.0180376616,3.27425596745,0.0,3.27425596745
 09/13  17:00:00,140.914457578,5.46170422229,35.1237010416,0.0,37.5258241642,62.7947880557,1.10400033881,0.0,1.10400033881
 09/13  18:00:00,92.3987850263,3.97665744555,25.5913484154,0.0,26.8041601173,36.0181789539,1.10373850451,0.0,1.10373850451
 09/13  19:00:00,86.8906889089,3.57446536871,18.086941024,0.0326278930361,26.8041601173,33.4493877451,1.10358720585,0.0,1.10358720585
 09/13  20:00:00,76.6285268966,3.43141389593,13.4073230401,0.806298074395,16.0824960704,28.0885557216,1.10358159885,0.0,1.10358159885
 09/13  21:00:00,73.6913804827,3.42910382289,10.5892336437,1.97394673444,16.0824960704,26.8041601173,1.10332369777,0.0,1.10332369777
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301131609,0.0,1.10301131609
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030135213,0.0,1.1030135213
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301534193,0.0,1.10301534193
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313098543,0.0,1.10313098543
 09/14  06:00:00,70.4761679053,3.52075453466,0.0,25.3388131592,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,73.1619828241,3.42910382289,0.0,20.9601532045,16.0824960704,32.6817896323,2.50640860219,0.31944733134,2.18696127085
 09/14  08:00:00,128.323742627,3.67284314575,0.0,5.99165878932,48.2474882111,70.4033123869,1.10454317828,0.0,1.10454317828
 09/14  09:00:00,117.474050447,3.69052998435,0.0,3.47285119913,48.2474882111,62.0547409583,2.18921496834,0.0,2.18921496834
 09/14  10:00:00,114.246010964,3.63762003635,0.0,2.2243150703,48.2474882111,60.1281475517,3.27411056152,0.0,3.27411056152
 09/14  11:00:00,117.784287133,4.02777038847,2.24683559193,1.19901188872,48.2474882111,62.0547409583,2.18991234799,0.0,2.18991234799
 09/14  12:00:00,121.055708014,4.38526182583,5.75808072743,1.14604470443,48.2474882111,61.5103924513,3.27685128229,0.0,3.27685128229
 09/14  13:00:00,127.678262636,4.99022624021,10.6686771753,0.103195451729,48.2474882111,63.6602354638,3.27616040179,0.0,3.27616040179
 09/14  14:00:00,131.037396386,5.16132235132,17.4919981777,0.0,48.2474882111,60.1281475517,2.18882119223,0.0,2.18882119223
 09/14  15:00:00,133.673180982,5.08128849697,20.2078166282,0.0,48.2474882111,60.1281475517,1.1042518781,0.0,1.1042518781
 09/14  16:00:00,138.394765701,5.25421262197,21.8665871127,0.0,48.2474882111,63.0180376616,3.27436954052,0.0,3.27436954052
 09/14  17:00:00,126.522213859,4.85670502092,21.336456524,0.0,37.5258241642,62.7947880557,1.10396060169,0.0,1.10396060169
 09/14  18:00:00,81.685576788,3.72681762125,15.0816610669,0.0463189345823,26.8041601173,36.0181789539,2.18758506144,0.0,2.18758506144
 09/14  19:00:00,81.5939353523,3.48323694099,9.83440789059,0.61230256421,26.8041601173,33.4493877451,1.1034481814,0.0,1.1034481814
 09/14  20:00:00,71.026433544,3.42910382289,6.65545965992,1.95837817507,16.0824960704,28.0885557216,1.10355418479,0.0,1.10355418479
 09/14  21:00:00,70.1465534977,3.42910382289,5.14279381569,3.87555957744,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301636393,0.0,1.10301636393
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301602939,0.0,1.10301602939
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301670312,0.0,1.10301670312
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301032622,0.0,1.10301032622
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,60.2310366237,3.54331180861,2.85908873137,12.2120358724,5.36083202345,21.4433280938,1.10311606434,0.0,1.10311606434
 09/15  07:00:00,70.0247239817,3.42910382289,3.5694357972,14.2534585648,16.0824960704,32.6817896323,1.10364972048,0.0,1.10364972048
 09/15  08:00:00,133.508991137,3.63962415645,6.45132300943,4.75880327944,48.2474882111,70.4033123869,2.18877668563,0.0,2.18877668563
 09/15  09:00:00,125.033985929,3.50296109641,9.30461494965,1.91574061912,48.2474882111,62.0547409583,2.18921942852,0.0,2.18921942852
 09/15  10:00:00,125.694118578,3.52157444107,13.2676934652,0.520774815272,48.2474882111,60.1281475517,2.18945131034,0.0,2.18945131034
 09/15  11:00:00,131.154277733,3.89395169918,16.9158510508,0.0338057195165,48.2474882111,62.0547409583,2.18985912163,0.0,2.18985912163
 09/15  12:00:00,135.790393283,4.12795557595,21.8741588861,0.0219580647764,48.2474882111,61.5103924513,3.275899555,0.0,3.275899555
 09/15  13:00:00,144.089190411,4.78321542111,27.3898112212,0.0,48.2474882111,63.6602354638,3.27632390979,0.0,3.27632390979
 09/15  14:00:00,146.555043694,5.11132758065,33.0596402561,0.0,48.2474882111,60.1281475517,2.18870782083,0.0,2.18870782083
 09/15  15:00:00,151.551000906,5.16690332077,38.0000217286,0.0,48.2474882111,60.1281475517,2.18875943034,0.0,2.18875943034
 09/15  16:00:00,161.29204373,5.56207102553,44.4560067376,0.0,48.2474882111,63.0180376616,2.18967486066,0.0,2.18967486066
 09/15  17:00:00,150.345826851,5.05585807325,44.9609164637,0.0,37.5258241642,62.7947880557,1.1039858332,0.0,1.1039858332
 09/15  18:00:00,103.877419626,3.72967890387,37.3169615568,0.0,26.8041601173,36.0181789539,2.18775714508,0.0,2.18775714508
 09/15  19:00:00,105.431268797,3.46162435387,34.02341065,0.282245836621,26.8041601173,33.4493877451,1.1034785224,0.0,1.1034785224
 09/15  20:00:00,95.6054508242,3.42910382289,32.2507687376,0.942086377587,16.0824960704,28.0885557216,1.10357633503,0.0,1.10357633503
 09/15  21:00:00,92.9296694128,3.42910382289,29.8442183687,1.9572509395,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310221879,0.0,1.10310221879
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301338664,0.0,1.10301338664
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301555491,0.0,1.10301555491
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301671562,0.0,1.10301671562
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,61.1509291462,3.5445074374,4.68872146053,11.3011000369,5.36083202345,21.4433280938,1.10314402015,0.0,1.10314402015
 09/16  07:00:00,50.1414285519,3.42910382289,2.12491031283,12.6372317873,5.36083202345,26.5809105114,1.1033225,0.0,1.1033225
 09/16  08:00:00,72.3245358215,3.42910382289,2.33761493774,8.44567211683,26.8041601173,31.2995447326,1.10346456492,0.0,1.10346456492
 09/16  09:00:00,74.1964169699,3.42910382289,5.53398228186,4.87349361343,26.8041601173,33.5472370403,1.10372736033,0.0,1.10372736033
 09/16  10:00:00,74.524436181,3.42910382289,8.50991270396,3.18887910573,26.8041601173,32.583940337,1.10362500764,0.0,1.10362500764
 09/16  11:00:00,77.1300231354,3.43120138255,10.0319003172,2.02268857948,26.8041601173,34.8316326447,1.10381462899,0.0,1.10381462899
 09/16  12:00:00,74.9996685083,3.50871323338,9.66533879005,1.46577923317,26.8041601173,33.5472370403,1.10375237682,0.0,1.10375237682
 09/16  13:00:00,73.8049623679,3.73360462682,11.4810318665,0.799279831586,26.8041601173,30.9784458315,2.18736062683,0.0,2.18736062683
 09/16  14:00:00,47.2840656566,3.68488575744,13.3403475848,0.87744089427,8.04124803518,21.3317032909,1.10345545338,0.0,1.10345545338
 09/16  15:00:00,46.4010742468,3.5404676745,14.0787144194,0.684896337189,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/16  16:00:00,46.5225362021,3.42910382289,12.230425324,2.44491233833,8.04124803518,20.3684065876,1.10348015238,0.0,1.10348015238
 09/16  17:00:00,38.9814373191,3.42910382289,10.6837613796,4.17062653381,2.68041601173,18.0090894769,1.10312155184,0.0,1.10312155184
 09/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310964683,0.0,1.10310964683
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311782867,0.0,1.10311782867
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301697298,0.0,1.10301697298
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301106989,0.0,1.10301106989
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296873047,0.0,1.10296873047
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309335337,0.0,1.10309335337
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029686575,0.0,1.1029686575
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297004966,0.0,1.10297004966
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306025126,0.0,1.10306025126
 09/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,19.5816691756,0.199186839303,0.611130160124,0.0,2.68041601173,16.0824960704,1.10321591795,0.0,1.10321591795
 09/17  14:00:00,20.4916115842,0.398373678605,1.32188572938,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297003395,0.0,1.10297003395
 09/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296795782,0.0,1.10296795782
 09/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296807069,0.0,1.10296807069
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297045933,0.0,1.10297045933
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296941685,0.0,1.10296941685
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030150692,0.0,1.1030150692
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309244025,0.0,1.10309244025
 09/18  06:00:00,87.9962579488,3.42910382289,0.0,42.9505539146,5.36083202345,21.4433280938,1.10310895024,0.0,1.10310895024
 09/18  07:00:00,88.1939418248,3.42910382289,0.0,33.5247788718,16.0824960704,32.6817896323,1.10363018446,0.0,1.10363018446
 09/18  08:00:00,132.75774071,3.5171474378,0.0,10.5813525801,48.2474882111,70.4033123869,2.18905430641,0.0,2.18905430641
 09/18  09:00:00,124.07263837,3.55008744244,5.03363577675,5.17824588716,48.2474882111,62.0547409583,2.18918851316,0.0,2.18918851316
 09/18  10:00:00,127.010920994,3.58157182709,11.5836529332,3.46162037673,48.2474882111,60.1281475517,2.18943565235,0.0,2.18943565235
 09/18  11:00:00,131.954817425,3.86769527243,15.8822459643,1.89420692434,48.2474882111,62.0547409583,2.19023719754,0.0,2.19023719754
 09/18  12:00:00,135.586703625,4.30125842288,20.0803555421,1.4387689038,48.2474882111,61.5103924513,3.27621219213,0.0,3.27621219213
 09/18  13:00:00,138.710808644,4.51033717276,22.1535717988,0.130735903882,48.2474882111,63.6602354638,3.2763583457,0.0,3.2763583457
 09/18  14:00:00,132.506774045,3.9263351669,20.1963630209,0.0,48.2474882111,60.1281475517,2.18873442829,0.0,2.18873442829
 09/18  15:00:00,132.277947391,3.71012127779,20.1837502565,0.0,48.2474882111,60.1281475517,2.18879194838,0.0,2.18879194838
 09/18  16:00:00,127.039191676,3.64013025419,12.1250954552,0.0,48.2474882111,63.0180376616,2.18972243764,0.0,2.18972243764
 09/18  17:00:00,106.515087792,3.71316358785,1.26956564309,1.20330624751,37.5258241642,62.7947880557,2.18793217381,0.0,2.18793217381
 09/18  18:00:00,71.8978116677,3.42910382289,0.0,5.63792867958,26.8041601173,36.0181789539,1.10374680708,0.0,1.10374680708
 09/18  19:00:00,79.9975546445,3.42910382289,0.0,8.90446286515,26.8041601173,33.4493877451,1.10349812916,0.0,1.10349812916
 09/18  20:00:00,76.223834908,3.42910382289,0.0,13.811239199,16.0824960704,28.0885557216,1.10360196972,0.0,1.10360196972
 09/18  21:00:00,79.1435616426,3.42910382289,0.0,18.015361538,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031359483,0.0,1.1031359483
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301739007,0.0,1.10301739007
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301736633,0.0,1.10301736633
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301364279,0.0,1.10301364279
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,91.3313730897,3.42910382289,0.0,46.2856690554,5.36083202345,21.4433280938,1.10316510248,0.0,1.10316510248
 09/19  07:00:00,95.4208371084,3.42910382289,0.0,40.7516741554,16.0824960704,32.6817896323,3.97744068133,2.87374084881,1.10369983252
 09/19  08:00:00,140.528461048,3.54642052192,0.0,18.3227998343,48.2474882111,70.4033123869,2.24741237142,0.0585941478853,2.18881822353
 09/19  09:00:00,121.845207118,3.44697399011,0.0,8.08756386488,48.2474882111,62.0547409583,2.18909575602,0.0,2.18909575602
 09/19  10:00:00,117.09086645,3.43259471465,0.0,5.27419587877,48.2474882111,60.1281475517,2.1891622951,0.0,2.1891622951
 09/19  11:00:00,117.890599847,3.54695347976,0.0,4.03297710413,48.2474882111,62.0547409583,2.19000786202,0.0,2.19000786202
 09/19  12:00:00,117.713760876,3.57537005628,0.0,4.3720700632,48.2474882111,61.5103924513,3.27659441321,0.0,3.27659441321
 09/19  13:00:00,118.861998054,3.58928669468,0.0,3.35654759079,48.2474882111,63.6602354638,3.27633084173,0.0,3.27633084173
 09/19  14:00:00,115.232553218,3.49642784939,0.0,3.35204951175,48.2474882111,60.1281475517,2.18908190972,0.0,2.18908190972
 09/19  15:00:00,115.554675231,3.50065992985,0.0,3.6699394446,48.2474882111,60.1281475517,2.18879981137,0.0,2.18879981137
 09/19  16:00:00,119.288917375,3.59332284812,0.0,4.42162856031,48.2474882111,63.0180376616,2.18987786374,0.0,2.18987786374
 09/19  17:00:00,111.092625854,3.68338378894,0.0,7.08018975063,37.5258241642,62.7947880557,2.18834203361,0.0,2.18834203361
 09/19  18:00:00,77.2347614818,3.42910382289,0.0,10.9748784936,26.8041601173,36.0181789539,1.10382446284,0.0,1.10382446284
 09/19  19:00:00,89.5951904754,3.42910382289,0.0,16.0347653627,26.8041601173,33.4493877451,1.10349661661,0.0,1.10349661661
 09/19  20:00:00,86.2560748378,3.42910382289,0.0,23.8434791288,16.0824960704,28.0885557216,1.10357554649,0.0,1.10357554649
 09/19  21:00:00,89.1110703191,3.42910382289,0.0,27.9828702145,16.0824960704,26.8041601173,1.10315856335,0.0,1.10315856335
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301758773,0.0,1.10301758773
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301776982,0.0,1.10301776982
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301364822,0.0,1.10301364822
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316117721,0.0,1.10316117721
 09/20  06:00:00,123.618471855,3.42910382289,0.0,78.5727678205,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,116.929336243,3.42910382289,0.0,62.2601732905,16.0824960704,32.6817896323,33.5410791214,32.4374662178,1.10361290358
 09/20  08:00:00,151.238175453,3.51550303184,0.0,29.0634317292,48.2474882111,70.4033123869,24.5691407471,22.3804838478,2.18865689937
 09/20  09:00:00,129.959053342,3.42910382289,0.0,16.2192802554,48.2474882111,62.0547409583,11.4354193861,9.24661165923,2.18880772683
 09/20  10:00:00,121.15164201,3.42910382289,0.0,9.33846233056,48.2474882111,60.1281475517,2.57500729734,0.385915498248,2.18909179909
 09/20  11:00:00,120.909361756,3.4907231648,0.0,7.10796932742,48.2474882111,62.0547409583,3.2747823624,0.0,3.2747823624
 09/20  12:00:00,121.104787802,3.66839699604,0.0,7.67007004939,48.2474882111,61.5103924513,3.27640715973,0.0,3.27640715973
 09/20  13:00:00,120.248537198,3.59103356026,0.0,4.74133986874,48.2474882111,63.6602354638,3.27597353047,0.0,3.27597353047
 09/20  14:00:00,114.454837958,3.75267746746,0.0,2.3180846335,48.2474882111,60.1281475517,1.1043236588,0.0,1.1043236588
 09/20  15:00:00,112.674018869,3.5365838323,0.0,0.753359179492,48.2474882111,60.1281475517,2.18886848609,0.0,2.18886848609
 09/20  16:00:00,115.504838399,3.60125871426,0.0,0.629613717878,48.2474882111,63.0180376616,3.27438900942,0.0,3.27438900942
 09/20  17:00:00,109.139553583,3.68944685642,0.0,5.12105441216,37.5258241642,62.7947880557,1.1040476834,0.0,1.1040476834
 09/20  18:00:00,76.1789450015,3.42910382289,0.0,9.91906201334,26.8041601173,36.0181789539,1.10378824175,0.0,1.10378824175
 09/20  19:00:00,88.4471088436,3.42910382289,0.0,14.8866837309,26.8041601173,33.4493877451,1.10363408424,0.0,1.10363408424
 09/20  20:00:00,87.1819904502,3.42910382289,0.0,24.7693947412,16.0824960704,28.0885557216,1.10352839871,0.0,1.10352839871
 09/20  21:00:00,91.3100719702,3.42910382289,0.0,30.1818718656,16.0824960704,26.8041601173,2.56873210171,1.465365735,1.10336636671
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301208128,0.0,1.10301208128
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301490053,0.0,1.10301490053
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301731788,0.0,1.10301731788
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316059352,0.0,1.10316059352
 09/21  06:00:00,125.266762782,3.42910382289,0.0,80.2210587473,5.36083202345,21.4433280938,1.10311833385,0.0,1.10311833385
 09/21  07:00:00,117.107430139,3.42910382289,0.0,62.4382671863,16.0824960704,32.6817896323,28.5094609889,27.4057327321,1.10372825681
 09/21  08:00:00,149.944746234,3.51290679216,0.0,27.7725987499,48.2474882111,70.4033123869,19.4163127352,17.227495371,2.18881736413
 09/21  09:00:00,136.472145831,3.42910382289,0.0,22.7323727451,48.2474882111,62.0547409583,9.49479035323,7.30583440101,2.18895595222
 09/21  10:00:00,134.161835936,3.42910382289,0.0,22.3486562566,48.2474882111,60.1281475517,3.85126875844,1.66206434159,2.18920441685
 09/21  11:00:00,133.353643739,3.44172835073,0.0,19.6012461244,48.2474882111,62.0547409583,2.36659117089,0.176397961804,2.19019320908
 09/21  12:00:00,132.598101664,3.51048190467,0.0,19.3212990023,48.2474882111,61.5103924513,3.27586939549,0.0,3.27586939549
 09/21  13:00:00,126.578405419,3.54464223523,0.0,11.117599415,48.2474882111,63.6602354638,3.27660798803,0.0,3.27660798803
 09/21  14:00:00,118.892294039,3.57235240171,0.0,6.93586578037,48.2474882111,60.1281475517,2.1887299249,0.0,2.1887299249
 09/21  15:00:00,115.31225202,3.48723636846,0.0,3.44093979476,48.2474882111,60.1281475517,2.18879622467,0.0,2.18879622467
 09/21  16:00:00,119.106401818,3.5730299863,0.0,4.25940586527,48.2474882111,63.0180376616,2.18974026529,0.0,2.18974026529
 09/21  17:00:00,109.47716342,3.66283084321,0.0,5.48528026236,37.5258241642,62.7947880557,2.1879529262,0.0,2.1879529262
 09/21  18:00:00,80.3198441067,3.42910382289,0.0,14.0599611186,26.8041601173,36.0181789539,1.65431090741,0.550551344599,1.10375956282
 09/21  19:00:00,99.0183518993,3.42910382289,0.0,25.4579267866,26.8041601173,33.4493877451,9.16888415873,8.06537437519,1.10350978355
 09/21  20:00:00,96.6198457288,3.42910382289,0.0,34.2072500198,16.0824960704,28.0885557216,11.6656334459,10.5620169863,1.10361645967
 09/21  21:00:00,98.6735578677,3.42910382289,0.0,37.5453577631,16.0824960704,26.8041601173,13.0977153722,13.0777153722,0.02
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316413868,0.0,1.10316413868
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301168614,0.0,1.10301168614
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301520784,0.0,1.10301520784
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030175224,0.0,1.1030175224
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,142.781760062,3.42910382289,0.0,97.7360560274,5.36083202345,21.4433280938,1.13825601048,0.0350959227852,1.10316008769
 09/22  07:00:00,127.868432162,3.42910382289,0.0,73.1992692088,16.0824960704,32.6817896323,49.9387360729,48.8350119402,1.10372413269
 09/22  08:00:00,157.596997775,3.49167987516,0.0,35.4460772074,48.2474882111,70.4033123869,34.0636796233,31.8747038496,2.18897577366
 09/22  09:00:00,133.885992962,3.42910382289,0.0,20.1462198756,48.2474882111,62.0547409583,13.6168036198,11.4277912479,2.18901237185
 09/22  10:00:00,123.553871993,3.42910382289,0.0,11.7406923136,48.2474882111,60.1281475517,2.70307834127,0.51365236163,2.18942597964
 09/22  11:00:00,122.52128796,3.47809913997,0.0,8.73251955655,48.2474882111,62.0547409583,2.71422688718,0.0,2.71422688718
 09/22  12:00:00,122.473276208,3.66534063333,0.0,9.0416148178,48.2474882111,61.5103924513,2.75219182247,0.0,2.75219182247
 09/22  13:00:00,122.127128561,3.80977918448,0.0,6.40118560706,48.2474882111,63.6602354638,3.27653935345,0.0,3.27653935345
 09/22  14:00:00,115.869457116,3.57356214321,0.0,3.91181911597,48.2474882111,60.1281475517,2.18922363012,0.0,2.18922363012
 09/22  15:00:00,113.203576877,3.52648801323,0.0,1.29301300701,48.2474882111,60.1281475517,2.18871806539,0.0,2.18871806539
 09/22  16:00:00,116.044641958,3.58493273187,0.0,1.18574325979,48.2474882111,63.0180376616,2.18971133659,0.0,2.18971133659
 09/22  17:00:00,107.581356094,3.67687198454,0.0,3.57543179536,37.5258241642,62.7947880557,2.18851061591,0.0,2.18851061591
 09/22  18:00:00,75.5613601501,3.42910382289,0.0,9.30147716198,26.8041601173,36.0181789539,1.10375310517,0.0,1.10375310517
 09/22  19:00:00,88.0636277172,3.42910382289,0.0,14.5032026045,26.8041601173,33.4493877451,1.1034821689,0.0,1.1034821689
 09/22  20:00:00,84.6728769733,3.42910382289,0.0,22.2602812643,16.0824960704,28.0885557216,1.10352625623,0.0,1.10352625623
 09/22  21:00:00,86.5063475415,3.42910382289,0.0,25.3781474369,16.0824960704,26.8041601173,1.10316602063,0.0,1.10316602063
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301362154,0.0,1.10301362154
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030167729,0.0,1.1030167729
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301855718,0.0,1.10301855718
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316720388,0.0,1.10316720388
 09/23  06:00:00,105.203304467,3.42910382289,0.0,60.1576004327,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,88.897899177,3.42910382289,0.0,51.0512793919,5.36083202345,26.5809105114,1.39568202154,0.2923826898,1.10329933174
 09/23  08:00:00,92.1488109602,3.42910382289,0.0,30.6075621933,26.8041601173,31.2995447326,1.10347369986,0.0,1.10347369986
 09/23  09:00:00,83.7231925622,3.42910382289,0.0,19.9342514876,26.8041601173,33.5472370403,1.103813231,0.0,1.103813231
 09/23  10:00:00,76.3804578122,3.42910382289,0.0,13.5548134409,26.8041601173,32.583940337,1.10371891993,0.0,1.10371891993
 09/23  11:00:00,76.0114437356,3.44236889182,0.245907805735,10.678934182,26.8041601173,34.8316326447,2.18757356994,0.0,2.18757356994
 09/23  12:00:00,75.4043900855,3.63348303522,2.26809504921,9.1429747494,26.8041601173,33.5472370403,1.10368287855,0.0,1.10368287855
 09/23  13:00:00,73.4922747044,3.81258963518,3.92894605105,7.95969297527,26.8041601173,30.9784458315,1.10362297585,0.0,1.10362297585
 09/23  14:00:00,48.1982144352,3.78617960843,5.10923685599,9.92140655058,8.04124803518,21.3317032909,1.10349658152,0.0,1.10349658152
 09/23  15:00:00,45.8688629138,3.46882499772,4.55586987614,9.74717222419,8.04124803518,20.0473076865,1.10335486072,0.0,1.10335486072
 09/23  16:00:00,50.3836147573,3.42910382289,2.79005606798,15.7463601496,8.04124803518,20.3684065876,1.10341679485,0.0,1.10341679485
 09/23  17:00:00,48.362674746,3.42910382289,0.641354112936,23.5942712274,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317513558,0.0,1.10317513558
 09/23  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311664086,0.0,1.10311664086
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321099248,0.0,1.10321099248
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301428931,0.0,1.10301428931
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102970043,0.0,1.102970043
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296811679,0.0,1.10296811679
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303977721,0.0,1.10303977721
 09/24  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297063321,0.0,1.10297063321
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297235574,0.0,1.10297235574
 09/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306577136,0.0,1.10306577136
 09/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306840534,0.0,1.10306840534
 09/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030108509,0.0,1.1030108509
 09/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297059026,0.0,1.10297059026
 09/24  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309886945,0.0,1.10309886945
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296830688,0.0,1.10296830688
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030137483,0.0,1.1030137483
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301711266,0.0,1.10301711266
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316927799,0.0,1.10316927799
 09/25  06:00:00,121.102458931,3.42910382289,0.0,76.0567548966,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,117.286616792,3.42910382289,0.0,60.150120506,16.0824960704,32.6817896323,1.10363290341,0.0,1.10363290341
 09/25  08:00:00,148.267158376,3.43414454913,0.0,26.1737731345,48.2474882111,70.4033123869,2.18873047679,0.0,2.18873047679
 09/25  09:00:00,132.416461579,3.42910382289,0.0,18.6766884927,48.2474882111,62.0547409583,2.18910901021,0.0,2.18910901021
 09/25  10:00:00,124.802826838,3.42910382289,3.89367657248,9.09597058572,48.2474882111,60.1281475517,2.18920468182,0.0,2.18920468182
 09/25  11:00:00,128.771982181,3.42910382289,9.97515758931,5.05705150498,48.2474882111,62.0547409583,3.27501273521,0.0,3.27501273521
 09/25  12:00:00,133.699408404,3.62019017556,15.3817697432,4.93112772839,48.2474882111,61.5103924513,3.27665788657,0.0,3.27665788657
 09/25  13:00:00,139.664555587,3.86381508258,21.4804232004,2.40415353486,48.2474882111,63.6602354638,3.2760718801,0.0,3.2760718801
 09/25  14:00:00,140.588571032,4.12525489578,27.7469216199,0.332318659151,48.2474882111,60.1281475517,2.18878489274,0.0,2.18878489274
 09/25  15:00:00,141.925832891,4.10351753063,29.438239504,0.0,48.2474882111,60.1281475517,1.10424604368,0.0,1.10424604368
 09/25  16:00:00,144.52715522,3.94943021915,29.3037590338,0.0,48.2474882111,63.0180376616,3.27442747064,0.0,3.27442747064
 09/25  17:00:00,130.914706464,3.7485707478,26.8247243303,0.012359072021,37.5258241642,62.7947880557,1.10398691849,0.0,1.10398691849
 09/25  18:00:00,86.1436427089,3.42910382289,17.780483684,2.10327603675,26.8041601173,36.0181789539,2.18768553548,0.0,2.18768553548
 09/25  19:00:00,92.1450351067,3.42910382289,11.8827070247,4.23456963592,26.8041601173,33.4493877451,1.1034822988,0.0,1.1034822988
 09/25  20:00:00,77.7010513649,3.42910382289,5.68154738179,9.60690827407,16.0824960704,28.0885557216,1.10360078233,0.0,1.10360078233
 09/25  21:00:00,75.7280645972,3.42910382289,0.312674856248,14.2871896363,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301820887,0.0,1.10301820887
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301817815,0.0,1.10301817815
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301988412,0.0,1.10301988412
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030136728,0.0,1.1030136728
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,96.2958814492,3.42910382289,0.0,51.2501774149,5.36083202345,21.4433280938,1.10312009822,0.0,1.10312009822
 09/26  07:00:00,99.3200580721,3.42910382289,0.0,42.1835617858,16.0824960704,32.6817896323,2.72016172464,1.61642896347,1.10373276117
 09/26  08:00:00,136.544288856,3.55020279949,0.0,14.3348453641,48.2474882111,70.4033123869,2.18904798704,0.0,2.18904798704
 09/26  09:00:00,120.962546962,3.53382816863,0.208787167623,6.90926236225,48.2474882111,62.0547409583,2.18936743463,0.0,2.18936743463
 09/26  10:00:00,124.989526158,3.60302168112,8.6140646056,4.38836401439,48.2474882111,60.1281475517,2.18949319025,0.0,2.18949319025
 09/26  11:00:00,134.318913119,4.09514582458,17.1659037581,2.74719427251,48.2474882111,62.0547409583,2.1898778349,0.0,2.1898778349
 09/26  12:00:00,139.252285179,4.62935040427,22.4552306303,2.40138338833,48.2474882111,61.5103924513,3.2764555337,0.0,3.2764555337
 09/26  13:00:00,143.81217364,5.07712671292,26.1351295871,0.683753570635,48.2474882111,63.6602354638,3.2762656285,0.0,3.2762656285
 09/26  14:00:00,142.064020245,5.00519580779,28.6477508513,0.0269977293015,48.2474882111,60.1281475517,2.18905773373,0.0,2.18905773373
 09/26  15:00:00,142.955024425,4.86994325115,29.7010053169,0.0,48.2474882111,60.1281475517,2.18883941108,0.0,2.18883941108
 09/26  16:00:00,148.088616565,4.95969034291,31.8549602557,0.0,48.2474882111,63.0180376616,2.18991009488,0.0,2.18991009488
 09/26  17:00:00,134.574590907,4.59683687355,29.6487017191,0.0,37.5258241642,62.7947880557,2.1883882978,0.0,2.1883882978
 09/26  18:00:00,87.1848207714,3.57035419752,20.7211666238,0.0625207847615,26.8041601173,36.0181789539,1.10385187844,0.0,1.10385187844
 09/26  19:00:00,90.2763613751,3.42910382289,13.3371980369,0.911404892141,26.8041601173,33.4493877451,1.10355789837,0.0,1.10355789837
 09/26  20:00:00,72.1286676979,3.42910382289,5.7136311506,4.00244083828,16.0824960704,28.0885557216,1.10360840224,0.0,1.10360840224
 09/26  21:00:00,70.3813342199,3.42910382289,1.90769259615,7.34544151909,16.0824960704,26.8041601173,1.10317570153,0.0,1.10317570153
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301720125,0.0,1.10301720125
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301978022,0.0,1.10301978022
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302016741,0.0,1.10302016741
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315068404,0.0,1.10315068404
 09/27  06:00:00,76.7188781441,3.44449783958,0.0,31.6577800932,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,85.6460657858,3.42910382289,0.0,28.5095694995,16.0824960704,32.6817896323,1.10366949535,0.0,1.10366949535
 09/27  08:00:00,130.170098172,3.60962695154,0.0,7.90123052797,48.2474882111,70.4033123869,2.18883536189,0.0,2.18883536189
 09/27  09:00:00,120.995512328,3.63064798619,2.81555952465,4.23863555376,48.2474882111,62.0547409583,2.18938980203,0.0,2.18938980203
 09/27  10:00:00,126.211075498,3.77534773722,11.6156192467,2.4360326568,48.2474882111,60.1281475517,2.18950501381,0.0,2.18950501381
 09/27  11:00:00,135.255059768,4.228633176,19.6764533128,1.03930401583,48.2474882111,62.0547409583,3.27518930984,0.0,3.27518930984
 09/27  12:00:00,142.053043921,4.70818068341,26.8491588889,0.729383591848,48.2474882111,61.5103924513,3.27688984975,0.0,3.27688984975
 09/27  13:00:00,150.182457299,5.1292205379,33.1370729917,0.0,48.2474882111,63.6602354638,3.27630182407,0.0,3.27630182407
 09/27  14:00:00,148.921156053,5.0599267859,35.4771534099,0.0,48.2474882111,60.1281475517,2.18894161939,0.0,2.18894161939
 09/27  15:00:00,149.63070421,4.91979021335,36.3268381393,0.0,48.2474882111,60.1281475517,2.18873086399,0.0,2.18873086399
 09/27  16:00:00,152.096280722,4.75739161685,36.0649231381,0.0,48.2474882111,63.0180376616,2.18988310128,0.0,2.18988310128
 09/27  17:00:00,136.827134822,4.19316091737,32.3049215909,0.0,37.5258241642,62.7947880557,1.10406901332,0.0,1.10406901332
 09/27  18:00:00,91.6211104794,3.46032694605,25.3300043681,0.0,26.8041601173,36.0181789539,2.18785627192,0.0,2.18785627192
 09/27  19:00:00,95.9702303888,3.42910382289,19.6960101629,0.246461779851,26.8041601173,33.4493877451,1.10345225412,0.0,1.10345225412
 09/27  20:00:00,79.6098683634,3.42910382289,15.6139223583,1.58335029606,16.0824960704,28.0885557216,1.10355820845,0.0,1.10355820845
 09/27  21:00:00,79.0266326043,3.42910382289,14.4473331912,3.45109930844,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307081864,0.0,1.10307081864
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302016999,0.0,1.10302016999
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301660192,0.0,1.10301660192
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301957346,0.0,1.10301957346
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,65.8289754771,3.54566066756,11.3532468431,9.31346775501,5.36083202345,21.4433280938,1.10314796815,0.0,1.10314796815
 09/28  07:00:00,75.8258160847,3.42910382289,8.4613339859,10.2279858125,16.0824960704,32.6817896323,1.10368395731,0.0,1.10368395731
 09/28  08:00:00,134.022674904,3.67320218513,9.23039988109,2.45983214537,48.2474882111,70.4033123869,2.18897001838,0.0,2.18897001838
 09/28  09:00:00,128.300843609,3.79974239573,13.1321617325,1.05827021685,48.2474882111,62.0547409583,2.18912927542,0.0,2.18912927542
 09/28  10:00:00,132.423601123,4.22832485793,19.5730032556,0.238197152964,48.2474882111,60.1281475517,2.18924192619,0.0,2.18924192619
 09/28  11:00:00,144.328205448,4.81127348271,29.2062627021,0.0,48.2474882111,62.0547409583,2.19013110324,0.0,2.19013110324
 09/28  12:00:00,152.506397872,5.17515730933,37.5649198062,0.0,48.2474882111,61.5103924513,3.2768752283,0.0,3.2768752283
 09/28  13:00:00,164.06922173,6.17610530901,45.9769526521,0.0,48.2474882111,63.6602354638,3.27668312793,0.0,3.27668312793
 09/28  14:00:00,165.633299433,6.30650218412,50.9427213917,0.0,48.2474882111,60.1281475517,2.18933318004,0.0,2.18933318004
 09/28  15:00:00,168.261997851,6.55101866998,53.3269033236,0.0,48.2474882111,60.1281475517,2.18873214095,0.0,2.18873214095
