Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  16:00:00,170.374337516,6.59300404145,52.507367508,0.0,48.2474882111,63.0180376616,2.18987518962,0.0,2.18987518962
 09/28  17:00:00,153.138973637,5.75285203325,47.0570692899,0.0,37.5258241642,62.7947880557,2.18848809243,0.0,2.18848809243
 09/28  18:00:00,98.3679752813,3.84369127815,31.6935048379,0.0,26.8041601173,36.0181789539,1.10383468144,0.0,1.10383468144
 09/28  19:00:00,100.192679235,3.54076869652,24.0482194024,0.00503651267963,26.8041601173,33.4493877451,1.10360256878,0.0,1.10360256878
 09/28  20:00:00,83.1230324677,3.42951313283,20.00161281,0.708414638792,16.0824960704,28.0885557216,1.10360989072,0.0,1.10360989072
 09/28  21:00:00,82.3248465263,3.42910382289,19.6248449698,1.57180145196,16.0824960704,26.8041601173,1.10320359416,0.0,1.10320359416
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302055366,0.0,1.10302055366
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301411902,0.0,1.10301411902
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301830553,0.0,1.10301830553
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313653701,0.0,1.10313653701
 09/29  06:00:00,73.7692826463,3.61676640884,23.8509238677,4.68499215841,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,89.5832088296,3.42910382289,25.5902991508,6.85641339252,16.0824960704,32.6817896323,2.18701040977,0.0,2.18701040977
 09/29  08:00:00,152.663208598,3.69552912647,28.6833296678,1.6251091116,48.2474882111,70.4033123869,1.10459153159,0.0,1.10459153159
 09/29  09:00:00,136.920397501,3.62797893905,21.7298228224,1.25192647652,48.2474882111,62.0547409583,3.27387259907,0.0,3.27387259907
 09/29  10:00:00,128.703482475,3.61910426487,15.1588683335,1.54143401968,48.2474882111,60.1281475517,2.18920995327,0.0,2.18920995327
 09/29  11:00:00,129.493853973,3.70510182552,14.3891210323,1.08896185192,48.2474882111,62.0547409583,2.19024475755,0.0,2.19024475755
 09/29  12:00:00,130.596098908,3.63069975583,15.6068535854,1.59222481008,48.2474882111,61.5103924513,3.27601719373,0.0,3.27601719373
 09/29  13:00:00,134.796963125,3.81037068165,18.4327501804,0.637678493914,48.2474882111,63.6602354638,3.27616785499,0.0,3.27616785499
 09/29  14:00:00,131.913855634,3.72603956827,19.3491793493,0.454560859092,48.2474882111,60.1281475517,2.1888946164,0.0,2.1888946164
 09/29  15:00:00,132.311844212,3.7446103433,20.044667138,0.138490873526,48.2474882111,60.1281475517,2.18874810602,0.0,2.18874810602
 09/29  16:00:00,138.183163558,3.8645642333,23.0189492168,0.0256841410438,48.2474882111,63.0180376616,2.18960571575,0.0,2.18960571575
 09/29  17:00:00,127.040147428,3.80250027148,21.942438854,0.966155988661,37.5258241642,62.7947880557,2.18820020442,0.0,2.18820020442
 09/29  18:00:00,89.0814652839,3.42910382289,18.6643464534,4.15723584233,26.8041601173,36.0181789539,1.10372845452,0.0,1.10372845452
 09/29  19:00:00,101.086810331,3.42910382289,16.4324647884,6.1592537637,26.8041601173,33.4493877451,1.10351831755,0.0,1.10351831755
 09/29  20:00:00,85.7752468393,3.42910382289,13.6026297938,9.7600213365,16.0824960704,28.0885557216,1.10362071599,0.0,1.10362071599
 09/29  21:00:00,85.0253716482,3.42910382289,12.7353655297,11.1618060139,16.0824960704,26.8041601173,1.10315854018,0.0,1.10315854018
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301801449,0.0,1.10301801449
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302094106,0.0,1.10302094106
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302120856,0.0,1.10302120856
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317140555,0.0,1.10317140555
 09/30  06:00:00,67.9545104754,3.46143967493,1.80359333083,21.0728772583,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,64.3340284962,3.42910382289,0.490932461071,23.5291429167,5.36083202345,26.5809105114,1.10328085771,0.0,1.10328085771
 09/30  08:00:00,80.2785013145,3.42910382289,0.0,18.7372525476,26.8041601173,31.2995447326,1.10346118479,0.0,1.10346118479
 09/30  09:00:00,81.36713695,3.42910382289,0.0,17.5781958754,26.8041601173,33.5472370403,1.10382055511,0.0,1.10382055511
 09/30  10:00:00,78.7746462154,3.42910382289,0.0,15.9490018441,26.8041601173,32.583940337,1.10373437022,0.0,1.10373437022
 09/30  11:00:00,77.4927597672,3.42910382289,0.0,12.4194230882,26.8041601173,34.8316326447,2.18775864515,0.0,2.18775864515
 09/30  12:00:00,74.479414468,3.42910382289,0.403630401736,10.2868429917,26.8041601173,33.5472370403,1.10372801721,0.0,1.10372801721
 09/30  13:00:00,72.8772969058,3.42910382289,2.43437907255,9.22276796744,26.8041601173,30.9784458315,1.10366637125,0.0,1.10366637125
 09/30  14:00:00,48.6785653895,3.42910382289,3.07798498496,12.7900851615,8.04124803518,21.3317032909,1.10351668246,0.0,1.10351668246
 09/30  15:00:00,51.4656622097,3.42910382289,4.0391428321,15.900419739,8.04124803518,20.0473076865,1.10336889484,0.0,1.10336889484
 09/30  16:00:00,54.5616369022,3.42910382289,3.64665684126,19.0677815212,8.04124803518,20.3684065876,1.10343962327,0.0,1.10343962327
 09/30  17:00:00,52.3048846957,3.42910382289,2.88614382941,25.2916914606,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314996374,0.0,1.10314996374
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311667356,0.0,1.10311667356
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321901056,0.0,1.10321901056
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302128538,0.0,1.10302128538
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297134965,0.0,1.10297134965
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297224851,0.0,1.10297224851
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298362583,0.0,1.10298362583
 10/01  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297282856,0.0,1.10297282856
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297287884,0.0,1.10297287884
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307156553,0.0,1.10307156553
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307378972,0.0,1.10307378972
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297251838,0.0,1.10297251838
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297285295,0.0,1.10297285295
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312377817,0.0,1.10312377817
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297276994,0.0,1.10297276994
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302172741,0.0,1.10302172741
 10/02  02:00:00,43.2297521128,0.596969876452,0.0,3.69659803665,2.68041601173,21.4433280938,0.0661045498491,0.0461045498491,0.02
 10/02  03:00:00,45.1073486593,0.79595983527,0.0,5.3752046244,2.68041601173,21.4433280938,1.10307553599,0.0,1.10307553599
 10/02  04:00:00,47.2259041238,0.994949794087,0.0,7.29477013011,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,49.3761664639,0.79595983527,0.0,6.96360641729,5.36083202345,21.4433280938,1.26857335429,0.165336728052,1.10323662623
 10/02  06:00:00,193.618618463,3.42910382289,0.0,148.572914429,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,169.14755182,3.42910382289,0.0,109.5437222,16.0824960704,32.6817896323,54.051453173,52.9478225229,1.10363065007
 10/02  08:00:00,176.21323317,3.42910382289,0.0,54.1248886551,48.2474882111,70.4033123869,42.2992960197,40.1103855958,2.18891042394
 10/02  09:00:00,146.637123104,3.42910382289,0.0,32.8973500176,48.2474882111,62.0547409583,24.1785093669,21.9893331506,2.18917621633
 10/02  10:00:00,134.096318783,3.42910382289,0.0,22.2831391035,48.2474882111,60.1281475517,12.2479619978,10.0584657958,2.18949620203
 10/02  11:00:00,131.496649186,3.42931268883,0.0,17.7566672341,48.2474882111,62.0547409583,5.69098164853,2.4157633535,3.27521829503
 10/02  12:00:00,136.811105353,3.42912670599,0.0,23.6156578904,48.2474882111,61.5103924513,3.27697731491,0.0,3.27697731491
 10/02  13:00:00,131.089304533,3.42963209093,0.0,15.743508673,48.2474882111,63.6602354638,3.27646894351,0.0,3.27646894351
 10/02  14:00:00,122.193062841,3.53104468521,0.0,10.2779422993,48.2474882111,60.1281475517,2.18908505686,0.0,2.18908505686
 10/02  15:00:00,116.994163988,3.55030967785,0.0,5.05977845367,48.2474882111,60.1281475517,2.18871071985,0.0,2.18871071985
 10/02  16:00:00,119.421756477,3.52669349482,0.0,4.62109701497,48.2474882111,63.0180376616,2.18971625134,0.0,2.18971625134
 10/02  17:00:00,110.608585438,3.59582690645,0.0,6.68370621762,37.5258241642,62.7947880557,2.18795109698,0.0,2.18795109698
 10/02  18:00:00,81.8831749572,3.42910382289,0.0,15.6232919691,26.8041601173,36.0181789539,1.10377077927,0.0,1.10377077927
 10/02  19:00:00,107.305693044,3.42910382289,0.0,28.8106012648,26.8041601173,33.4493877451,6.90763941515,5.80411469188,1.10352472326
 10/02  20:00:00,102.097364092,3.42910382289,0.0,39.6847683827,16.0824960704,28.0885557216,12.3018161133,11.1981744922,1.10364162117
 10/02  21:00:00,105.378862691,3.42910382289,0.0,44.2506625867,16.0824960704,26.8041601173,11.4355028366,11.4155028366,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321371969,0.0,1.10321371969
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302061137,0.0,1.10302061137
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302267512,0.0,1.10302267512
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301786177,0.0,1.10301786177
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,150.267650799,3.42910382289,0.0,105.221946765,5.36083202345,21.4433280938,1.10319619365,0.0,1.10319619365
 10/03  07:00:00,140.039550735,3.42910382289,0.0,80.4357211158,16.0824960704,32.6817896323,37.2663429171,36.1626941534,1.10364876374
 10/03  08:00:00,159.528012022,3.44768106294,0.0,37.4210902665,48.2474882111,70.4033123869,25.6955208425,23.5066140217,2.18890682079
 10/03  09:00:00,135.599326028,3.42910382289,0.0,21.859552942,48.2474882111,62.0547409583,12.3071525542,10.117873294,2.18927926027
 10/03  10:00:00,125.878659761,3.42910382289,0.0,14.0654800814,48.2474882111,60.1281475517,3.84296641327,1.65338513575,2.18958127753
 10/03  11:00:00,124.780545183,3.42910382289,0.0,11.0407720966,48.2474882111,62.0547409583,3.27505436893,0.0,3.27505436893
 10/03  12:00:00,127.741871321,3.47512204545,0.0,14.5004285189,48.2474882111,61.5103924513,3.2764803101,0.0,3.2764803101
 10/03  13:00:00,126.040672874,3.50352375358,0.0,10.6209853515,48.2474882111,63.6602354638,3.27595925817,0.0,3.27595925817
 10/03  14:00:00,121.532702494,3.42910382289,0.0,9.71952281449,48.2474882111,60.1281475517,2.18873321017,0.0,2.18873321017
 10/03  15:00:00,123.19860455,3.43229007654,0.0,11.3822386169,48.2474882111,60.1281475517,1.10448930032,0.0,1.10448930032
 10/03  16:00:00,127.503960157,3.51125999531,0.0,12.718734195,48.2474882111,63.0180376616,3.27446220143,0.0,3.27446220143
 10/03  17:00:00,121.452413046,3.59017971439,0.0,17.5331810176,37.5258241642,62.7947880557,1.1040060934,0.0,1.1040060934
 10/03  18:00:00,91.8203100325,3.42910382289,0.0,25.5604270444,26.8041601173,36.0181789539,2.18773763837,0.0,2.18773763837
 10/03  19:00:00,109.778492989,3.42910382289,0.0,31.28340121,26.8041601173,33.4493877451,1.36404511775,0.2605320353,1.10351308245
 10/03  20:00:00,101.754543484,3.42910382289,0.0,39.3419477752,16.0824960704,28.0885557216,1.65066860593,0.547027454848,1.10364115109
 10/03  21:00:00,103.198702771,3.42910382289,0.0,42.0705026667,16.0824960704,26.8041601173,1.01181165272,0.991811652716,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302604429,0.0,1.10302604429
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301835651,0.0,1.10301835651
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302226621,0.0,1.10302226621
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302295034,0.0,1.10302295034
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,142.281737695,3.42910382289,0.0,97.2360336609,5.36083202345,21.4433280938,1.10312179263,0.0,1.10312179263
 10/04  07:00:00,134.738214224,3.42910382289,0.0,75.1343846048,16.0824960704,32.6817896323,26.9296995213,25.8260309986,1.10366852271
 10/04  08:00:00,156.419431347,3.45723123573,0.0,34.3029594191,48.2474882111,70.4033123869,17.9281973555,15.7393588474,2.18883850813
 10/04  09:00:00,131.192360529,3.42910382289,0.0,17.4525874426,48.2474882111,62.0547409583,5.41809856825,3.22877346791,2.18932510034
 10/04  10:00:00,122.69692499,3.42910382289,0.0,10.8837453101,48.2474882111,60.1281475517,2.18947652097,0.0,2.18947652097
 10/04  11:00:00,121.841564905,3.51027477177,0.0,8.02062086993,48.2474882111,62.0547409583,3.27516794355,0.0,3.27516794355
 10/04  12:00:00,121.783392001,3.65955160255,0.476361673919,7.88115796761,48.2474882111,61.5103924513,3.27608793542,0.0,3.27608793542
 10/04  13:00:00,122.757940111,3.99649502858,2.10313348459,4.74214782894,48.2474882111,63.6602354638,2.19123737698,0.0,2.19123737698
 10/04  14:00:00,117.900442054,3.50714901948,2.58217469925,3.42704247862,48.2474882111,60.1281475517,2.18954441169,0.0,2.18954441169
 10/04  15:00:00,117.694042707,3.46141761369,3.04579122604,2.80275801073,48.2474882111,60.1281475517,2.18882129536,0.0,2.18882129536
 10/04  16:00:00,119.901156583,3.55432832676,4.40086984414,0.671992444965,48.2474882111,63.0180376616,3.27445730068,0.0,3.27445730068
 10/04  17:00:00,110.765854227,3.65664696595,4.72506310127,2.05509184604,37.5258241642,62.7947880557,1.10408353196,0.0,1.10408353196
 10/04  18:00:00,75.8679332898,3.42910382289,0.77033470041,6.37038226794,26.8041601173,36.0181789539,1.1038615307,0.0,1.1038615307
 10/04  19:00:00,92.8468537649,3.42910382289,0.0,14.3517619855,26.8041601173,33.4493877451,1.10368325425,0.0,1.10368325425
 10/04  20:00:00,84.7355696015,3.42910382289,0.0,22.3229738925,16.0824960704,28.0885557216,2.18713413027,0.0,2.18713413027
 10/04  21:00:00,88.2814269565,3.42910382289,0.0,27.1532268519,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030188363,0.0,1.1030188363
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302194633,0.0,1.10302194633
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302349846,0.0,1.10302349846
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302007798,0.0,1.10302007798
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,114.742589962,3.42910382289,0.0,69.6968859275,5.36083202345,21.4433280938,1.10311050426,0.0,1.10311050426
 10/05  07:00:00,116.195336836,3.42910382289,0.0,56.5915072167,16.0824960704,32.6817896323,3.98901193398,2.8852946705,1.10371726348
 10/05  08:00:00,152.802669978,3.47997368727,0.0,30.6634555985,48.2474882111,70.4033123869,2.4027186614,0.213687717597,2.1890309438
 10/05  09:00:00,140.097424776,3.42910382289,0.0,26.3576516901,48.2474882111,62.0547409583,2.18939919101,0.0,2.18939919101
 10/05  10:00:00,135.190776934,3.42910382289,0.0,23.3775972539,48.2474882111,60.1281475517,2.18940916032,0.0,2.18940916032
 10/05  11:00:00,135.615796104,3.42910382289,0.0,21.8760230176,48.2474882111,62.0547409583,2.19003309861,0.0,2.19003309861
 10/05  12:00:00,134.638020635,3.48548350174,0.0,21.3862163768,48.2474882111,61.5103924513,3.27690129168,0.0,3.27690129168
 10/05  13:00:00,125.911736692,3.51654651544,0.0,10.4790264074,48.2474882111,63.6602354638,3.27675684524,0.0,3.27675684524
 10/05  14:00:00,119.21050449,3.44498520878,0.0,7.38144342399,48.2474882111,60.1281475517,2.18937126316,0.0,2.18937126316
 10/05  15:00:00,115.380879773,3.48800493543,0.0,3.5087989811,48.2474882111,60.1281475517,2.18880296859,0.0,2.18880296859
 10/05  16:00:00,118.306121132,3.59901871714,0.0,3.43313644849,48.2474882111,63.0180376616,2.22630088939,0.0,2.22630088939
 10/05  17:00:00,109.131390118,3.68357194313,0.0,5.11876586043,37.5258241642,62.7947880557,2.15220656991,0.0,2.15220656991
 10/05  18:00:00,78.1838450867,3.42910382289,0.0,9.45662876522,26.8041601173,36.0181789539,1.10385654759,0.0,1.10385654759
 10/05  19:00:00,98.8692037711,3.42910382289,0.0,20.3741119917,26.8041601173,33.4493877451,1.37957606912,0.275952616606,1.10362345252
 10/05  20:00:00,93.0973285519,3.42910382289,0.0,30.6847328429,16.0824960704,28.0885557216,3.38761801944,2.28409374285,1.1035242766
 10/05  21:00:00,95.8771539615,3.42910382289,0.0,34.7489538569,16.0824960704,26.8041601173,5.96214576164,4.85877389472,1.10337186692
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301721205,0.0,1.10301721205
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030213622,0.0,1.1030213622
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302399004,0.0,1.10302399004
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309346137,0.0,1.10309346137
 10/06  06:00:00,141.553401841,3.42910382289,0.0,96.5076978068,5.36083202345,21.4433280938,1.12943174905,0.0263181425883,1.10311360646
 10/06  07:00:00,132.773196325,3.42910382289,0.0,73.1693667052,16.0824960704,32.6817896323,35.8734535505,34.7697962281,1.10365732243
 10/06  08:00:00,157.960240992,3.47210000296,0.0,35.8289002973,48.2474882111,70.4033123869,22.8347405622,20.6456877077,2.1890528545
 10/06  09:00:00,131.363830912,3.42910382289,0.0,17.6240578258,48.2474882111,62.0547409583,9.30019938921,7.11075885475,2.18944053446
 10/06  10:00:00,122.710549535,3.42910382289,0.0,10.8973698556,48.2474882111,60.1281475517,2.35929649515,0.169680767821,2.18961572733
 10/06  11:00:00,122.017721511,3.47025249486,0.0,8.23679975231,48.2474882111,62.0547409583,2.18991656648,0.0,2.18991656648
 10/06  12:00:00,124.973686762,3.51585745386,0.0,11.6915085517,48.2474882111,61.5103924513,3.27663962076,0.0,3.27663962076
 10/06  13:00:00,126.198404618,3.52425598082,0.0,10.7579848678,48.2474882111,63.6602354638,3.27655745136,0.0,3.27655745136
 10/06  14:00:00,121.233515168,3.4421036902,0.0,9.40733562121,48.2474882111,60.1281475517,2.18927992797,0.0,2.18927992797
 10/06  15:00:00,120.907141796,3.44658181413,0.0,9.07648412483,48.2474882111,60.1281475517,2.1888258807,0.0,2.1888258807
 10/06  16:00:00,122.746818193,3.53118955925,0.0,7.94166266686,48.2474882111,63.0180376616,2.18990481281,0.0,2.18990481281
 10/06  17:00:00,116.03063438,3.61745468083,0.0,12.0841273856,37.5258241642,62.7947880557,2.18853814524,0.0,2.18853814524
 10/06  18:00:00,89.1084279313,3.42910382289,0.0,20.3812116098,26.8041601173,36.0181789539,1.10387047262,0.0,1.10387047262
 10/06  19:00:00,102.335022535,3.42910382289,0.0,23.8399307552,26.8041601173,33.4493877451,1.10358835909,0.0,1.10358835909
 10/06  20:00:00,93.1038780605,3.42910382289,0.0,30.6912823515,16.0824960704,28.0885557216,1.10347856453,0.0,1.10347856453
 10/06  21:00:00,94.2246028517,3.42910382289,0.0,33.0964027471,16.0824960704,26.8041601173,1.10334811964,0.0,1.10334811964
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302252046,0.0,1.10302252046
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302424074,0.0,1.10302424074
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302086557,0.0,1.10302086557
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316890804,0.0,1.10316890804
 10/07  06:00:00,98.1010175025,3.42910382289,0.0,53.0553134682,5.36083202345,21.4433280938,1.10312906658,0.0,1.10312906658
 10/07  07:00:00,90.9902040587,3.42910382289,0.0,48.2089176069,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/07  08:00:00,98.6426029862,3.42910382289,0.0,37.1013542193,26.8041601173,31.2995447326,1.10353363528,0.0,1.10353363528
 10/07  09:00:00,97.7858127935,3.42910382289,0.0,33.996871719,26.8041601173,33.5472370403,2.18757662622,0.0,2.18757662622
 10/07  10:00:00,97.3840207337,3.42910382289,0.0,34.5583763624,26.8041601173,32.583940337,1.10363861154,0.0,1.10363861154
 10/07  11:00:00,102.168420467,3.42910382289,0.0,37.0950837882,26.8041601173,34.8316326447,1.10388230818,0.0,1.10388230818
 10/07  12:00:00,98.3859146843,3.42910382289,0.0,34.5969736097,26.8041601173,33.5472370403,1.10380567431,0.0,1.10380567431
 10/07  13:00:00,91.8678105821,3.42910382289,0.0,30.6476607163,26.8041601173,30.9784458315,1.10376245628,0.0,1.10376245628
 10/07  14:00:00,75.2469089532,3.42910382289,0.0,42.4364137102,8.04124803518,21.3317032909,1.10369784017,0.0,1.10369784017
 10/07  15:00:00,73.88698925,3.42910382289,0.0,42.3608896114,8.04124803518,20.0473076865,1.10346958765,0.0,1.10346958765
 10/07  16:00:00,75.0022995344,3.42910382289,0.0,43.1551009947,8.04124803518,20.3684065876,1.1034861195,0.0,1.1034861195
 10/07  17:00:00,74.4316432195,3.42910382289,0.0,50.3045938138,2.68041601173,18.0090894769,1.10312683442,0.0,1.10312683442
 10/07  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311282129,0.0,1.10311282129
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312695581,0.0,1.10312695581
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030180816,0.0,1.1030180816
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030219187,0.0,1.1030219187
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297453302,0.0,1.10297453302
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311696818,0.0,1.10311696818
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297459068,0.0,1.10297459068
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301120656,0.0,1.10301120656
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,20.6064974064,0.428785638225,1.40635959198,0.0,2.68041601173,16.0824960704,1.10310452511,0.0,1.10310452511
 10/08  12:00:00,30.1340570246,2.18549918494,9.17720566346,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,33.5087126252,2.52249048728,12.2148699617,0.0,2.68041601173,16.0824960704,1.10328462881,0.0,1.10328462881
 10/08  14:00:00,35.3285753709,2.68451763271,13.872705562,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,34.8534301596,2.51948689128,13.5625910921,0.0,2.68041601173,16.0824960704,1.10304076838,0.0,1.10304076838
 10/08  16:00:00,31.4663320246,2.01928433462,10.6756955137,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,27.3917424142,1.56048983502,7.05990040295,0.0,2.68041601173,16.0824960704,1.10303561121,0.0,1.10303561121
 10/08  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297409286,0.0,1.10297409286
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304765061,0.0,1.10304765061
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102974015,0.0,1.102974015
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029741347,0.0,1.1029741347
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297393716,0.0,1.10297393716
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297424942,0.0,1.10297424942
 10/09  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300979868,0.0,1.10300979868
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,22.6764341427,0.671307603952,3.23377436254,0.0,2.68041601173,16.0824960704,1.10313583935,0.0,1.10313583935
 10/09  12:00:00,32.1545175812,2.18971170551,11.1934536994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,19.9927425856,0.199186839303,1.02220357009,0.0,2.68041601173,16.0824960704,1.10327121634,0.0,1.10327121634
 10/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,22.3926158333,0.53776509002,3.08349856711,0.0,2.68041601173,16.0824960704,1.10302182308,0.0,1.10302182308
 10/09  16:00:00,24.6246698575,0.929144822442,4.92417285886,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297557221,0.0,1.10297557221
 10/09  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297543556,0.0,1.10297543556
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310700695,0.0,1.10310700695
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297534892,0.0,1.10297534892
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302313579,0.0,1.10302313579
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302590238,0.0,1.10302590238
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,113.381516571,3.42910382289,0.0,68.3358125371,5.36083202345,21.4433280938,1.10319365367,0.0,1.10319365367
 10/10  07:00:00,118.220921156,3.42910382289,0.0,56.1497582031,16.0824960704,32.6817896323,4.77290414267,3.66925422581,1.10364991686
 10/10  08:00:00,142.888277419,3.44190766111,0.0,20.7871290661,48.2474882111,70.4033123869,2.49754999773,0.308579306686,2.18897069104
 10/10  09:00:00,123.714867357,3.42910382289,0.0,9.97509427089,48.2474882111,62.0547409583,2.18939706785,0.0,2.18939706785
 10/10  10:00:00,118.979413784,3.4581432792,0.0,7.13719464797,48.2474882111,60.1281475517,2.18942547659,0.0,2.18942547659
 10/10  11:00:00,122.86409189,3.82701711919,3.74274067288,4.98366483407,48.2474882111,62.0547409583,3.27497373201,0.0,3.27497373201
 10/10  12:00:00,127.717570357,4.36319135488,9.09614414406,4.49191410175,48.2474882111,61.5103924513,3.27687671703,0.0,3.27687671703
 10/10  13:00:00,130.971037262,4.85199497333,11.5187746114,2.68410390845,48.2474882111,63.6602354638,3.27643507438,0.0,3.27643507438
 10/10  14:00:00,125.738314748,4.72587481428,12.1396949135,0.488669163563,48.2474882111,60.1281475517,2.18907061251,0.0,2.18907061251
 10/10  15:00:00,124.181644122,4.43085185931,11.3667164058,0.0,48.2474882111,60.1281475517,2.18876441898,0.0,2.18876441898
 10/10  16:00:00,125.981750883,4.25435486846,10.4534300476,0.0,48.2474882111,63.0180376616,2.18982770862,0.0,2.18982770862
 10/10  17:00:00,112.691869438,3.84853929149,8.12771181282,0.386566020134,37.5258241642,62.7947880557,2.18807117902,0.0,2.18807117902
 10/10  18:00:00,77.0105568013,3.42910382289,2.51813236789,3.29787477858,26.8041601173,36.0181789539,1.10387194983,0.0,1.10387194983
 10/10  19:00:00,86.2728942285,3.42910382289,0.0,7.77780244916,26.8041601173,33.4493877451,1.10348583837,0.0,1.10348583837
 10/10  20:00:00,77.8527728944,3.42910382289,0.0,15.4401771854,16.0824960704,28.0885557216,1.10359688547,0.0,1.10359688547
 10/10  21:00:00,81.5903244664,3.42910382289,0.0,20.4621243618,16.0824960704,26.8041601173,1.10318550238,0.0,1.10318550238
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302592905,0.0,1.10302592905
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302303793,0.0,1.10302303793
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302633142,0.0,1.10302633142
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317824365,0.0,1.10317824365
 10/11  06:00:00,111.446954859,3.42910382289,0.0,66.4012508246,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,116.103056978,3.42910382289,0.0,54.0318940249,16.0824960704,32.6817896323,16.7069264401,15.6031591431,1.10376729697
 10/11  08:00:00,143.821987223,3.50698582133,0.0,21.6557607097,48.2474882111,70.4033123869,6.1079428533,3.91910285998,2.18883999332
 10/11  09:00:00,127.629221049,3.42910382289,0.0,13.8894479626,48.2474882111,62.0547409583,2.18899909183,0.0,2.18899909183
 10/11  10:00:00,119.902970624,3.42910382289,0.0,8.08979094379,48.2474882111,60.1281475517,2.18936964905,0.0,2.18936964905
 10/11  11:00:00,120.587725495,3.45301764827,0.0,6.82403858289,48.2474882111,62.0547409583,3.27506877328,0.0,3.27506877328
 10/11  12:00:00,123.482051106,3.54785217972,3.83734632957,6.33053183999,48.2474882111,61.5103924513,3.2773662896,0.0,3.2773662896
 10/11  13:00:00,127.983145976,3.94163546655,9.44432044947,2.68102629068,48.2474882111,63.6602354638,3.27692179166,0.0,3.27692179166
 10/11  14:00:00,123.950531924,3.52392386297,10.8390457501,1.20348645386,48.2474882111,60.1281475517,2.18892492841,0.0,2.18892492841
 10/11  15:00:00,123.520422156,3.48536846976,10.507757598,1.14322023094,48.2474882111,60.1281475517,2.18883294197,0.0,2.18883294197
 10/11  16:00:00,127.60996159,3.57369313662,10.1673240042,2.59497848277,48.2474882111,63.0180376616,2.18977360394,0.0,2.18977360394
 10/11  17:00:00,119.597963988,3.66075847377,10.3675594118,5.24059378894,37.5258241642,62.7947880557,2.18818731305,0.0,2.18818731305
 10/11  18:00:00,87.1973003086,3.42910382289,8.42567626414,7.57707438961,26.8041601173,36.0181789539,1.10383154198,0.0,1.10383154198
 10/11  19:00:00,95.9192271738,3.42910382289,6.2106694824,11.2134659121,26.8041601173,33.4493877451,1.10351431846,0.0,1.10351431846
 10/11  20:00:00,83.9948436826,3.42910382289,4.636013349,16.9462346246,16.0824960704,28.0885557216,1.10361349906,0.0,1.10361349906
 10/11  21:00:00,84.8349734003,3.42910382289,3.62662130987,20.0801519858,16.0824960704,26.8041601173,1.10318497214,0.0,1.10318497214
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302432201,0.0,1.10302432201
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302693421,0.0,1.10302693421
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302398999,0.0,1.10302398999
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317838546,0.0,1.10317838546
 10/12  06:00:00,86.4155231437,3.42910382289,0.0,41.3698191094,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  07:00:00,100.886978603,3.42910382289,0.0,38.8158156504,16.0824960704,32.6817896323,1.10357996265,0.0,1.10357996265
 10/12  08:00:00,145.101338341,3.5143351827,0.0,22.9277624659,48.2474882111,70.4033123869,2.18849139271,0.0,2.18849139271
 10/12  09:00:00,127.637005679,3.42910382289,0.0,13.8972325922,48.2474882111,62.0547409583,2.1893757534,0.0,2.1893757534
 10/12  10:00:00,120.0311951,3.42910382289,0.0,8.21801542005,48.2474882111,60.1281475517,3.27412612624,0.0,3.27412612624
 10/12  11:00:00,122.743832068,3.45890673947,0.0,8.97425606475,48.2474882111,62.0547409583,2.19042822997,0.0,2.19042822997
 10/12  12:00:00,125.502128702,3.52010576797,0.0,12.215702178,48.2474882111,61.5103924513,3.27644167472,0.0,3.27644167472
 10/12  13:00:00,123.333269428,3.53574571719,0.0,7.88135994143,48.2474882111,63.6602354638,3.27634268662,0.0,3.27634268662
 10/12  14:00:00,118.334755541,3.45579339406,0.0,6.4948862897,48.2474882111,60.1281475517,2.18916531921,0.0,2.18916531921
 10/12  15:00:00,116.705769716,3.46572020242,0.0,4.85597365632,48.2474882111,60.1281475517,2.18898039775,0.0,2.18898039775
 10/12  16:00:00,119.243083509,3.55738429027,0.0,4.41173325205,48.2474882111,63.0180376616,2.189863712,0.0,2.189863712
 10/12  17:00:00,111.701631377,3.64729421683,0.0,7.72528484613,37.5258241642,62.7947880557,2.18851656383,0.0,2.18851656383
 10/12  18:00:00,88.5478076304,3.42910382289,0.0,17.3532579756,26.8041601173,36.0181789539,1.10386790131,0.0,1.10386790131
 10/12  19:00:00,99.7145793796,3.42910382289,0.0,21.2194876002,26.8041601173,33.4493877451,1.10359013297,0.0,1.10359013297
 10/12  20:00:00,90.0197611478,3.42910382289,0.0,27.6071654388,16.0824960704,28.0885557216,1.1036594814,0.0,1.1036594814
 10/12  21:00:00,91.2658348191,3.42910382289,0.0,30.1376347145,16.0824960704,26.8041601173,1.10335840212,0.0,1.10335840212
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302643341,0.0,1.10302643341
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302094308,0.0,1.10302094308
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302657086,0.0,1.10302657086
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309502822,0.0,1.10309502822
 10/13  06:00:00,116.39059225,3.42910382289,0.0,71.3448882162,5.36083202345,21.4433280938,1.10311779734,0.0,1.10311779734
 10/13  07:00:00,120.645386252,3.42910382289,0.0,58.5742232987,16.0824960704,32.6817896323,26.7808670666,25.6771909475,1.1036761191
 10/13  08:00:00,148.538829459,3.49564791921,0.0,26.3839408477,48.2474882111,70.4033123869,16.7066721104,14.5175235254,2.18914858504
 10/13  09:00:00,125.874155406,3.42910382289,0.0,12.1343823193,48.2474882111,62.0547409583,5.61202445395,3.42258760502,2.18943684894
 10/13  10:00:00,120.338710283,3.4410468788,0.0,8.513587547,48.2474882111,60.1281475517,2.18948826977,0.0,2.18948826977
 10/13  11:00:00,120.691533869,3.77226565439,0.0,6.60859895065,48.2474882111,62.0547409583,2.19014539845,0.0,2.19014539845
 10/13  12:00:00,120.134590458,3.99694660331,0.0,6.37132309844,48.2474882111,61.5103924513,3.27709947956,0.0,3.27709947956
 10/13  13:00:00,119.608354984,3.89613241044,0.0,3.79605880425,48.2474882111,63.6602354638,3.27709788665,0.0,3.27709788665
 10/13  14:00:00,113.729956108,3.75887307682,0.0,1.58700717414,48.2474882111,60.1281475517,2.18965697686,0.0,2.18965697686
 10/13  15:00:00,112.285778392,3.76598562717,0.0,0.135716907621,48.2474882111,60.1281475517,2.18897228786,0.0,2.18897228786
 10/13  16:00:00,115.299031799,3.6679476445,0.0,0.35711818815,48.2474882111,63.0180376616,3.27480035834,0.0,3.27480035834
 10/13  17:00:00,107.166764913,3.68688925283,0.0,3.15082334612,37.5258241642,62.7947880557,1.10401594825,0.0,1.10401594825
 10/13  18:00:00,81.2085834045,3.42910382289,0.0,10.0140337497,26.8041601173,36.0181789539,2.18779029892,0.0,2.18779029892
 10/13  19:00:00,91.3073085276,3.42910382289,0.0,12.8122167482,26.8041601173,33.4493877451,1.10354353784,0.0,1.10354353784
 10/13  20:00:00,81.2821087988,3.42910382289,0.0,18.8695130898,16.0824960704,28.0885557216,1.10356155614,0.0,1.10356155614
 10/13  21:00:00,83.7157838403,3.42910382289,0.0,22.5875837357,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030751603,0.0,1.1030751603
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301941287,0.0,1.10301941287
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302615088,0.0,1.10302615088
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301948734,0.0,1.10301948734
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  06:00:00,94.9046560223,3.42910382289,0.0,49.8589519881,5.36083202345,21.4433280938,1.10316318301,0.0,1.10316318301
 10/14  07:00:00,91.3212096611,3.42910382289,0.0,46.0725898759,5.36083202345,26.5809105114,1.10332288131,0.0,1.10332288131
 10/14  08:00:00,98.0447792427,3.42910382289,0.0,36.5035304758,26.8041601173,31.2995447326,1.10346209279,0.0,1.10346209279
 10/14  09:00:00,97.8061523087,3.42910382289,0.0,34.0172112341,26.8041601173,33.5472370403,1.10388249033,0.0,1.10388249033
 10/14  10:00:00,95.5594601535,3.42910382289,0.0,32.7338157822,26.8041601173,32.583940337,1.10365224898,0.0,1.10365224898
 10/14  11:00:00,92.9829576439,3.42910382289,0.0,27.9096209649,26.8041601173,34.8316326447,1.10384076824,0.0,1.10384076824
 10/14  12:00:00,79.559907759,3.42910382289,0.0,15.7709666844,26.8041601173,33.5472370403,2.18763911851,0.0,2.18763911851
 10/14  13:00:00,77.3632972437,3.42910382289,3.9995756471,12.1435717308,26.8041601173,30.9784458315,1.10364277991,0.0,1.10364277991
 10/14  14:00:00,59.8855607786,3.42910382289,7.99965454658,19.0754109889,8.04124803518,21.3317032909,1.10351073862,0.0,1.10351073862
 10/14  15:00:00,67.2905708019,3.42910382289,10.3976279469,25.3668432163,8.04124803518,20.0473076865,1.10345538106,0.0,1.10345538106
 10/14  16:00:00,66.4836609128,3.42910382289,10.558771587,24.0776907861,8.04124803518,20.3684065876,1.10345346412,0.0,1.10345346412
 10/14  17:00:00,60.8419628501,3.42910382289,10.5909790147,26.1239344297,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316428042,0.0,1.10316428042
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313234859,0.0,1.10313234859
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320027054,0.0,1.10320027054
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302732208,0.0,1.10302732208
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297678424,0.0,1.10297678424
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297642173,0.0,1.10297642173
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305089343,0.0,1.10305089343
 10/15  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297597454,0.0,1.10297597454
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297631891,0.0,1.10297631891
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307067111,0.0,1.10307067111
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308947761,0.0,1.10308947761
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301840053,0.0,1.10301840053
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301912968,0.0,1.10301912968
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297586515,0.0,1.10297586515
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297681057,0.0,1.10297681057
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302173261,0.0,1.10302173261
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302905495,0.0,1.10302905495
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318574223,0.0,1.10318574223
 10/16  06:00:00,156.959166906,3.42910382289,0.0,111.913462872,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  07:00:00,150.24419539,3.42910382289,0.0,85.7056991041,16.0824960704,32.6817896323,23.3749856473,21.1877830125,2.18720263481
 10/16  08:00:00,163.4304042,3.42910382289,0.0,41.3420596853,48.2474882111,70.4033123869,15.8521531905,13.6633537903,2.18879940021
 10/16  09:00:00,134.708714142,3.42910382289,0.0,20.9689410553,48.2474882111,62.0547409583,6.89570524178,4.70629532995,2.18940991183
 10/16  10:00:00,126.561286422,3.42910382289,0.0,14.7481067424,48.2474882111,60.1281475517,2.29836846862,0.108736656763,2.18963181186
 10/16  11:00:00,125.328811104,3.5313885468,0.0,11.4867532939,48.2474882111,62.0547409583,2.19002095003,0.0,2.19002095003
 10/16  12:00:00,127.949411232,3.68946600943,0.0,14.4936244665,48.2474882111,61.5103924513,3.2770458038,0.0,3.2770458038
 10/16  13:00:00,124.823229042,3.8251272726,0.0,9.08193800078,48.2474882111,63.6602354638,3.27700227474,0.0,3.27700227474
