Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/16  14:00:00,119.367624198,3.45031270435,0.0,7.53323563662,48.2474882111,60.1281475517,2.18961317028,0.0,2.18961317028
 10/16  15:00:00,119.392702969,3.42910382289,0.0,7.5795232896,48.2474882111,60.1281475517,2.18893789954,0.0,2.18893789954
 10/16  16:00:00,124.153322855,3.50341070281,0.0,9.37594618523,48.2474882111,63.0180376616,3.27478962042,0.0,3.27478962042
 10/16  17:00:00,118.002951026,3.58115529371,0.0,14.0927434181,37.5258241642,62.7947880557,1.10401489397,0.0,1.10401489397
 10/16  18:00:00,96.9220372845,3.42910382289,0.0,23.2601542963,26.8041601173,36.0181789539,2.18781708615,0.0,2.18781708615
 10/16  19:00:00,106.224991867,3.42910382289,0.0,27.729900088,26.8041601173,33.4493877451,1.10355214579,0.0,1.10355214579
 10/16  20:00:00,98.8564171442,3.42910382289,0.0,36.4438214352,16.0824960704,28.0885557216,1.10357384774,0.0,1.10357384774
 10/16  21:00:00,101.201284433,3.42910382289,0.0,40.073084328,16.0824960704,26.8041601173,0.153790801462,0.133790801462,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308244011,0.0,1.10308244011
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302418069,0.0,1.10302418069
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302940314,0.0,1.10302940314
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302548839,0.0,1.10302548839
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,134.156954123,3.42910382289,0.0,89.1112500885,5.36083202345,21.4433280938,1.10317921042,0.0,1.10317921042
 10/17  07:00:00,135.482152145,3.42910382289,0.0,70.9436558588,16.0824960704,32.6817896323,22.2346785803,21.1310342989,1.10364428134
 10/17  08:00:00,154.071619082,3.45779416681,0.0,31.9545842234,48.2474882111,70.4033123869,19.2421984432,17.0530529014,2.1891455418
 10/17  09:00:00,129.525124634,3.42910382289,0.0,15.785351548,48.2474882111,62.0547409583,13.9025719106,11.7131135468,2.18945836373
 10/17  10:00:00,123.4518419,3.42910382289,0.0,11.6386622207,48.2474882111,60.1281475517,6.69660017812,4.50739467526,2.18920550286
 10/17  11:00:00,128.873133704,3.42910382289,0.0,15.1333606177,48.2474882111,62.0547409583,3.34886776769,0.0734684348782,3.27539933281
 10/17  12:00:00,127.696066919,3.47929509113,0.0,14.4504510712,48.2474882111,61.5103924513,3.27731797713,0.0,3.27731797713
 10/17  13:00:00,125.353344014,3.67910094973,0.0,9.75807929536,48.2474882111,63.6602354638,3.27697499659,0.0,3.27697499659
 10/17  14:00:00,118.779640069,3.4598728946,0.0,6.93569131776,48.2474882111,60.1281475517,2.18908383914,0.0,2.18908383914
 10/17  15:00:00,115.530053496,3.45775244807,0.0,3.68822519125,48.2474882111,60.1281475517,2.18864086516,0.0,2.18864086516
 10/17  16:00:00,117.862819945,3.56687213638,0.0,3.02198184165,48.2474882111,63.0180376616,2.18989842838,0.0,2.18989842838
 10/17  17:00:00,108.989840377,3.6588254657,0.0,5.0019625969,37.5258241642,62.7947880557,2.18842107495,0.0,2.18842107495
 10/17  18:00:00,86.7086922529,3.42910382289,0.0,13.0468092647,26.8041601173,36.0181789539,1.10374771066,0.0,1.10374771066
 10/17  19:00:00,98.8474786779,3.42910382289,0.0,20.3523868985,26.8041601173,33.4493877451,1.1034917686,0.0,1.1034917686
 10/17  20:00:00,90.3580204363,3.42910382289,0.0,27.9454247273,16.0824960704,28.0885557216,1.10355981544,0.0,1.10355981544
 10/17  21:00:00,92.9302088715,3.42910382289,0.0,31.8020087669,16.0824960704,26.8041601173,1.10319477451,0.0,1.10319477451
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302964319,0.0,1.10302964319
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302729818,0.0,1.10302729818
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303016948,0.0,1.10303016948
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319104198,0.0,1.10319104198
 10/18  06:00:00,112.514008067,3.42910382289,0.0,67.4683040326,5.36083202345,21.4433280938,1.10311305245,0.0,1.10311305245
 10/18  07:00:00,120.686650848,3.42910382289,0.0,56.1481545618,16.0824960704,32.6817896323,4.57454472137,3.4707971448,1.10374757657
 10/18  08:00:00,156.158011848,3.47042136939,0.0,34.0283497864,48.2474882111,70.4033123869,3.67407970034,1.48522689615,2.18885280419
 10/18  09:00:00,141.751394488,3.42910382289,0.0,28.0116214014,48.2474882111,62.0547409583,2.26722372808,0.0779165812855,2.1893071468
 10/18  10:00:00,131.01456924,3.42910382289,0.0,19.2013895606,48.2474882111,60.1281475517,2.18940472912,0.0,2.18940472912
 10/18  11:00:00,125.089747864,3.4306697937,0.0,11.3484088065,48.2474882111,62.0547409583,2.19011708037,0.0,2.19011708037
 10/18  12:00:00,125.705518884,3.49912751151,0.0,12.4400706158,48.2474882111,61.5103924513,3.27723405919,0.0,3.27723405919
 10/18  13:00:00,124.459540162,3.52101155662,0.0,9.02236483681,48.2474882111,63.6602354638,3.27721516209,0.0,3.27721516209
 10/18  14:00:00,118.001192882,3.44800702665,0.0,6.16910999852,48.2474882111,60.1281475517,3.11921657797,0.0,3.11921657797
 10/18  15:00:00,118.959593759,3.45381517342,0.0,7.12170272908,48.2474882111,60.1281475517,1.25928468273,0.0,1.25928468273
 10/18  16:00:00,122.781136407,3.53398567867,0.0,7.97318476122,48.2474882111,63.0180376616,3.27470365917,0.0,3.27470365917
 10/18  17:00:00,114.351671642,3.62664175358,0.0,10.3959775745,37.5258241642,62.7947880557,1.10412519668,0.0,1.10412519668
 10/18  18:00:00,97.230511683,3.42910382289,0.0,23.5686286949,26.8041601173,36.0181789539,2.1878172023,0.0,2.1878172023
 10/18  19:00:00,104.777611695,3.42910382289,0.0,26.2825199154,26.8041601173,33.4493877451,1.10352191906,0.0,1.10352191906
 10/18  20:00:00,95.5791512695,3.42910382289,0.0,33.1665555604,16.0824960704,28.0885557216,1.10365735756,0.0,1.10365735756
 10/18  21:00:00,97.3567565706,3.42910382289,0.0,36.228556466,16.0824960704,26.8041601173,1.10315570065,0.0,1.10315570065
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030298411,0.0,1.1030298411
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030263694,0.0,1.1030263694
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303074118,0.0,1.10303074118
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031603764,0.0,1.1031603764
 10/19  06:00:00,122.632986405,3.42910382289,0.0,77.5872823707,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,127.860467363,3.42910382289,0.0,63.3219710767,16.0824960704,32.6817896323,19.8066559678,18.7029121724,1.10374379534
 10/19  08:00:00,161.117825726,3.46232369793,0.0,38.9962613358,48.2474882111,70.4033123869,16.1408486863,13.9517332915,2.18911539479
 10/19  09:00:00,146.618688943,3.42910382289,0.0,32.8789158565,48.2474882111,62.0547409583,11.7419745712,9.55292458029,2.18904999095
 10/19  10:00:00,140.115496076,3.42910382289,0.0,28.3023163958,48.2474882111,60.1281475517,9.0065827847,6.81710487289,2.18947791181
 10/19  11:00:00,135.899478571,3.42910382289,0.0,22.1597054844,48.2474882111,62.0547409583,7.8484813683,4.57314077622,3.27534059208
 10/19  12:00:00,138.223978656,3.47402665919,0.0,24.9836312408,48.2474882111,61.5103924513,5.46448888348,2.18823981105,3.27624907243
 10/19  13:00:00,134.783828356,3.49947803087,0.0,19.3681865559,48.2474882111,63.6602354638,4.13909611606,0.862846059755,3.2762500563
 10/19  14:00:00,129.56273644,3.42910382289,0.0,17.7495567604,48.2474882111,60.1281475517,2.66642581187,0.477121373109,2.18930443876
 10/19  15:00:00,123.31394015,3.43231928396,0.0,11.4975450089,48.2474882111,60.1281475517,2.24020569954,0.0512127636162,2.18899293592
 10/19  16:00:00,124.255158412,3.51747237623,0.0,9.46372006928,48.2474882111,63.0180376616,2.18993344231,0.0,2.18993344231
 10/19  17:00:00,115.496120029,3.61167202895,0.0,11.5553956863,37.5258241642,62.7947880557,2.27268685206,0.0840791064657,2.1886077456
 10/19  18:00:00,102.973815141,3.42910382289,0.0,29.3119321527,26.8041601173,36.0181789539,9.00656921225,7.90270120986,1.1038680024
 10/19  19:00:00,115.338440476,3.42910382289,0.0,36.8433486968,26.8041601173,33.4493877451,19.2473491319,18.1437052343,1.10364389764
 10/19  20:00:00,107.75410742,3.42910382289,0.0,45.3415117108,16.0824960704,28.0885557216,24.4582445844,23.3546842821,1.10356030231
 10/19  21:00:00,110.289104153,3.42910382289,0.0,49.1609040487,16.0824960704,26.8041601173,30.2242874694,29.1208741416,1.10341332778
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303137057,0.0,1.10303137057
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302730946,0.0,1.10302730946
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303136182,0.0,1.10303136182
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302939146,0.0,1.10302939146
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,149.412907482,3.42910382289,0.0,104.367203447,5.36083202345,21.4433280938,1.14535959185,0.0422273278519,1.10313226399
 10/20  07:00:00,143.62837415,3.42910382289,0.0,79.0898778636,16.0824960704,32.6817896323,24.4261264174,23.3223380995,1.10378831787
 10/20  08:00:00,164.579385674,3.4479800811,0.0,42.472164901,48.2474882111,70.4033123869,16.5096486583,14.3203429382,2.18930572006
 10/20  09:00:00,149.729685585,3.42910382289,0.0,35.9899124985,48.2474882111,62.0547409583,11.2100341596,9.0208871569,2.1891470027
 10/20  10:00:00,129.118077137,3.42910382289,0.0,17.3048974569,48.2474882111,60.1281475517,4.49351834722,2.30401591988,2.18950242734
 10/20  11:00:00,125.943003796,3.52460613059,0.0,12.1077284024,48.2474882111,62.0547409583,3.27553171371,0.0,3.27553171371
 10/20  12:00:00,128.376556136,3.94011033572,0.0,14.6701250435,48.2474882111,61.5103924513,3.27696296555,0.0,3.27696296555
 10/20  13:00:00,127.584481777,4.16748779462,2.78180246433,8.71902774893,48.2474882111,63.6602354638,3.27666032865,0.0,3.27666032865
 10/20  14:00:00,122.117981087,3.7141765476,5.29318797824,4.72654070418,48.2474882111,60.1281475517,2.1890655928,0.0,2.1890655928
 10/20  15:00:00,121.143258813,3.87837184766,6.98149417478,1.89931693345,48.2474882111,60.1281475517,2.18902263139,0.0,2.18902263139
 10/20  16:00:00,125.374536359,3.83854269351,8.51743384836,1.74459384995,48.2474882111,63.0180376616,2.19015712887,0.0,2.19015712887
 10/20  17:00:00,115.356197167,3.66808186036,8.20840683393,3.15065615846,37.5258241642,62.7947880557,2.18820582323,0.0,2.18820582323
 10/20  18:00:00,90.464401243,3.42910382289,5.19963714995,9.13554777157,26.8041601173,36.0181789539,1.10385305277,0.0,1.10385305277
 10/20  19:00:00,94.297831406,3.42910382289,2.1427277229,13.6600119037,26.8041601173,33.4493877451,1.10353817459,0.0,1.10353817459
 10/20  20:00:00,83.6390489287,3.42910382289,0.0,21.2264532197,16.0824960704,28.0885557216,1.10364998091,0.0,1.10364998091
 10/20  21:00:00,87.2643512478,3.42910382289,0.0,26.1361511432,16.0824960704,26.8041601173,1.10317509875,0.0,1.10317509875
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302470455,0.0,1.10302470455
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303140481,0.0,1.10303140481
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302756095,0.0,1.10302756095
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317733837,0.0,1.10317733837
 10/21  06:00:00,103.923338104,3.42910382289,0.0,58.8776340697,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,100.365039099,3.42910382289,0.0,52.6490859806,5.36083202345,26.5809105114,1.10324049147,0.0,1.10324049147
 10/21  08:00:00,103.846502374,3.42910382289,0.0,42.3052536076,26.8041601173,31.2995447326,1.10348674566,0.0,1.10348674566
 10/21  09:00:00,100.18265575,3.42910382289,0.0,36.3937146757,26.8041601173,33.5472370403,1.10380224105,0.0,1.10380224105
 10/21  10:00:00,92.4449254119,3.42910382289,1.50187644188,28.1174045988,26.8041601173,32.583940337,2.18760907647,0.0,2.18760907647
 10/21  11:00:00,88.151206778,3.42910382289,5.52397305848,17.5538970405,26.8041601173,34.8316326447,1.10390215114,0.0,1.10390215114
 10/21  12:00:00,86.2830228754,3.45169820258,8.56676682625,13.9047205949,26.8041601173,33.5472370403,1.10387491811,0.0,1.10387491811
 10/21  13:00:00,83.9400330134,3.71259533311,10.5307116829,11.9056799545,26.8041601173,30.9784458315,2.18734807949,0.0,2.18734807949
 10/21  14:00:00,58.791005024,3.74349420659,10.6072480328,15.0588713644,8.04124803518,21.3317032909,1.10348736472,0.0,1.10348736472
 10/21  15:00:00,53.9825364947,3.52761131,9.40445715905,12.9534722099,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/21  16:00:00,51.5222921639,3.43787742806,6.64151541382,13.0248046052,8.04124803518,20.3684065876,1.10345228315,0.0,1.10345228315
 10/21  17:00:00,44.4107587222,3.42910382289,3.19969605414,17.0840132624,2.68041601173,18.0090894769,1.10316864856,0.0,1.10316864856
 10/21  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313378944,0.0,1.10313378944
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312560584,0.0,1.10312560584
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311105824,0.0,1.10311105824
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303142449,0.0,1.10303142449
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298075953,0.0,1.10298075953
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298062122,0.0,1.10298062122
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297896453,0.0,1.10297896453
 10/22  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302669316,0.0,1.10302669316
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307088416,0.0,1.10307088416
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,20.1515760744,1.38022389822,0.0,0.0,2.68041601173,16.0824960704,1.10325333539,0.0,1.10325333539
 10/22  14:00:00,19.9841167471,1.21276457088,0.0,0.0,2.68041601173,16.0824960704,1.10314476422,0.0,1.10314476422
 10/22  15:00:00,19.8490968433,1.07774466713,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302058189,0.0,1.10302058189
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298077728,0.0,1.10298077728
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312465793,0.0,1.10312465793
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297872958,0.0,1.10297872958
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,41.0422007862,0.397979917635,0.0,1.70803666892,2.68041601173,21.4433280938,1.16161170282,0.0585188101352,1.10309289268
 10/23  02:00:00,43.6089655487,0.79595983527,0.0,3.87682151376,2.68041601173,21.4433280938,0.105400291618,0.0854002916183,0.02
 10/23  03:00:00,44.8150024894,0.79595983527,0.0,5.08285845449,2.68041601173,21.4433280938,1.2538980174,0.150803350274,1.10309466713
 10/23  04:00:00,47.5447072068,0.994949794087,0.0,7.61357321302,2.68041601173,21.4433280938,0.212589222454,0.192589222454,0.02
 10/23  05:00:00,49.652787739,0.79595983527,0.0,7.2402276924,5.36083202345,21.4433280938,1.73161508223,0.628366949978,1.10324813226
 10/23  06:00:00,192.669203757,3.42910382289,0.0,147.623499723,5.36083202345,21.4433280938,0.0674845038555,0.0474845038555,0.02
 10/23  07:00:00,179.195964265,3.42910382289,0.0,112.190134646,16.0824960704,32.6817896323,64.900561358,63.7968494009,1.1037119571
 10/23  08:00:00,195.038161136,3.42910382289,0.0,72.949816621,48.2474882111,70.4033123869,57.3379928459,55.1492578933,2.18873495254
 10/23  09:00:00,159.141014731,3.42910382289,0.0,45.4012416442,48.2474882111,62.0547409583,46.9517355761,43.677721895,3.27401368113
 10/23  10:00:00,140.175499449,3.42910382289,0.0,28.3623197694,48.2474882111,60.1281475517,32.1033588874,29.9136690429,2.18968984449
 10/23  11:00:00,138.636885209,3.50711036421,0.0,24.8191055817,48.2474882111,62.0547409583,14.9499917277,12.7594552763,2.19053645143
 10/23  12:00:00,142.355173757,3.7573369431,0.0,28.8315160575,48.2474882111,61.5103924513,5.62414312926,2.34709351573,3.27704961352
 10/23  13:00:00,136.281999987,4.04701850677,0.0,20.3188177113,48.2474882111,63.6602354638,3.27711627938,0.0,3.27711627938
 10/23  14:00:00,127.341165197,4.13253329863,0.0,14.8245560419,48.2474882111,60.1281475517,2.18971697167,0.0,2.18971697167
 10/23  15:00:00,120.649564972,3.9590945835,0.0,8.30639453152,48.2474882111,60.1281475517,2.18907961915,0.0,2.18907961915
 10/23  16:00:00,122.215720311,3.7460895674,0.0,7.19566477724,48.2474882111,63.0180376616,3.27475487007,0.0,3.27475487007
 10/23  17:00:00,113.2050774,3.62645522978,0.0,9.2495698563,37.5258241642,62.7947880557,1.10412650915,0.0,1.10412650915
 10/23  18:00:00,95.6395913502,3.42910382289,0.0,19.5103750287,26.8041601173,36.0181789539,2.26463749268,0.0767356317559,2.18790186092
 10/23  19:00:00,108.069204031,3.42910382289,0.0,29.5741122516,26.8041601173,33.4493877451,10.6424368815,9.53888196035,1.10355492113
 10/23  20:00:00,105.104151769,3.42910382289,0.0,42.6915560603,16.0824960704,28.0885557216,26.0546484071,24.9510763047,1.10357210243
 10/23  21:00:00,108.987611956,3.42910382289,0.0,47.8594118515,16.0824960704,26.8041601173,29.1034728852,28.0002916797,1.10318120545
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303076709,0.0,1.10303076709
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302634052,0.0,1.10302634052
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303330459,0.0,1.10303330459
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319375118,0.0,1.10319375118
 10/24  06:00:00,154.06788852,3.42910382289,0.0,109.022184486,5.36083202345,21.4433280938,0.0671735553954,0.0471735553954,0.02
 10/24  07:00:00,151.748427649,3.42910382289,0.0,84.7425980298,16.0824960704,32.6817896323,34.6798685501,33.5762337224,1.10363482773
 10/24  08:00:00,174.907061124,3.43541667778,0.0,52.812403754,48.2474882111,70.4033123869,28.3745881314,26.1856750755,2.18891305592
 10/24  09:00:00,142.876800045,3.42910382289,0.0,29.1370269582,48.2474882111,62.0547409583,18.1632979293,15.9738053755,2.18949255384
 10/24  10:00:00,128.45043471,3.42910382289,0.0,16.6372550302,48.2474882111,60.1281475517,6.62946245876,3.35511997074,3.27434248802
 10/24  11:00:00,126.815608131,3.48679358315,0.0,13.0181452848,48.2474882111,62.0547409583,2.1905794369,0.0,2.1905794369
 10/24  12:00:00,129.626174704,3.79272984133,0.0,16.0671241061,48.2474882111,61.5103924513,3.27684343201,0.0,3.27684343201
 10/24  13:00:00,125.803674147,4.06530953248,0.185276987266,9.63692385876,48.2474882111,63.6602354638,3.27692711559,0.0,3.27692711559
 10/24  14:00:00,122.211914204,3.66354833402,4.33663954646,5.82765046658,48.2474882111,60.1281475517,2.18960016704,0.0,2.18960016704
 10/24  15:00:00,124.003219907,3.59975452796,9.55774398862,2.46164553318,48.2474882111,60.1281475517,2.18896828166,0.0,2.18896828166
 10/24  16:00:00,128.79187398,3.72798940853,11.9923938191,1.79752478582,48.2474882111,63.0180376616,3.27496004718,0.0,3.27496004718
 10/24  17:00:00,116.164548333,3.67495608313,8.889654862,3.27088507381,37.5258241642,62.7947880557,1.1040783148,0.0,1.1040783148
 10/24  18:00:00,89.6943765209,3.42910382289,3.87922267829,9.6859375211,26.8041601173,36.0181789539,2.18794288653,0.0,2.18794288653
 10/24  19:00:00,94.2108207032,3.42910382289,0.43249508119,15.2832338426,26.8041601173,33.4493877451,1.10351991387,0.0,1.10351991387
 10/24  20:00:00,86.4357348351,3.42910382289,0.0,24.0231391261,16.0824960704,28.0885557216,1.10366381084,0.0,1.10366381084
 10/24  21:00:00,89.8220609703,3.42910382289,0.0,28.6938608657,16.0824960704,26.8041601173,1.10316113478,0.0,1.10316113478
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303367407,0.0,1.10303367407
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303188252,0.0,1.10303188252
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302721756,0.0,1.10302721756
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317751739,0.0,1.10317751739
 10/25  06:00:00,104.384446994,3.42910382289,0.0,59.3387429597,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,118.31593565,3.42910382289,0.0,51.31010603,16.0824960704,32.6817896323,1.10378647759,0.0,1.10378647759
 10/25  08:00:00,150.72690611,3.47951774504,0.0,28.5881476732,48.2474882111,70.4033123869,2.18897820962,0.0,2.18897820962
 10/25  09:00:00,125.065207659,3.42910382289,0.0,11.3254345727,48.2474882111,62.0547409583,2.18941515225,0.0,2.18941515225
 10/25  10:00:00,119.02477335,3.44793390759,0.0,7.19276358569,48.2474882111,60.1281475517,3.27441657828,0.0,3.27441657828
 10/25  11:00:00,121.025003822,3.70041355884,1.75676351998,5.25715748004,48.2474882111,62.0547409583,2.19053934094,0.0,2.19053934094
 10/25  12:00:00,124.430048214,4.00276156228,4.87245116847,5.78851472684,48.2474882111,61.5103924513,3.27680079376,0.0,3.27680079376
 10/25  13:00:00,126.918438495,4.31750441757,7.13197906269,3.55279124572,48.2474882111,63.6602354638,3.27690064894,0.0,3.27690064894
 10/25  14:00:00,119.651867638,4.14901918388,5.88177831821,1.23699427949,48.2474882111,60.1281475517,2.18958838994,0.0,2.18958838994
 10/25  15:00:00,119.103399952,3.53312618347,4.7836201346,2.40257777749,48.2474882111,60.1281475517,2.18896430198,0.0,2.18896430198
 10/25  16:00:00,123.133355764,3.57248582494,4.02472476956,4.26217920274,48.2474882111,63.0180376616,3.27496654482,0.0,3.27496654482
 10/25  17:00:00,113.416807571,3.65976220056,1.8451061376,7.58288691842,37.5258241642,62.7947880557,1.10408176969,0.0,1.10408176969
 10/25  18:00:00,91.7631059025,3.42910382289,0.0547326854256,13.1118235623,26.8041601173,36.0181789539,2.18795391365,0.0,2.18795391365
 10/25  19:00:00,95.8500282228,3.42910382289,0.0,17.3549364434,26.8041601173,33.4493877451,1.10352561846,0.0,1.10352561846
 10/25  20:00:00,87.8025125922,3.42910382289,0.0,25.3899168832,16.0824960704,28.0885557216,1.10367136809,0.0,1.10367136809
 10/25  21:00:00,89.4576406723,3.42910382289,0.0,28.3294405677,16.0824960704,26.8041601173,1.10316591706,0.0,1.10316591706
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302453148,0.0,1.10302453148
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303379888,0.0,1.10303379888
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303016302,0.0,1.10303016302
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318391218,0.0,1.10318391218
 10/26  06:00:00,129.116703907,3.42910382289,0.0,84.0709998731,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  07:00:00,133.998260386,3.42910382289,0.0,66.9924307661,16.0824960704,32.6817896323,34.6341539191,33.5303538656,1.10380005342
 10/26  08:00:00,165.031067323,3.4708115533,0.0,42.9010150778,48.2474882111,70.4033123869,26.9215016549,24.7326201483,2.18888150669
 10/26  09:00:00,147.590858768,3.42910382289,0.0,33.8510856814,48.2474882111,62.0547409583,15.9674025258,13.7781173218,2.18928520406
 10/26  10:00:00,137.20782675,3.42910382289,0.0,25.3946470707,48.2474882111,60.1281475517,7.3191600546,4.04498304163,3.27417701297
 10/26  11:00:00,126.635874726,3.43196926361,0.0,12.8932361994,48.2474882111,62.0547409583,2.19063796848,0.0,2.19063796848
 10/26  12:00:00,126.341086671,3.71701117474,0.0,12.8577547394,48.2474882111,61.5103924513,3.27692190723,0.0,3.27692190723
 10/26  13:00:00,125.60545335,4.08623276324,0.844194159328,8.75886265863,48.2474882111,63.6602354638,3.27703863787,0.0,3.27703863787
 10/26  14:00:00,120.835433561,4.13816298504,3.6241937177,4.68900100088,48.2474882111,60.1281475517,2.18968328596,0.0,2.18968328596
 10/26  15:00:00,119.950754222,4.03170229451,5.37708975144,2.15788631922,48.2474882111,60.1281475517,2.18906171604,0.0,2.18906171604
 10/26  16:00:00,121.665181493,3.81947430898,4.29297690766,2.27876430976,48.2474882111,63.0180376616,3.27477427338,0.0,3.27477427338
 10/26  17:00:00,109.721505812,3.69192235449,1.86210518314,3.83842596041,37.5258241642,62.7947880557,1.10413766825,0.0,1.10413766825
 10/26  18:00:00,89.0241575147,3.42910382289,0.0860070793938,10.3416007805,26.8041601173,36.0181789539,2.18791768362,0.0,2.18791768362
 10/26  19:00:00,93.2279517892,3.42910382289,0.0,14.7328600098,26.8041601173,33.4493877451,1.10357259244,0.0,1.10357259244
 10/26  20:00:00,84.0427959096,3.42910382289,0.0,21.6302002006,16.0824960704,28.0885557216,1.10359463066,0.0,1.10359463066
 10/26  21:00:00,86.8301815566,3.42910382289,0.0,25.701981452,16.0824960704,26.8041601173,1.10319428786,0.0,1.10319428786
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303499508,0.0,1.10303499508
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303378684,0.0,1.10303378684
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030299153,0.0,1.1030299153
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103173655,0.0,1.103173655
 10/27  06:00:00,106.01775723,3.42910382289,0.0,60.9720531958,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,119.394142598,3.42910382289,0.0,52.3883129782,16.0824960704,32.6817896323,2.92499898757,1.82132285801,1.10367612956
 10/27  08:00:00,151.901840421,3.49424187826,0.0,29.7483578508,48.2474882111,70.4033123869,2.22737232561,0.0384966287547,2.18887569685
 10/27  09:00:00,125.480693903,3.42910382289,0.0,11.7409208164,48.2474882111,62.0547409583,3.27419444192,0.0,3.27419444192
 10/27  10:00:00,119.357910757,3.46248842821,0.0,7.51134647187,48.2474882111,60.1281475517,2.1896966665,0.0,2.1896966665
 10/27  11:00:00,120.22471438,3.89276194115,0.559592223487,5.46169095201,48.2474882111,62.0547409583,2.19038120061,0.0,2.19038120061
 10/27  12:00:00,124.758549118,4.43269696245,4.71520903886,5.84432236049,48.2474882111,61.5103924513,3.27710446626,0.0,3.27710446626
 10/27  13:00:00,131.129636923,4.86315367916,11.3772207074,2.97309876699,48.2474882111,63.6602354638,3.27734202775,0.0,3.27734202775
 10/27  14:00:00,124.197932803,4.2850352679,10.8812540792,0.647567598581,48.2474882111,60.1281475517,3.27402625679,0.0,3.27402625679
 10/27  15:00:00,118.605868688,3.55026719175,4.34734224484,2.32418339429,48.2474882111,60.1281475517,1.10448539831,0.0,1.10448539831
 10/27  16:00:00,120.706561048,3.57886216628,0.139609600796,5.71412331433,48.2474882111,63.0180376616,3.27475243911,0.0,3.27475243911
 10/27  17:00:00,114.040629984,3.66253013241,0.0,10.0490475374,37.5258241642,62.7947880557,2.18814387859,0.0,2.18814387859
 10/27  18:00:00,94.8717712808,3.42910382289,0.0,16.2752216259,26.8041601173,36.0181789539,1.10390444218,0.0,1.10390444218
 10/27  19:00:00,99.6505463753,3.42910382289,0.0,21.155454596,26.8041601173,33.4493877451,1.1035526254,0.0,1.1035526254
 10/27  20:00:00,92.2026733996,3.42910382289,0.0,29.7900776906,16.0824960704,28.0885557216,1.78567045733,0.681979693355,1.10369076397
 10/27  21:00:00,95.4741810841,3.42910382289,0.0,34.3459809794,16.0824960704,26.8041601173,7.06486495571,5.96169887401,1.1031660817
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303401134,0.0,1.10303401134
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303089383,0.0,1.10303089383
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303630688,0.0,1.10303630688
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318758638,0.0,1.10318758638
 10/28  06:00:00,144.401720096,3.42910382289,0.0,99.3560160614,5.36083202345,21.4433280938,0.0878116003683,0.0678116003683,0.02
 10/28  07:00:00,132.1540717,3.42910382289,0.0,81.9707852478,5.36083202345,26.5809105114,51.6123648859,50.5090179972,1.10334688871
 10/28  08:00:00,127.113703377,3.42910382289,0.0,65.5724546099,26.8041601173,31.2995447326,48.3927120165,47.2891439997,1.10356801676
 10/28  09:00:00,101.890560231,3.42910382289,0.0,38.1016191563,26.8041601173,33.5472370403,33.7316668189,32.6278986916,1.10376812729
 10/28  10:00:00,89.0472512783,3.42910382289,0.0,26.221606907,26.8041601173,32.583940337,17.5774488963,15.3898296893,2.18761920702
 10/28  11:00:00,90.8887115609,3.44525136609,0.0,25.7992273387,26.8041601173,34.8316326447,4.64729671063,3.54339682419,1.10389988644
 10/28  12:00:00,89.7106259906,3.71859634216,0.0,25.6321923967,26.8041601173,33.5472370403,1.10385095597,0.0,1.10385095597
 10/28  13:00:00,84.3971059439,3.959541364,0.0,22.646518537,26.8041601173,30.9784458315,2.18738623074,0.0,2.18738623074
 10/28  14:00:00,59.1491726759,3.94791704323,0.0,25.8198642125,8.04124803518,21.3317032909,1.10351552023,0.0,1.10351552023
 10/28  15:00:00,52.9122307854,3.74233513233,0.0,21.0728998374,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/28  16:00:00,51.0008185529,3.46121124938,0.0,19.1215125867,8.04124803518,20.3684065876,1.10348600309,0.0,1.10348600309
 10/28  17:00:00,48.2437808371,3.42910382289,0.0,24.1167314314,2.68041601173,18.0090894769,1.10328201187,0.0,1.10328201187
 10/28  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312720094,0.0,1.10312720094
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312110773,0.0,1.10312110773
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314018876,0.0,1.10314018876
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303599952,0.0,1.10303599952
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298315326,0.0,1.10298315326
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298178511,0.0,1.10298178511
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298523363,0.0,1.10298523363
 10/29  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298372082,0.0,1.10298372082
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303946561,0.0,1.10303946561
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308897122,0.0,1.10308897122
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308256012,0.0,1.10308256012
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298398599,0.0,1.10298398599
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298339214,0.0,1.10298339214
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305683131,0.0,1.10305683131
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298375243,0.0,1.10298375243
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303686783,0.0,1.10303686783
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303546091,0.0,1.10303546091
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319681351,0.0,1.10319681351
 10/30  06:00:00,173.93433216,3.42910382289,0.0,128.888628126,5.36083202345,21.4433280938,1.10312135022,0.0,1.10312135022
 10/30  07:00:00,165.758928591,3.42910382289,0.0,98.7530989717,16.0824960704,32.6817896323,18.0872839867,16.9834945062,1.10378948044
 10/30  08:00:00,185.686498631,3.42910382289,0.0,61.130820783,48.2474882111,70.4033123869,16.7259138094,14.5368730357,2.18904077372
 10/30  09:00:00,153.222147821,3.42910382289,0.0,39.4823747346,48.2474882111,62.0547409583,9.11234662112,6.9227488702,2.18959775092
 10/30  10:00:00,145.798382698,3.42910382289,0.0,33.9852030179,48.2474882111,60.1281475517,2.84759920502,0.658152986739,2.18944621828
 10/30  11:00:00,145.948124427,3.42910382289,0.0,32.2083513408,48.2474882111,62.0547409583,3.27577705631,0.0,3.27577705631
 10/30  12:00:00,146.669217044,3.42910382289,0.0,33.4737924643,48.2474882111,61.5103924513,3.27715403457,0.0,3.27715403457
 10/30  13:00:00,133.754248952,3.42938189002,0.0,18.4087032931,48.2474882111,63.6602354638,3.27704633732,0.0,3.27704633732
 10/30  14:00:00,124.55213146,3.6212044504,0.0,12.5468511523,48.2474882111,60.1281475517,2.18917463386,0.0,2.18917463386
 10/30  15:00:00,118.852050077,3.70190102945,0.0,6.76607319024,48.2474882111,60.1281475517,2.18880285786,0.0,2.18880285786
 10/30  16:00:00,120.571326549,3.5723071146,0.0,5.72505346732,48.2474882111,63.0180376616,2.1898409772,0.0,2.1898409772
 10/30  17:00:00,111.322220257,3.60578011505,0.0,7.38738782792,37.5258241642,62.7947880557,2.18897658102,0.0,2.18897658102
 10/30  18:00:00,97.095638399,3.42910382289,0.0,18.4990887442,26.8041601173,36.0181789539,1.10391734435,0.0,1.10391734435
 10/30  19:00:00,106.043617263,3.42910382289,0.0,27.5485254833,26.8041601173,33.4493877451,1.10364994752,0.0,1.10364994752
 10/30  20:00:00,100.856400773,3.42910382289,0.0,38.4438050642,16.0824960704,28.0885557216,1.10357799773,0.0,1.10357799773
 10/30  21:00:00,104.926383827,3.42910382289,0.0,43.7981837224,16.0824960704,26.8041601173,1.10343925026,0.0,1.10343925026
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303195459,0.0,1.10303195459
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303760264,0.0,1.10303760264
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303712559,0.0,1.10303712559
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303451639,0.0,1.10303451639
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  06:00:00,139.697638536,3.42910382289,0.0,94.6519345017,5.36083202345,21.4433280938,1.10313867771,0.0,1.10313867771
 10/31  07:00:00,141.50697076,3.42910382289,0.0,74.5011411407,16.0824960704,32.6817896323,13.919828341,12.8160844052,1.10374393577
 10/31  08:00:00,167.295125329,3.43650944336,0.0,42.7320418607,48.2474882111,70.4033123869,5.99346370656,3.80427415938,2.18918954718
 10/31  09:00:00,133.557091893,3.42910382289,0.0,19.817318807,48.2474882111,62.0547409583,2.28218105815,0.0926120434644,2.18956901469
 10/31  10:00:00,122.946306348,3.42974906722,0.0,11.1324814236,48.2474882111,60.1281475517,2.18958061987,0.0,2.18958061987
 10/31  11:00:00,125.877136147,3.75040034457,3.75478206187,8.06128447662,48.2474882111,62.0547409583,3.27534293391,0.0,3.27534293391
 10/31  12:00:00,138.153574452,4.32214004786,15.2729210726,8.79219257456,48.2474882111,61.5103924513,3.2765447683,0.0,3.2765447683
 10/31  13:00:00,146.448306049,4.80241333269,25.0630777189,4.6666512286,48.2474882111,63.6602354638,3.27674599055,0.0,3.27674599055
 10/31  14:00:00,143.145321979,4.73719727399,28.6568595025,1.36718934572,48.2474882111,60.1281475517,2.18952179576,0.0,2.18952179576
 10/31  15:00:00,142.244510468,4.4745803246,29.1178483092,0.268005977752,48.2474882111,60.1281475517,2.18892827998,0.0,2.18892827998
 10/31  16:00:00,143.345005361,4.23051645742,27.6426338577,0.197889079122,48.2474882111,63.0180376616,3.27501724571,0.0,3.27501724571
 10/31  17:00:00,127.851391997,3.82293907336,22.3835029537,1.31589765635,37.5258241642,62.7947880557,1.10410690866,0.0,1.10410690866
 10/31  18:00:00,101.699054335,3.42910382289,15.8767426605,4.75842868612,26.8041601173,36.0181789539,2.18786463886,0.0,2.18786463886
 10/31  19:00:00,98.4345828925,3.42910382289,11.4061511405,8.53333997263,26.8041601173,33.4493877451,1.10356435774,0.0,1.10356435774
 10/31  20:00:00,84.7816798852,3.42910382289,9.81188247374,12.5572017024,16.0824960704,28.0885557216,1.10359139492,0.0,1.10359139492
 10/31  21:00:00,83.5554325147,3.42910382289,7.09154121442,15.3356911956,16.0824960704,26.8041601173,1.10319600878,0.0,1.10319600878
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030381031,0.0,1.1030381031
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303717716,0.0,1.10303717716
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303441224,0.0,1.10303441224
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318473116,0.0,1.10318473116
 11/01  06:00:00,103.673273647,3.42910382289,0.0,58.6275696127,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  07:00:00,118.823263384,3.42910382289,0.0,51.8174337639,16.0824960704,32.6817896323,15.4555429215,14.3518385732,1.10370434831
 11/01  08:00:00,150.990940485,3.50028752507,0.0,26.3640789349,48.2474882111,70.4033123869,10.8752111173,8.68643139596,2.18877972135
 11/01  09:00:00,126.103957792,3.42952007116,0.0,12.3637684572,48.2474882111,62.0547409583,7.69860085546,4.42435036506,3.2742504904
 11/01  10:00:00,120.968540716,3.43455378531,0.0,9.14991107419,48.2474882111,60.1281475517,2.18974594333,0.0,2.18974594333
 11/01  11:00:00,121.217457452,3.75491141491,0.0,7.15187677391,48.2474882111,62.0547409583,2.19024908228,0.0,2.19024908228
 11/01  12:00:00,122.867730462,3.54639203278,0.0,9.5550176726,48.2474882111,61.5103924513,4.3628556873,0.0,4.3628556873
 11/01  13:00:00,122.669117797,3.54080996699,0.0,7.2121440608,48.2474882111,63.6602354638,3.27655655547,0.0,3.27655655547
 11/01  14:00:00,116.936550605,3.46156584738,0.0,5.09090890094,48.2474882111,60.1281475517,2.18924945673,0.0,2.18924945673
 11/01  15:00:00,115.495512378,3.47068213533,0.0,3.64075438551,48.2474882111,60.1281475517,2.18907409661,0.0,2.18907409661
 11/01  16:00:00,117.044536078,3.56800695054,0.0,2.20256316036,48.2474882111,63.0180376616,2.18994024794,0.0,2.18994024794
 11/01  17:00:00,107.77747012,3.67551062828,0.0,3.77290717793,37.5258241642,62.7947880557,2.18853982914,0.0,2.18853982914
 11/01  18:00:00,94.4907369436,3.42910382289,0.0,13.4268539554,26.8041601173,36.0181789539,1.10380913608,0.0,1.10380913608
 11/01  19:00:00,98.3986558749,3.42910382289,0.0,19.9035640955,26.8041601173,33.4493877451,1.10355962915,0.0,1.10355962915
 11/01  20:00:00,90.9224610409,3.42910382289,0.0,28.5098653319,16.0824960704,28.0885557216,1.10365086699,0.0,1.10365086699
 11/01  21:00:00,94.1442672617,3.42910382289,0.0,33.0160671571,16.0824960704,26.8041601173,2.89082132238,1.78767925201,1.10314207037
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303696476,0.0,1.10303696476
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303404919,0.0,1.10303404919
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303105659,0.0,1.10303105659
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312580299,0.0,1.10312580299
 11/02  06:00:00,127.721004314,3.42910382289,0.0,82.6753002792,5.36083202345,21.4433280938,1.10313087141,0.0,1.10313087141
 11/02  07:00:00,133.198656393,3.42910382289,0.0,66.1928267729,16.0824960704,32.6817896323,19.4109825338,18.3071712933,1.10381124057
 11/02  08:00:00,161.116503685,3.47101927333,0.0,36.5189103858,48.2474882111,70.4033123869,12.4796871461,10.2905096006,2.18917754553
 11/02  09:00:00,132.527704551,3.42910382289,0.0,18.787931465,48.2474882111,62.0547409583,5.72041696633,3.53101871126,2.18939825508
 11/02  10:00:00,125.027647191,3.42910382289,0.0,13.2144675113,48.2474882111,60.1281475517,2.18959857164,0.0,2.18959857164
 11/02  11:00:00,126.353012626,3.43164510919,0.0,12.6106982529,48.2474882111,62.0547409583,3.27523072681,0.0,3.27523072681
 11/02  12:00:00,128.464573672,3.49591202202,0.0,15.2023408932,48.2474882111,61.5103924513,3.27705155881,0.0,3.27705155881
 11/02  13:00:00,125.731462416,3.51873473028,0.0,10.2965639164,48.2474882111,63.6602354638,3.27683313175,0.0,3.27683313175
 11/02  14:00:00,119.801888513,3.44343705233,0.0,7.97437560419,48.2474882111,60.1281475517,2.18945957648,0.0,2.18945957648
 11/02  15:00:00,115.946221888,3.47285036234,0.454799548506,3.63449612028,48.2474882111,60.1281475517,2.18887777521,0.0,2.18887777521
 11/02  16:00:00,119.503781004,3.55190441581,1.06667363662,3.61123698513,48.2474882111,63.0180376616,3.27497528646,0.0,3.27497528646
 11/02  17:00:00,109.857091301,3.6438007032,0.124372361529,5.75986592266,37.5258241642,62.7947880557,1.10409742937,0.0,1.10409742937
 11/02  18:00:00,96.5221511946,3.42910382289,0.0,15.4582682064,26.8041601173,36.0181789539,2.18784865052,0.0,2.18784865052
 11/02  19:00:00,99.2261805744,3.42910382289,0.0,20.731088795,26.8041601173,33.4493877451,1.1035628931,0.0,1.1035628931
 11/02  20:00:00,90.4127181479,3.42910382289,0.0,28.0001224389,16.0824960704,28.0885557216,1.10359222242,0.0,1.10359222242
 11/02  21:00:00,92.3773496747,3.42910382289,0.0,31.2491495701,16.0824960704,26.8041601173,1.10319776729,0.0,1.10319776729
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303948232,0.0,1.10303948232
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
