Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303890092,0.0,1.10303890092
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303671228,0.0,1.10303671228
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319046927,0.0,1.10319046927
 11/03  06:00:00,108.586841629,3.42910382289,0.0,63.541137595,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  07:00:00,120.426547096,3.42910382289,0.0,53.4207174768,16.0824960704,32.6817896323,2.19990567692,1.09618807205,1.10371760487
 11/03  08:00:00,152.311325837,3.48001903119,0.0,27.7047327803,48.2474882111,70.4033123869,4.08025347427,1.89142282164,2.18883065264
 11/03  09:00:00,126.833252642,3.42910382289,0.0,13.0934795552,48.2474882111,62.0547409583,4.2022980114,0.927915148286,3.27438286312
 11/03  10:00:00,120.8891772,3.47785064663,0.0,9.02725069657,48.2474882111,60.1281475517,2.1898531676,0.0,2.1898531676
 11/03  11:00:00,121.594150767,3.98234983574,0.0,7.3011316677,48.2474882111,62.0547409583,3.27542256078,0.0,3.27542256078
 11/03  12:00:00,123.369071767,4.50317793786,0.0,9.09957307293,48.2474882111,61.5103924513,3.27687341259,0.0,3.27687341259
 11/03  13:00:00,123.24334681,4.91131095546,0.0,6.41587208579,48.2474882111,63.6602354638,3.27680445722,0.0,3.27680445722
 11/03  14:00:00,116.270166778,4.8117380159,0.0,3.07435290489,48.2474882111,60.1281475517,2.1889364603,0.0,2.1889364603
 11/03  15:00:00,114.672386112,4.5600972872,0.526562823341,1.20165014501,48.2474882111,60.1281475517,2.18913616704,0.0,2.18913616704
 11/03  16:00:00,117.207849669,4.23361221942,0.157183526392,1.54308795673,48.2474882111,63.0180376616,2.19014401483,0.0,2.19014401483
 11/03  17:00:00,107.668737434,3.82044943461,0.0,3.51923568533,37.5258241642,62.7947880557,2.18874070925,0.0,2.18874070925
 11/03  18:00:00,92.2692921797,3.42910382289,0.0,11.2054091916,26.8041601173,36.0181789539,1.10390824634,0.0,1.10390824634
 11/03  19:00:00,96.2735611627,3.42910382289,0.0,17.7784693833,26.8041601173,33.4493877451,1.41390018653,0.3102550944,1.10364509213
 11/03  20:00:00,88.2580160647,3.42910382289,0.0,25.8454203557,16.0824960704,28.0885557216,4.83173427155,3.72815633433,1.10357793722
 11/03  21:00:00,92.3141900652,3.42910382289,0.0,31.1859899606,16.0824960704,26.8041601173,9.56800610233,8.46456227748,1.10344382485
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303560814,0.0,1.10303560814
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303039497,0.0,1.10303039497
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304063809,0.0,1.10304063809
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303933429,0.0,1.10303933429
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,136.668848217,3.42910382289,0.0,91.6231441826,5.36083202345,21.4433280938,1.11885355353,0.0157040430868,1.10314951045
 11/04  07:00:00,125.778556483,3.42910382289,0.0,75.5952700312,5.36083202345,26.5809105114,35.7875106355,34.6841888564,1.10332177908
 11/04  08:00:00,119.337541484,3.42910382289,0.0,55.3289593837,26.8041601173,31.2995447326,26.5981596245,25.4945622957,1.10359732885
 11/04  09:00:00,98.1117670602,3.42910382289,0.0,34.3228259857,26.8041601173,33.5472370403,13.3580129981,12.2542287863,1.10378421183
 11/04  10:00:00,87.4100162011,3.42910382289,0.0,24.5843718298,26.8041601173,32.583940337,5.27352653741,4.1696771846,1.10384935281
 11/04  11:00:00,89.0745942999,3.53853342975,0.0,23.8918280141,26.8041601173,34.8316326447,2.27911032807,0.0911615524529,2.18794877561
 11/04  12:00:00,87.9670582349,3.81021102229,0.0,23.7970099609,26.8041601173,33.5472370403,1.10387343847,0.0,1.10387343847
 11/04  13:00:00,84.1984850924,4.14475663142,0.0,22.2626824181,26.8041601173,30.9784458315,1.10369899154,0.0,1.10369899154
 11/04  14:00:00,59.1712302988,4.05498763309,0.0,25.7348512455,8.04124803518,21.3317032909,1.1036068037,0.0,1.1036068037
 11/04  15:00:00,52.5958345544,3.82566948801,0.0,20.6731692506,8.04124803518,20.0473076865,1.1034868998,0.0,1.1034868998
 11/04  16:00:00,50.2061762098,3.5126272853,0.405779864703,17.869674343,8.04124803518,20.3684065876,1.10349408461,0.0,1.10349408461
 11/04  17:00:00,44.7782882617,3.42910382289,0.0895745871958,20.5616642688,2.68041601173,18.0090894769,1.1031896342,0.0,1.1031896342
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314962139,0.0,1.10314962139
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320541451,0.0,1.10320541451
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303386585,0.0,1.10303386585
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303034852,0.0,1.10303034852
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298734085,0.0,1.10298734085
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306158011,0.0,1.10306158011
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298742886,0.0,1.10298742886
 11/05  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302820772,0.0,1.10302820772
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313667626,0.0,1.10313667626
 11/05  12:00:00,19.4729169975,0.701564821325,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,19.6491980924,0.877845916197,0.0,0.0,2.68041601173,16.0824960704,1.103283321,0.0,1.103283321
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103125911,0.0,1.103125911
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298628876,0.0,1.10298628876
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298744582,0.0,1.10298744582
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031518766,0.0,1.1031518766
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298731901,0.0,1.10298731901
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030368659,0.0,1.1030368659
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303423745,0.0,1.10303423745
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303119979,0.0,1.10303119979
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,117.08660717,3.42910382289,0.0,72.0409031358,5.36083202345,21.4433280938,1.10313504777,0.0,1.10313504777
 11/06  08:00:00,115.474444205,3.42910382289,0.0,58.3379479185,16.0824960704,32.6817896323,1.10374668725,0.0,1.10374668725
 11/06  09:00:00,152.558646727,3.42910382289,0.0,30.4703022125,48.2474882111,70.4033123869,2.18924915569,0.0,2.18924915569
 11/06  10:00:00,137.697976796,3.42910382289,0.0,23.9582037095,48.2474882111,62.0547409583,2.18967881093,0.0,2.18967881093
 11/06  11:00:00,129.411590258,3.42910382289,0.0,17.598410578,48.2474882111,60.1281475517,2.18955116327,0.0,2.18955116327
 11/06  12:00:00,128.216940962,3.42910382289,0.674604134192,13.8025637415,48.2474882111,62.0547409583,3.27574945856,0.0,3.27574945856
 11/06  13:00:00,129.926498767,3.42910382289,2.42445433355,14.3066198543,48.2474882111,61.5103924513,3.27700405354,0.0,3.27700405354
 11/06  14:00:00,127.979089062,3.44070366216,2.12824208536,10.4939795453,48.2474882111,63.6602354638,3.27731689808,0.0,3.27731689808
 11/06  15:00:00,123.048858417,3.42910382289,1.44665585332,9.78902288363,48.2474882111,60.1281475517,3.27409910532,0.0,3.27409910532
 11/06  16:00:00,123.409376483,3.42910382289,1.41185838901,10.1843384145,48.2474882111,60.1281475517,2.18876036332,0.0,2.18876036332
 11/06  17:00:00,127.282362179,3.46902099458,0.392666463399,12.1467087539,48.2474882111,63.0180376616,2.19007883488,0.0,2.19007883488
 11/06  18:00:00,136.053232093,3.5538759936,0.0,17.3663037853,37.5258241642,62.7947880557,2.18839017364,0.0,2.18839017364
 11/06  19:00:00,104.81224831,3.42910382289,0.0,23.7483653221,26.8041601173,36.0181789539,1.10387162321,0.0,1.10387162321
 11/06  20:00:00,104.459653271,3.42910382289,0.0,25.9645614915,26.8041601173,33.4493877451,1.10356863091,0.0,1.10356863091
 11/06  21:00:00,95.2064955011,3.42910382289,0.0,32.7938997921,16.0824960704,28.0885557216,1.10370720334,0.0,1.10370720334
 11/06  22:00:00,97.1361897236,3.42910382289,0.0,36.007989619,16.0824960704,26.8041601173,1.10321396079,0.0,1.10321396079
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303455492,0.0,1.10303455492
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303234358,0.0,1.10303234358
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304280213,0.0,1.10304280213
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319796879,0.0,1.10319796879
 11/07  07:00:00,99.9136388521,3.42910382289,0.0,54.8679348179,5.36083202345,21.4433280938,1.10313872942,0.0,1.10313872942
 11/07  08:00:00,103.102570906,3.42910382289,0.0,45.9660746202,16.0824960704,32.6817896323,1.10376556531,0.0,1.10376556531
 11/07  09:00:00,144.487711596,3.45646323592,0.0,22.3720076682,48.2474882111,70.4033123869,2.18941108319,0.0,2.18941108319
 11/07  10:00:00,130.297918938,3.42910382289,0.0,16.5581458519,48.2474882111,62.0547409583,2.18937865476,0.0,2.18937865476
 11/07  11:00:00,124.460794561,3.42910382289,0.0,12.6476148807,48.2474882111,60.1281475517,2.18961843023,0.0,2.18961843023
 11/07  12:00:00,123.862444267,3.42910382289,0.0,10.122671181,48.2474882111,62.0547409583,3.27534048122,0.0,3.27534048122
 11/07  13:00:00,123.811538768,3.47336753221,0.0,10.5718504793,48.2474882111,61.5103924513,3.27727349343,0.0,3.27727349343
 11/07  14:00:00,123.441432168,3.50134797519,0.712650419806,7.31127000388,48.2474882111,63.6602354638,3.27693822498,0.0,3.27693822498
 11/07  15:00:00,121.137863355,3.42910382289,2.60073993111,6.72394374439,48.2474882111,60.1281475517,2.18968748252,0.0,2.18968748252
 11/07  16:00:00,123.185454196,3.43111599336,4.45328392,6.91697842596,48.2474882111,60.1281475517,2.18913447396,0.0,2.18913447396
 11/07  17:00:00,130.465367628,3.50906276014,5.31987972718,7.8951258408,48.2474882111,63.0180376616,3.27508755098,0.0,3.27508755098
 11/07  18:00:00,134.802089518,3.58848339289,4.18912754256,11.8914262684,37.5258241642,62.7947880557,2.18829947513,0.0,2.18829947513
 11/07  19:00:00,102.165322313,3.42910382289,3.18866418964,17.9127751352,26.8041601173,36.0181789539,1.10394504623,0.0,1.10394504623
 11/07  20:00:00,99.8920442908,3.42910382289,1.11414601372,20.2828064977,26.8041601173,33.4493877451,1.10359601873,0.0,1.10359601873
 11/07  21:00:00,88.5580292228,3.42910382289,0.0,26.1454335138,16.0824960704,28.0885557216,1.10362053623,0.0,1.10362053623
 11/07  22:00:00,88.9847474582,3.42910382289,0.0,27.8565473536,16.0824960704,26.8041601173,1.10320566847,0.0,1.10320566847
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304172133,0.0,1.10304172133
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304104053,0.0,1.10304104053
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030394074,0.0,1.1030394074
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320652188,0.0,1.10320652188
 11/08  07:00:00,96.0147085147,3.42910382289,0.0,50.9690044804,5.36083202345,21.4433280938,1.10313366935,0.0,1.10313366935
 11/08  08:00:00,102.163321969,3.42910382289,0.0,45.026825683,16.0824960704,32.6817896323,1.10383613614,0.0,1.10383613614
 11/08  09:00:00,148.31477295,3.47228223425,0.0,26.1832500235,48.2474882111,70.4033123869,2.18922399273,0.0,2.18922399273
 11/08  10:00:00,137.105528739,3.42910382289,0.0,23.3657556527,48.2474882111,62.0547409583,2.18954205264,0.0,2.18954205264
 11/08  11:00:00,133.699977707,3.42910382289,0.0,21.886798027,48.2474882111,60.1281475517,2.1897765286,0.0,2.1897765286
 11/08  12:00:00,134.555896045,3.42910382289,0.0,20.8161229588,48.2474882111,62.0547409583,3.43120081273,0.155705671145,3.27549514158
 11/08  13:00:00,138.439881347,3.4750349602,0.0,25.1985256306,48.2474882111,61.5103924513,3.41788443742,0.140343221097,3.27754121632
 11/08  14:00:00,136.857269108,3.49568611577,0.0,21.4454192229,48.2474882111,63.6602354638,4.2176787873,0.940939386785,3.27673940051
 11/08  15:00:00,134.91858807,3.42910382289,0.0,23.1054083902,48.2474882111,60.1281475517,9.18076881549,6.99120442199,2.1895643935
 11/08  16:00:00,135.967308766,3.42910382289,0.0,24.1541290859,48.2474882111,60.1281475517,13.7765727581,11.5875548079,2.18901795014
 11/08  17:00:00,143.746510568,3.49867873214,0.0,26.5065325362,48.2474882111,63.0180376616,13.9128845824,10.6379569138,3.2749276686
 11/08  18:00:00,151.517797668,3.5756928346,0.0,32.8090525198,37.5258241642,62.7947880557,11.8345279087,9.64628801079,2.18823989792
 11/08  19:00:00,120.791188793,3.42910382289,0.0,39.7273058048,26.8041601173,36.0181789539,16.6150089923,15.511107048,1.10390194433
 11/08  20:00:00,120.161110956,3.42910382289,0.0,41.6660191769,26.8041601173,33.4493877451,17.727057409,16.6234969045,1.10356050451
 11/08  21:00:00,111.164101015,3.42910382289,0.0,48.7515053063,16.0824960704,28.0885557216,21.0608755286,19.9571573865,1.10371814205
 11/08  22:00:00,113.259889613,3.42910382289,0.0,52.1316895081,16.0824960704,26.8041601173,23.2611262262,22.1579400968,1.10318612944
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303369841,0.0,1.10303369841
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304439926,0.0,1.10304439926
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304394448,0.0,1.10304394448
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318957035,0.0,1.10318957035
 11/09  07:00:00,154.582999513,3.42910382289,0.0,109.537295479,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  08:00:00,141.081627122,3.42910382289,0.0,83.9451308356,16.0824960704,32.6817896323,40.4547793335,38.2675697595,2.18720957404
 11/09  09:00:00,174.744008744,3.4338233542,0.0,52.6509446981,48.2474882111,70.4033123869,36.2134274543,34.0242640475,2.1891634068
 11/09  10:00:00,157.383532643,3.42910382289,0.0,43.643759557,48.2474882111,62.0547409583,34.7378087059,32.5483157303,2.18949297558
 11/09  11:00:00,148.976883655,3.42910382289,0.0,37.1637039748,48.2474882111,60.1281475517,34.1010680045,31.9113380192,2.1897299853
 11/09  12:00:00,147.178888167,3.42910382289,0.0,33.4391150809,48.2474882111,62.0547409583,34.6135056458,31.3380593051,3.27544634065
 11/09  13:00:00,149.903174201,3.4354852586,0.0,36.7013681857,48.2474882111,61.5103924513,33.9521797614,30.674664491,3.27751527041
 11/09  14:00:00,145.640966731,3.46198371447,0.0,30.2628192473,48.2474882111,63.6602354638,32.7593443534,29.4826161307,3.27672822278
 11/09  15:00:00,141.680151757,3.42910382289,0.0,29.8669720775,48.2474882111,60.1281475517,32.160298187,29.97073522,2.18956296691
 11/09  16:00:00,144.02365327,3.42910382289,0.0,32.2104735904,48.2474882111,60.1281475517,31.8745869061,29.685564239,2.18902266711
 11/09  17:00:00,152.991213545,3.46952786497,0.0,35.7803863804,48.2474882111,63.0180376616,31.6266680045,28.3517152096,3.27495279494
 11/09  18:00:00,160.42029537,3.5506776467,0.0,41.7365654089,37.5258241642,62.7947880557,29.2229569451,27.0346964677,2.18826047735
 11/09  19:00:00,132.048440387,3.42910382289,0.0,50.9845573991,26.8041601173,36.0181789539,33.044440922,31.9405269574,1.10391396461
 11/09  20:00:00,131.791752913,3.42910382289,0.0,53.2966611333,26.8041601173,33.4493877451,33.9118856917,32.8083141008,1.10357159091
 11/09  21:00:00,122.917885442,3.42910382289,0.0,60.5052897329,16.0824960704,28.0885557216,35.2952606045,34.1916642057,1.10359639875
 11/09  22:00:00,125.048509809,3.42910382289,0.0,63.9203097044,16.0824960704,26.8041601173,36.0531772099,34.9499829087,1.10319430128
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303823072,0.0,1.10303823072
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030371172,0.0,1.1030371172
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303533767,0.0,1.10303533767
 11/10  05:00:00,44.8142967402,0.79595983527,0.0,5.08215270533,2.68041601173,21.4433280938,0.257261233971,0.237261233971,0.02
 11/10  06:00:00,49.5155193133,0.994949794087,0.0,6.90396930786,5.36083202345,21.4433280938,1.17239354983,0.0692377319065,1.10315581792
 11/10  07:00:00,179.253331196,3.42910382289,0.0,134.207627162,5.36083202345,21.4433280938,1.10312756518,0.0,1.10312756518
 11/10  08:00:00,154.38425433,3.42910382289,0.0,97.2477580434,16.0824960704,32.6817896323,57.9978440179,56.8940155185,1.10382849937
 11/10  09:00:00,166.584036402,3.43789360792,0.0,44.4869021015,48.2474882111,70.4033123869,54.7511352925,52.5619110202,2.18922427226
 11/10  10:00:00,142.112123004,3.42910382289,0.0,28.3723499172,48.2474882111,62.0547409583,51.1937500057,49.0039996302,2.18975037551
 11/10  11:00:00,140.015624421,3.50204719139,0.0,28.1295013725,48.2474882111,60.1281475517,44.9886905549,42.7988769205,2.18981363438
 11/10  12:00:00,142.733622139,3.81539840423,0.0,28.6075544711,48.2474882111,62.0547409583,34.6032333109,31.3276543962,3.27557891471
 11/10  13:00:00,145.380464914,4.03994242629,0.0,31.5742017313,48.2474882111,61.5103924513,25.6657982401,22.3881287354,3.27766950473
 11/10  14:00:00,138.604305942,4.17835667694,0.0,22.5097854962,48.2474882111,63.6602354638,18.781847528,15.5049465462,3.27690098185
 11/10  15:00:00,127.271934893,3.89877152976,0.0,14.9890875066,48.2474882111,60.1281475517,19.6208963235,17.4312144442,2.1896818793
 11/10  16:00:00,124.79550417,3.60715606265,0.0,12.8042722501,48.2474882111,60.1281475517,26.1121957686,23.9230484888,2.18914727983
 11/10  17:00:00,132.272159984,3.5544448946,0.0,14.9764157889,48.2474882111,63.0180376616,30.8538670164,27.5784894772,3.27537753918
 11/10  18:00:00,146.176793256,3.5975810206,0.0,27.4461599219,37.5258241642,62.7947880557,34.4131611406,32.2249144756,2.18824666501
 11/10  19:00:00,120.638903903,3.42910382289,0.0,39.5750209144,26.8041601173,36.0181789539,42.1243146451,41.0205060075,1.10380863761
 11/10  20:00:00,123.084691634,3.42910382289,0.0,44.5895998547,26.8041601173,33.4493877451,45.0483427286,43.9448249869,1.10351774171
 11/10  21:00:00,117.080279413,3.42910382289,0.0,54.6676837037,16.0824960704,28.0885557216,51.2378492311,50.1341893082,1.10365992289
 11/10  22:00:00,121.213213626,3.42910382289,0.0,60.0850135216,16.0824960704,26.8041601173,57.8819516796,56.7787611243,1.10319055528
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304026113,0.0,1.10304026113
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299019996,0.0,1.10299019996
 11/11  03:00:00,40.8341723237,0.994949794087,0.0,6.26387035346,2.68041601173,16.0824960704,1.31526024614,1.29526024614,0.02
 11/11  04:00:00,40.494612893,0.79595983527,0.0,6.12330088154,2.68041601173,16.0824960704,2.03621448806,0.933224034247,1.10299045381
 11/11  05:00:00,43.7641764872,0.994949794087,0.0,9.19387451693,2.68041601173,16.0824960704,1.96898801432,1.94898801432,0.02
 11/11  06:00:00,42.3758266466,0.79595983527,0.0,8.00451463509,2.68041601173,16.0824960704,2.76988158092,1.66672805033,1.10315353058
 11/11  07:00:00,46.0558056538,0.994949794087,0.0,11.4855036835,2.68041601173,16.0824960704,2.86633279666,2.84633279666,0.02
 11/11  08:00:00,33.3701297508,0.79595983527,0.0,8.86815107263,2.68041601173,16.0824960704,3.62738190248,2.52432898241,1.10305292008
 11/11  09:00:00,26.3194917783,0.994949794087,0.0,6.55318980799,2.68041601173,16.0824960704,3.47578030503,3.45578030503,0.02
 11/11  10:00:00,23.3654132652,0.79595983527,0.0,3.79810125372,2.68041601173,16.0824960704,1.63580301709,1.61580301709,0.02
 11/11  11:00:00,23.967976269,0.994949794087,0.0,4.20167429871,2.68041601173,16.0824960704,2.2638830302,1.16083686128,1.10304616892
 11/11  12:00:00,23.0785622526,0.79595983527,0.0,3.51125024116,2.68041601173,16.0824960704,0.283941854425,0.263941854425,0.02
 11/11  13:00:00,21.7864705336,0.596969876452,0.0,2.41814848099,2.68041601173,16.0824960704,1.31666833995,0.213504620005,1.10316371994
 11/11  14:00:00,20.8287318972,0.497474897044,0.0,1.55990482396,2.68041601173,16.0824960704,1.66544403515,0.562187137077,1.10325689808
 11/11  15:00:00,20.8297603426,0.596969876452,0.0,1.46143828995,2.68041601173,16.0824960704,0.0956500967876,0.0756500967876,0.02
 11/11  16:00:00,23.0024337677,0.895454814679,0.0,3.33562677684,2.68041601173,16.0824960704,1.3041761906,0.201123278078,1.10305291253
 11/11  17:00:00,25.1374400512,0.79595983527,0.0,3.10279470639,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,40.9792803199,0.994949794087,0.0,6.40897834959,2.68041601173,16.0824960704,1.10305050136,0.0,1.10305050136
 11/11  19:00:00,41.0659720816,0.79595983527,0.0,6.69466007014,2.68041601173,16.0824960704,0.0740077097829,0.0540077097829,0.02
 11/11  20:00:00,44.7792246562,0.994949794087,0.0,10.2089226859,2.68041601173,16.0824960704,0.485522999428,0.465522999428,0.02
 11/11  21:00:00,42.5941289699,0.79595983527,0.0,8.22281695844,2.68041601173,16.0824960704,1.56363797122,0.460646665663,1.10299130556
 11/11  22:00:00,45.7913676957,0.994949794087,0.0,11.2210657255,2.68041601173,16.0824960704,2.43795498141,1.33482156464,1.10313341677
 11/11  23:00:00,43.9271014868,0.79595983527,0.0,9.55578947532,2.68041601173,16.0824960704,1.57220032952,1.55220032952,0.02
 11/11  24:00:00,48.6483101216,0.994949794087,0.0,14.0780081513,2.68041601173,16.0824960704,3.47469193788,3.45469193788,0.02
 11/12  01:00:00,48.9651725772,1.19433351388,0.0,14.1954868871,2.68041601173,16.0824960704,4.49435560653,3.3913033801,1.10305222642
 11/12  02:00:00,61.8368261438,2.42727900551,0.0,25.8341949621,2.68041601173,16.0824960704,5.60217978133,5.58217978133,0.02
 11/12  03:00:00,63.6840565344,2.65859656026,0.0,27.450107798,2.68041601173,16.0824960704,5.62926172136,4.52621385004,1.10304787131
 11/12  04:00:00,68.0412321274,2.48505917408,0.0,31.9808207772,2.68041601173,16.0824960704,6.39524094209,6.37524094209,0.02
 11/12  05:00:00,68.661240006,2.65859656026,0.0,32.4272912695,2.68041601173,16.0824960704,6.08845259906,4.98541469998,1.10303789907
 11/12  06:00:00,73.1308175825,2.48505917408,0.0,37.0704062322,2.68041601173,16.0824960704,6.97102884406,6.95102884406,0.02
 11/12  07:00:00,73.7247021951,2.65859656026,0.0,37.4907534587,2.68041601173,16.0824960704,6.5806205661,5.47756656837,1.10305399773
 11/12  08:00:00,66.5398716278,2.48505917408,0.0,37.8814602775,2.68041601173,16.0824960704,7.38209322738,7.36209322738,0.02
 11/12  09:00:00,42.7612820853,2.65859656026,0.0,21.3313333488,2.68041601173,16.0824960704,6.52435517327,5.42130758136,1.10304759191
 11/12  10:00:00,37.6160169459,2.31171866838,0.0,16.5329461013,2.68041601173,16.0824960704,6.28553274579,6.26553274579,0.02
 11/12  11:00:00,32.9978926449,1.79189403178,0.0,12.4346464369,2.68041601173,16.0824960704,3.75424667702,3.73424667702,0.02
 11/12  12:00:00,34.4423304751,1.69210373165,0.0,13.9788745673,2.68041601173,16.0824960704,4.82966190326,3.72652911199,1.10313279127
 11/12  13:00:00,28.2076291628,0.79595983527,0.0,8.64031715134,2.68041601173,16.0824960704,3.01563000754,1.91247492655,1.10315508098
 11/12  14:00:00,29.0052469408,0.994949794087,0.0,9.2389449705,2.68041601173,16.0824960704,1.67294481364,1.65294481364,0.02
 11/12  15:00:00,25.4272807349,0.79595983527,0.0,5.85996872342,2.68041601173,16.0824960704,1.62343411696,0.52027284521,1.10316127175
 11/12  16:00:00,26.5118044898,0.994949794087,0.0,6.74550251954,2.68041601173,16.0824960704,0.591189805984,0.571189805984,0.02
 11/12  17:00:00,29.3827633348,1.06154228767,0.0,7.08253553762,2.68041601173,16.0824960704,1.41296546667,0.309936943838,1.10302852283
 11/12  18:00:00,50.490526289,1.7916971513,0.0,15.1234769615,2.68041601173,16.0824960704,0.95997812762,0.93997812762,0.02
 11/12  19:00:00,51.1106085293,1.79189403178,0.0,15.7433623213,2.68041601173,16.0824960704,1.94883312288,0.845791304909,1.10304181797
 11/12  20:00:00,54.3590346817,1.7916971513,0.0,18.9919853542,2.68041601173,16.0824960704,1.63251352873,1.61251352873,0.02
 11/12  21:00:00,52.5942932916,1.79189403178,0.0,17.2270470836,2.68041601173,16.0824960704,1.13859512548,1.11859512548,0.02
 11/12  22:00:00,55.8504866087,1.7916971513,0.0,20.4834372812,2.68041601173,16.0824960704,2.92874638845,1.82563131723,1.10311507122
 11/12  23:00:00,54.0456862044,1.79189403178,0.0,18.6784399965,2.68041601173,16.0824960704,2.3654469905,1.26239742929,1.10304956121
 11/12  24:00:00,57.2515950066,1.7916971513,0.0,21.8845456791,2.68041601173,16.0824960704,1.87750005126,1.85750005126,0.02
 11/13  01:00:00,59.6046890371,1.79189403178,0.0,18.8766108057,2.68041601173,21.4433280938,1.27370842185,1.25370842185,0.02
 11/13  02:00:00,62.0080275245,1.7916971513,0.0,21.2801461736,2.68041601173,21.4433280938,2.84231507769,1.73920931098,1.10310576671
 11/13  03:00:00,60.5552513956,1.79189403178,0.0,19.8271731642,2.68041601173,21.4433280938,1.17137975392,1.15137975392,0.02
 11/13  04:00:00,64.3783945173,1.7916971513,0.0,23.6505131664,2.68041601173,21.4433280938,3.17303856883,2.06993594569,1.10310262313
 11/13  05:00:00,62.9011350799,1.79189403178,0.0,22.1730568485,2.68041601173,21.4433280938,1.54995973333,1.52995973333,0.02
 11/13  06:00:00,68.5791726975,1.7916971513,0.0,25.1708753348,5.36083202345,21.4433280938,3.43243751563,2.3292394103,1.10319810533
 11/13  07:00:00,263.225918658,3.42910382289,0.0,218.180214624,5.36083202345,21.4433280938,1.19590201733,0.092721828813,1.10318018852
 11/13  08:00:00,220.858476935,3.42910382289,0.0,161.254647316,16.0824960704,32.6817896323,52.0598890444,50.9560515786,1.10383746583
 11/13  09:00:00,222.821074843,3.42910382289,0.0,100.732730328,48.2474882111,70.4033123869,46.3153163637,44.1261607043,2.1891556594
 11/13  10:00:00,186.378130407,3.42910382289,0.0,72.6383573202,48.2474882111,62.0547409583,38.4901788257,36.3005268296,2.18965199615
 11/13  11:00:00,167.97062473,3.42910382289,0.0,56.1574450506,48.2474882111,60.1281475517,33.6813134396,31.4915283233,2.18978511629
 11/13  12:00:00,164.587624222,3.4891941163,0.0,50.7877608426,48.2474882111,62.0547409583,31.7219343423,28.4460139953,3.27592034699
 11/13  13:00:00,165.450859746,3.57627435612,0.0,52.1082646336,48.2474882111,61.5103924513,26.3671100256,23.0897848659,3.27732515974
 11/13  14:00:00,152.750122382,3.6651271053,0.0,37.1688315074,48.2474882111,63.6602354638,22.7112607216,18.3484258804,4.3628348412
 11/13  15:00:00,138.634728495,3.58491312785,0.0,26.6657395098,48.2474882111,60.1281475517,14.513201203,12.3239597269,2.18924147605
 11/13  16:00:00,133.176619323,3.45428083775,0.0,21.3382626279,48.2474882111,60.1281475517,15.2948200776,13.1056507684,2.18916930922
 11/13  17:00:00,143.571183711,3.42910382289,0.0,26.4007805876,48.2474882111,63.0180376616,22.7846256746,20.59426102,2.19036465455
 11/13  18:00:00,160.998038895,3.43311820726,0.0,42.4318683739,37.5258241642,62.7947880557,26.9149890085,24.7262391149,2.18874989361
 11/13  19:00:00,137.587312955,3.42910382289,0.0,56.5234299672,26.8041601173,36.0181789539,28.6903357133,27.5863956327,1.10394008056
 11/13  20:00:00,137.934420562,3.42910382289,0.0,59.4393287825,26.8041601173,33.4493877451,30.5048622484,29.401177474,1.10368477435
 11/13  21:00:00,133.788378251,3.42910382289,0.0,71.375782542,16.0824960704,28.0885557216,36.0284053228,33.8411360666,2.18726925623
 11/13  22:00:00,136.992223843,3.42910382289,0.0,75.8640237388,16.0824960704,26.8041601173,41.7107905086,41.6907905086,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308415593,0.0,1.10308415593
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303917103,0.0,1.10303917103
 11/14  02:00:00,40.2763088594,0.198989958817,0.0,1.14113470091,2.68041601173,21.4433280938,0.356049500063,0.336049500063,0.02
 11/14  03:00:00,46.0261217216,0.994949794087,0.0,6.09498772789,2.68041601173,21.4433280938,1.34948337735,0.24637532379,1.10310805356
 11/14  04:00:00,45.8940873776,0.79595983527,0.0,6.16194334269,2.68041601173,21.4433280938,0.857146194888,0.837146194888,0.02
 11/14  05:00:00,48.5551525021,0.994949794087,0.0,8.62401850835,2.68041601173,21.4433280938,2.37378962272,1.27068370572,1.10310591699
 11/14  06:00:00,50.4520384804,0.79595983527,0.0,8.03947843377,5.36083202345,21.4433280938,1.74780764704,1.72780764704,0.02
 11/14  07:00:00,200.411488216,3.42910382289,0.0,155.365784182,5.36083202345,21.4433280938,1.22583868286,0.122610374251,1.10322830861
 11/14  08:00:00,173.121010535,3.42910382289,0.0,113.517180916,16.0824960704,32.6817896323,58.1851571499,57.0814005973,1.10375655265
 11/14  09:00:00,191.280498639,3.42910382289,0.0,69.192154124,48.2474882111,70.4033123869,46.3449855108,44.1557761878,2.18920932301
 11/14  10:00:00,169.986913287,3.42910382289,0.0,56.247140201,48.2474882111,62.0547409583,40.6124666459,38.4227642205,2.18970242544
 11/14  11:00:00,159.801343814,3.42910382289,0.0,47.9881641344,48.2474882111,60.1281475517,38.0802246807,34.8054416113,3.27478306936
 11/14  12:00:00,151.240644293,3.42910382289,0.0,37.5008712069,48.2474882111,62.0547409583,31.0998774365,27.824108881,3.27576855554
 11/14  13:00:00,147.386054516,3.42910382289,0.0,34.1906299366,48.2474882111,61.5103924513,26.2582406498,22.9807247116,3.27751593824
 11/14  14:00:00,140.666818797,3.42910382289,0.0,25.3215512055,48.2474882111,63.6602354638,23.1890474618,19.9116633267,3.27738413504
 11/14  15:00:00,133.183245601,3.42910382289,0.0,21.3700659213,48.2474882111,60.1281475517,19.7344177815,17.5450667134,2.1893510681
 11/14  16:00:00,129.468286537,3.42910382289,0.0,17.6551068575,48.2474882111,60.1281475517,17.3624800602,15.1732716983,2.18920836192
 11/14  17:00:00,139.605530292,3.45190250119,0.0,22.4123284909,48.2474882111,63.0180376616,19.393901812,16.1184400163,3.27546179575
 11/14  18:00:00,156.407418142,3.52152733748,0.0,37.7528384901,37.5258241642,62.7947880557,26.4449603344,25.3408774999,1.10408283451
 11/14  19:00:00,130.787904757,3.42910382289,0.0,49.7240217691,26.8041601173,36.0181789539,38.8271044442,36.6391725949,2.18793184934
 11/14  20:00:00,131.803639057,3.42910382289,0.0,53.3085472777,26.8041601173,33.4493877451,42.8863580943,41.7827672459,1.10359084839
 11/14  21:00:00,125.798790833,3.42910382289,0.0,63.3861951243,16.0824960704,28.0885557216,43.5055651445,42.4019272734,1.10363787102
 11/14  22:00:00,128.019095002,3.42910382289,0.0,66.8908948976,16.0824960704,26.8041601173,38.8982941997,37.7951071226,1.10318707715
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030465597,0.0,1.1030465597
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304703519,0.0,1.10304703519
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304684351,0.0,1.10304684351
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320595956,0.0,1.10320595956
 11/15  07:00:00,170.260821802,3.42910382289,0.0,125.215117768,5.36083202345,21.4433280938,0.125885891187,0.105885891187,0.02
 11/15  08:00:00,153.668308244,3.42910382289,0.0,94.0644786247,16.0824960704,32.6817896323,34.7026081595,32.5151643731,2.18744378634
 11/15  09:00:00,179.483928,3.42910382289,0.0,57.3955834847,48.2474882111,70.4033123869,30.6399472961,28.4508069169,2.18914037919
 11/15  10:00:00,160.589374131,3.42910382289,0.0,46.8496010446,48.2474882111,62.0547409583,27.1754092294,24.9858873195,2.18952190987
 11/15  11:00:00,151.988148321,3.42910382289,0.0,40.1749686409,48.2474882111,60.1281475517,20.1491826187,17.9593740166,2.18980860206
 11/15  12:00:00,148.676596727,3.42910382289,0.0,34.9368236406,48.2474882111,62.0547409583,15.4860840323,12.2104166493,3.27566738296
 11/15  13:00:00,153.611826388,3.42910382289,0.0,40.4164018087,48.2474882111,61.5103924513,13.7463465245,10.4689616199,3.2773849046
 11/15  14:00:00,148.392543307,3.42910382289,0.0,33.0472757156,48.2474882111,63.6602354638,13.0735344472,9.79634554959,3.27718889765
 11/15  15:00:00,144.440987879,3.42910382289,0.0,32.6278081989,48.2474882111,60.1281475517,12.9125127651,10.6677598286,2.24475293648
 11/15  16:00:00,143.400608836,3.42910382289,0.0,31.5874291563,48.2474882111,60.1281475517,13.0895503332,9.87094381167,3.21860652155
 11/15  17:00:00,151.542821554,3.43751229489,0.0,31.8966766258,48.2474882111,63.0180376616,10.4277788361,8.23755198065,2.19022685543
 11/15  18:00:00,156.573837382,3.52163467781,0.0,37.9191503906,37.5258241642,62.7947880557,8.77532939218,6.58698753381,2.18834185836
 11/15  19:00:00,127.63910311,3.42910382289,0.0,46.5752201214,26.8041601173,36.0181789539,8.39790194395,7.29393221101,1.10396973294
 11/15  20:00:00,126.668419004,3.42910382289,0.0,48.1733272248,26.8041601173,33.4493877451,6.93417056998,5.8306048517,1.10356571827
 11/15  21:00:00,119.35800105,3.42910382289,0.0,56.9454053415,16.0824960704,28.0885557216,7.81687348658,6.71319468693,1.10367879965
 11/15  22:00:00,122.421561078,3.42910382289,0.0,61.2933609733,16.0824960704,26.8041601173,11.7919925511,10.6885949706,1.1033975805
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303965546,0.0,1.10303965546
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303937297,0.0,1.10303937297
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303931867,0.0,1.10303931867
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303926466,0.0,1.10303926466
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,167.978502329,3.42910382289,0.0,122.932798294,5.36083202345,21.4433280938,1.16359687071,0.0603894240532,1.10320744666
 11/16  08:00:00,151.489739052,3.42910382289,0.0,91.885909432,16.0824960704,32.6817896323,40.828198715,39.7243945115,1.10380420352
 11/16  09:00:00,169.2245964,3.43079988379,0.0,47.1345558241,48.2474882111,70.4033123869,36.4366576273,34.2474032918,2.18925433549
 11/16  10:00:00,139.80466379,3.42910382289,0.0,26.0648907034,48.2474882111,62.0547409583,28.6161672863,26.4263126143,2.18985467199
 11/16  11:00:00,135.462157996,3.48436593366,0.0,23.5937162051,48.2474882111,60.1281475517,21.5381733928,18.263519851,3.27465354175
 11/16  12:00:00,136.941173139,3.70794978065,0.0,22.9225540951,48.2474882111,62.0547409583,11.1704098582,8.97975796415,2.19065189402
 11/16  13:00:00,139.536351367,3.92432903589,0.0,25.8457015747,48.2474882111,61.5103924513,8.06781228161,3.70451945526,4.36329282634
 11/16  14:00:00,134.065538714,4.11395387643,0.0,18.035421069,48.2474882111,63.6602354638,4.78235174363,1.50516249384,3.27718924979
 11/16  15:00:00,124.49438055,3.80702751443,0.0,12.3032771789,48.2474882111,60.1281475517,3.71383894827,1.52460091134,2.18923803694
 11/16  16:00:00,126.524444465,3.45090145398,0.0,14.6894671544,48.2474882111,60.1281475517,6.881904119,4.69278063562,2.18912348338
 11/16  17:00:00,139.596863718,3.50761454914,0.0,19.8806165351,48.2474882111,63.0180376616,7.62982792026,4.35448006126,3.275347859
 11/16  18:00:00,145.023178788,3.57482104181,0.0,26.3153054319,37.5258241642,62.7947880557,7.70575474044,6.60149834636,1.10425639408
 11/16  19:00:00,116.856952525,3.42910382289,0.0,35.7930695369,26.8041601173,36.0181789539,15.8339962844,13.6459801497,2.18801613473
 11/16  20:00:00,117.806654768,3.42910382289,0.0,39.311562989,26.8041601173,33.4493877451,15.7490471435,14.6454773048,1.10356983869
 11/16  21:00:00,109.739096728,3.42910382289,0.0,47.326501019,16.0824960704,28.0885557216,17.2936293675,16.1900114382,1.10361792928
 11/16  22:00:00,111.951855602,3.42910382289,0.0,50.8236554973,16.0824960704,26.8041601173,18.2033196361,17.1000989085,1.10322072758
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304400645,0.0,1.10304400645
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304480417,0.0,1.10304480417
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304499153,0.0,1.10304499153
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320063123,0.0,1.10320063123
 11/17  07:00:00,149.271727822,3.42910382289,0.0,104.226023788,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,140.695133199,3.42910382289,0.0,81.0913035794,16.0824960704,32.6817896323,31.171619814,28.9841872498,2.18743256428
 11/17  09:00:00,172.033303821,3.43370748968,0.0,49.9403556395,48.2474882111,70.4033123869,26.5419177463,24.3527666992,2.18915104706
 11/17  10:00:00,155.797642497,3.42910382289,0.0,42.0578694108,48.2474882111,62.0547409583,25.5910639752,23.4015142111,2.18954976404
 11/17  11:00:00,148.1109742,3.42910382289,0.0,36.2977945201,48.2474882111,60.1281475517,24.4813250359,22.2914703888,2.18985464708
 11/17  12:00:00,146.682133349,3.42910382289,0.0,32.9423602624,48.2474882111,62.0547409583,23.7445538787,20.4692227032,3.2753311755
 11/17  13:00:00,150.193682824,3.43222525867,0.0,36.9951368091,48.2474882111,61.5103924513,26.3441597193,23.0666282995,3.27753141978
 11/17  14:00:00,145.298419367,3.45607542564,0.0,29.9261801726,48.2474882111,63.6602354638,27.4890012121,24.2116261721,3.27737504002
 11/17  15:00:00,141.516932891,3.42910382289,0.0,29.703753211,48.2474882111,60.1281475517,27.8006882593,24.5264192562,3.27426900315
 11/17  16:00:00,142.138224731,3.42910382289,0.0,30.3250450516,48.2474882111,60.1281475517,26.4038251625,24.2148674761,2.18895768642
 11/17  17:00:00,152.170250671,3.46618213836,0.0,32.495435899,48.2474882111,63.0180376616,25.0978472449,22.9074445856,2.19040265929
 11/17  18:00:00,157.356182066,3.54927143251,0.0,38.6738583193,37.5258241642,62.7947880557,25.4076759217,23.219165037,2.18851088471
 11/17  19:00:00,129.092385272,3.42910382289,0.0,48.0285022839,26.8041601173,36.0181789539,30.3925966974,29.2887129972,1.10388370019
 11/17  20:00:00,128.567186287,3.42910382289,0.0,50.072094508,26.8041601173,33.4493877451,32.7014078782,31.5977655463,1.10364233186
 11/17  21:00:00,119.814016883,3.42910382289,0.0,57.4014211736,16.0824960704,28.0885557216,35.1718797377,34.0682925824,1.10358715533
 11/17  22:00:00,122.239519274,3.42910382289,0.0,61.1113191696,16.0824960704,26.8041601173,35.962814724,34.8593460241,1.1034686999
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304863815,0.0,1.10304863815
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304763809,0.0,1.10304763809
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304798544,0.0,1.10304798544
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304831678,0.0,1.10304831678
 11/18  06:00:00,35.1231085879,0.198989958817,0.0,1.34876645289,2.68041601173,16.0824960704,0.326973186359,0.306973186359,0.02
 11/18  07:00:00,171.78988365,3.42910382289,0.0,126.744179616,5.36083202345,21.4433280938,1.12988017222,0.0266763918727,1.10320378034
 11/18  08:00:00,142.991064746,3.42910382289,0.0,100.209778294,5.36083202345,26.5809105114,47.7053721185,46.6020378216,1.10333429697
 11/18  09:00:00,139.004317402,3.42910382289,0.0,77.463068635,26.8041601173,31.2995447326,43.6710171273,42.5674034262,1.10361370112
 11/18  10:00:00,130.56189692,3.42910382289,0.0,66.7729558455,26.8041601173,33.5472370403,39.8787782007,38.7748150497,1.10396315097
 11/18  11:00:00,122.788992249,3.42910382289,0.0,59.9633478782,26.8041601173,32.583940337,36.6131215311,35.509336854,1.10378467713
 11/18  12:00:00,120.303389174,3.42910382289,0.0,55.230052495,26.8041601173,34.8316326447,34.3011325776,32.1131781143,2.1879544633
 11/18  13:00:00,114.322748639,3.42910382289,0.0,50.533807564,26.8041601173,33.5472370403,31.28992624,30.1861172628,1.1038089772
 11/18  14:00:00,110.06201641,3.42910382289,0.0,48.841866544,26.8041601173,30.9784458315,30.6918382586,29.5880140393,1.10382421935
 11/18  15:00:00,96.8335351676,3.42910382289,0.0,64.0230399246,8.04124803518,21.3317032909,32.8139809753,30.6266168491,2.18736412617
 11/18  16:00:00,100.191293604,3.42910382289,0.0,68.6651939654,8.04124803518,20.0473076865,30.7756456388,30.7556456388,0.02
 11/18  17:00:00,110.246760405,3.42910382289,0.0,73.4648951983,8.04124803518,20.3684065876,33.512701548,32.4091539623,1.10354758575
 11/18  18:00:00,120.267158242,3.42910382289,0.0,81.3361088364,2.68041601173,18.0090894769,35.2826839439,34.1793290977,1.10335484621
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314923572,0.0,1.10314923572
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315304785,0.0,1.10315304785
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325298056,0.0,1.10325298056
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304342404,0.0,1.10304342404
 11/19  01:00:00,35.2849487693,0.198989958817,0.0,1.51060663432,2.68041601173,16.0824960704,0.256246454895,0.236246454895,0.02
 11/19  02:00:00,41.70372139,0.994949794087,0.0,7.13341941973,2.68041601173,16.0824960704,1.23747956908,0.134485170196,1.10299439888
 11/19  03:00:00,40.9658997963,0.79595983527,0.0,6.59458778479,2.68041601173,16.0824960704,0.407101345938,0.387101345938,0.02
 11/19  04:00:00,43.4980463757,0.994949794087,0.0,8.92774440545,2.68041601173,16.0824960704,0.316360951282,0.296360951282,0.02
 11/19  05:00:00,42.9529200284,0.79595983527,0.0,8.58160801698,2.68041601173,16.0824960704,2.21099745231,1.10794045243,1.10305699988
 11/19  06:00:00,45.6631313929,0.994949794087,0.0,11.0928294226,2.68041601173,16.0824960704,2.62174620054,1.5185997071,1.10314649344
 11/19  07:00:00,44.4227958677,0.79595983527,0.0,10.0514838563,2.68041601173,16.0824960704,1.95342197283,1.93342197283,0.02
 11/19  08:00:00,41.6823536864,0.994949794087,0.0,12.0467183828,2.68041601173,16.0824960704,2.23377362348,2.21377362348,0.02
 11/19  09:00:00,28.720220501,0.79595983527,0.0,9.1529084895,2.68041601173,16.0824960704,3.30663763701,2.20358103711,1.1030565999
 11/19  10:00:00,29.4744963494,0.994949794087,0.0,9.70819437907,2.68041601173,16.0824960704,2.17964811228,2.15964811228,0.02
 11/19  11:00:00,26.7681333958,0.79595983527,0.0,7.20082138436,2.68041601173,16.0824960704,2.96887240424,1.86587593272,1.10299647153
 11/19  12:00:00,27.4309737617,0.994949794087,0.0,7.66467179137,2.68041601173,16.0824960704,1.59308670338,1.57308670338,0.02
 11/19  13:00:00,25.2990159668,0.79595983527,0.0,5.73170395531,2.68041601173,16.0824960704,2.315583737,1.21242036713,1.10316336987
 11/19  14:00:00,26.8068669184,0.994949794087,0.0,7.04056494808,2.68041601173,16.0824960704,1.77730329053,0.674029587298,1.10327370323
 11/19  15:00:00,25.9293725291,0.79595983527,0.0,6.36206051768,2.68041601173,16.0824960704,0.651659223972,0.631659223972,0.02
 11/19  16:00:00,28.434833195,0.994949794087,0.0,8.66853122476,2.68041601173,16.0824960704,1.3653061446,0.262309687304,1.10299645729
