Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/19  17:00:00,33.2857746481,0.79595983527,0.0,8.78379596994,2.68041601173,16.0824960704,0.58371914165,0.56371914165,0.02
 11/19  18:00:00,46.2964604202,0.994949794087,0.0,11.7261584499,2.68041601173,16.0824960704,1.57838221449,0.47538901093,1.10299320356
 11/19  19:00:00,44.9568807829,0.79595983527,0.0,10.5855687715,2.68041601173,16.0824960704,1.00464320377,0.984643203766,0.02
 11/19  20:00:00,52.7599483426,1.7916971513,0.0,17.3928990151,2.68041601173,16.0824960704,1.18564917738,1.16564917738,0.02
 11/19  21:00:00,52.6222545693,1.79189403178,0.0,17.2550083614,2.68041601173,16.0824960704,2.59922404541,1.49616757192,1.10305647349
 11/19  22:00:00,54.7941124271,1.7916971513,0.0,19.4270630996,2.68041601173,16.0824960704,1.64873423882,1.62873423882,0.02
 11/19  23:00:00,54.02873331,1.79189403178,0.0,18.661487102,2.68041601173,16.0824960704,2.77135496565,1.66823184288,1.10312312277
 11/19  24:00:00,55.7391614757,1.7916971513,0.0,20.3721121483,2.68041601173,16.0824960704,1.64425894227,1.62425894227,0.02
 11/20  01:00:00,59.1733987321,1.79189403178,0.0,18.4453205007,2.68041601173,21.4433280938,2.75859717375,1.65549016767,1.10310700608
 11/20  02:00:00,61.034027387,1.7916971513,0.0,20.3061460361,2.68041601173,21.4433280938,1.70912498886,1.68912498886,0.02
 11/20  03:00:00,59.9438854278,1.79189403178,0.0,19.2158071964,2.68041601173,21.4433280938,2.72843186497,1.62531850657,1.1031133584
 11/20  04:00:00,61.5843419602,1.7916971513,0.0,20.8564606093,2.68041601173,21.4433280938,1.55098356533,1.53098356533,0.02
 11/20  05:00:00,60.2424189095,1.79189403178,0.0,19.5143406781,2.68041601173,21.4433280938,2.58136226767,1.47824507122,1.10311719645
 11/20  06:00:00,64.0848780163,1.7916971513,0.0,20.6765806536,5.36083202345,21.4433280938,2.34353374536,1.2402833005,1.10325044486
 11/20  07:00:00,252.748236407,3.42910382289,0.0,207.702532373,5.36083202345,21.4433280938,0.0454147472874,0.0254147472874,0.02
 11/20  08:00:00,217.670053117,3.42910382289,0.0,155.598890164,16.0824960704,32.6817896323,43.4896229502,42.3859710916,1.10365185866
 11/20  09:00:00,225.118534195,3.42910382289,0.0,103.03018968,48.2474882111,70.4033123869,41.7652730121,39.5761019078,2.18917110429
 11/20  10:00:00,199.207002683,3.42910382289,0.0,85.4672295969,48.2474882111,62.0547409583,40.9968464474,37.7225010209,3.27434542651
 11/20  11:00:00,185.654836276,3.42910382289,0.0,73.8416565961,48.2474882111,60.1281475517,40.300180968,38.1102922241,2.18988874393
 11/20  12:00:00,179.218077076,3.42910382289,0.0,65.4783039897,48.2474882111,62.0547409583,41.4486858543,38.1723624592,3.27632339515
 11/20  13:00:00,181.873673786,3.42910382289,0.0,68.6782492063,48.2474882111,61.5103924513,43.7120489436,40.4343666951,3.27768224848
 11/20  14:00:00,171.054419138,3.42910382289,0.0,55.7091515464,48.2474882111,63.6602354638,46.9123549432,43.635282912,3.27707203122
 11/20  15:00:00,166.405638817,3.42910382289,0.0,54.5924591372,48.2474882111,60.1281475517,47.8810723548,45.6912170172,2.18985533762
 11/20  16:00:00,167.866647721,3.42910382289,0.0,56.0534680411,48.2474882111,60.1281475517,50.220818238,48.0314343234,2.18938391457
 11/20  17:00:00,178.633267753,3.42910382289,0.0,58.9955312964,48.2474882111,63.0180376616,55.3792420804,52.1039232512,3.27531882917
 11/20  18:00:00,187.838239012,3.42910382289,0.0,69.2760828756,37.5258241642,62.7947880557,58.7850180131,56.5966091646,2.1884088485
 11/20  19:00:00,162.806855326,3.42910382289,0.0,81.7429723381,26.8041601173,36.0181789539,61.6301969167,60.5263577774,1.10383913929
 11/20  20:00:00,164.157888539,3.42910382289,0.0,85.66279676,26.8041601173,33.4493877451,68.1818769399,67.0782698801,1.10360705976
 11/20  21:00:00,161.200436594,3.42910382289,0.0,98.7878408852,16.0824960704,28.0885557216,74.1625782033,73.0588480113,1.10373019205
 11/20  22:00:00,162.882194758,3.42910382289,0.0,101.753994654,16.0824960704,26.8041601173,75.6630836919,74.5596387695,1.10344492246
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308107722,0.0,1.10308107722
 11/20  24:00:00,44.0819504947,0.596969876452,0.0,4.54879641862,2.68041601173,21.4433280938,0.159522552815,0.139522552815,0.02
 11/21  01:00:00,50.5134377733,0.994949794087,0.0,10.5823037796,2.68041601173,21.4433280938,2.43993297669,1.33682370288,1.10310927381
 11/21  02:00:00,52.8915547508,1.19433351388,0.0,12.7610370373,2.68041601173,21.4433280938,2.10628379512,2.08628379512,0.02
 11/21  03:00:00,67.6343494454,2.55439537636,0.0,26.1437698694,2.68041601173,21.4433280938,5.58096846423,4.47785311693,1.1031153473
 11/21  04:00:00,68.4249034883,2.48525605456,0.0,27.0034632341,2.68041601173,21.4433280938,4.03779445674,4.01779445674,0.02
 11/21  05:00:00,76.265727207,2.65839967977,0.0,34.6711433276,2.68041601173,21.4433280938,7.5159322302,6.41282432132,1.10310790888
 11/21  06:00:00,77.9677426066,2.48525605456,0.0,33.8658863407,5.36083202345,21.4433280938,5.44917808882,5.42917808882,0.02
 11/21  07:00:00,250.608459188,3.42910382289,0.0,205.562755153,5.36083202345,21.4433280938,2.56468998463,1.4614724112,1.10321757343
 11/21  08:00:00,214.733498062,3.42910382289,0.0,152.662335109,16.0824960704,32.6817896323,114.63527469,113.531538683,1.10373600667
 11/21  09:00:00,215.500938275,3.42910382289,0.0,93.4125937603,48.2474882111,70.4033123869,112.77496022,110.585733442,2.18922677845
 11/21  10:00:00,177.716508179,3.42910382289,0.0,63.976735093,48.2474882111,62.0547409583,110.603563327,107.32907522,3.27448810745
 11/21  11:00:00,170.578339519,3.42910382289,0.0,58.765159839,48.2474882111,60.1281475517,105.728360669,103.538385488,2.18997518112
 11/21  12:00:00,167.439279104,3.44841750062,0.0,53.6801923402,48.2474882111,62.0547409583,103.828317972,100.552178424,3.27613954798
 11/21  13:00:00,169.908530234,3.52482284813,0.0,56.6173866292,48.2474882111,61.5103924513,100.51149785,97.233703003,3.27779484664
 11/21  14:00:00,160.578516386,3.58536716264,0.0,45.0769854546,48.2474882111,63.6602354638,97.7826001382,94.5054709405,3.27712919772
 11/21  15:00:00,148.646150859,3.50116379896,0.0,36.760911203,48.2474882111,60.1281475517,97.5946511608,95.4050219632,2.18962919762
 11/21  16:00:00,144.494732973,3.43015977396,0.0,32.6804973417,48.2474882111,60.1281475517,100.463736243,98.2745709506,2.1891652927
 11/21  17:00:00,162.541424438,3.43455841793,0.0,42.8982333869,48.2474882111,63.0180376616,105.71612984,102.441083402,3.27504643814
 11/21  18:00:00,181.463599691,3.48880768616,0.0,62.841739691,37.5258241642,62.7947880557,109.554021052,107.365579327,2.18844172407
 11/21  19:00:00,159.10269068,3.42910382289,0.0,78.0388076917,26.8041601173,36.0181789539,115.4333735,114.329449378,1.10392412168
 11/21  20:00:00,161.372323755,3.42910382289,0.0,82.8772319753,26.8041601173,33.4493877451,120.672111363,119.568482633,1.1036287297
 11/21  21:00:00,159.222740238,3.42910382289,0.0,96.810144529,16.0824960704,28.0885557216,127.924200849,126.820550195,1.10365065374
 11/21  22:00:00,164.716929781,3.42910382289,0.0,103.588729676,16.0824960704,26.8041601173,131.322457819,130.219196986,1.10326083282
 11/21  23:00:00,46.0561418351,0.497474897044,0.0,3.9420667267,5.36083202345,21.4433280938,2.7839175567,1.68086448663,1.10305307007
 11/21  24:00:00,55.1960635551,1.5011771574,0.0,14.7587021981,2.68041601173,21.4433280938,4.61740921725,4.59740921725,0.02
 11/22  01:00:00,66.8775699921,2.48505917408,0.0,25.4563266184,2.68041601173,21.4433280938,8.40549450783,7.30239475664,1.10309975119
 11/22  02:00:00,70.2726808125,2.65859656026,0.0,28.6779000526,2.68041601173,21.4433280938,7.10618985179,7.08618985179,0.02
 11/22  03:00:00,71.1844928347,2.48505917408,0.0,29.763249461,2.68041601173,21.4433280938,9.90986958677,8.80676143864,1.10310814813
 11/22  04:00:00,75.1436891601,2.65859656026,0.0,33.5489084002,2.68041601173,21.4433280938,8.08479843795,8.06479843795,0.02
 11/22  05:00:00,74.8795237402,2.48505917408,0.0,33.4582803665,2.68041601173,21.4433280938,10.7111326809,9.60801936985,1.10311331106
 11/22  06:00:00,79.2245704836,2.65859656026,0.0,34.949373712,5.36083202345,21.4433280938,8.02739661309,8.00739661309,0.02
 11/22  07:00:00,245.936145027,3.42910382289,0.0,200.890440993,5.36083202345,21.4433280938,2.87444541945,1.77123272359,1.10321269586
 11/22  08:00:00,208.46572475,3.42910382289,0.0,146.394561797,16.0824960704,32.6817896323,93.934785541,92.8309590998,1.10382644124
 11/22  09:00:00,216.001517695,3.42910382289,0.0,93.9131731797,48.2474882111,70.4033123869,86.9381001369,84.748738296,2.18936184086
 11/22  10:00:00,176.330917287,3.42910382289,0.0,62.5911442001,48.2474882111,62.0547409583,80.2908902272,78.1012604316,2.18962979553
 11/22  11:00:00,161.424337893,3.43231428761,0.0,49.6079477483,48.2474882111,60.1281475517,74.0325993383,70.7576008973,3.27499844103
 11/22  12:00:00,160.788742209,3.51265749638,0.0,46.9654154489,48.2474882111,62.0547409583,66.6354021224,63.3596568692,3.27574525317
 11/22  13:00:00,162.363596765,3.50648335905,0.0,49.0907926496,48.2474882111,61.5103924513,62.5276733494,59.2500556223,3.27761772718
 11/22  14:00:00,153.100101016,3.54697367329,0.0,37.6369635739,48.2474882111,63.6602354638,59.024024863,55.7465893027,3.27743556034
 11/22  15:00:00,143.571367591,3.44195265644,0.0,31.745339078,48.2474882111,60.1281475517,58.1289169052,55.9393381121,2.18957879305
 11/22  16:00:00,148.696080965,3.42910382289,0.0,36.8829012848,48.2474882111,60.1281475517,55.5028964046,53.3136643453,2.18923205932
 11/22  17:00:00,161.871694418,3.42910382289,0.0,42.2339579613,48.2474882111,63.0180376616,55.1690850737,51.8938133745,3.27527169919
 11/22  18:00:00,168.319071128,3.48187612229,0.0,49.7041426912,37.5258241642,62.7947880557,53.2407271222,51.0523531701,2.18837395214
 11/22  19:00:00,142.129411287,3.42910382289,0.0,61.0655282993,26.8041601173,36.0181789539,58.1547827612,57.0508904411,1.10389232018
 11/22  20:00:00,143.784631471,3.42910382289,0.0,65.289539692,26.8041601173,33.4493877451,62.9176160316,61.8140136292,1.10360240237
 11/22  21:00:00,139.202298289,3.42910382289,0.0,76.7897025796,16.0824960704,28.0885557216,66.8531828512,65.7495592205,1.10362363066
 11/22  22:00:00,142.369600384,3.42910382289,0.0,81.2414002791,16.0824960704,26.8041601173,68.5246472679,67.4214018892,1.10324537871
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030902631,0.0,1.1030902631
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,42.5774768263,0.994949794087,0.0,8.00717485602,2.68041601173,16.0824960704,1.3799340103,1.3599340103,0.02
 11/23  02:00:00,42.4358489459,0.79595983527,0.0,8.06453693448,2.68041601173,16.0824960704,2.75256994909,1.64957211269,1.1029978364
 11/23  03:00:00,47.1740336057,0.994949794087,0.0,12.6037316354,2.68041601173,16.0824960704,3.48127444492,3.46127444492,0.02
 11/23  04:00:00,50.2779623469,1.49121781544,0.0,15.2113923553,2.68041601173,16.0824960704,4.46219789429,3.35913849563,1.10305939866
 11/23  05:00:00,62.4225162657,2.48505917408,0.0,26.3621049155,2.68041601173,16.0824960704,5.75101378062,5.73101378062,0.02
 11/23  06:00:00,65.8476739551,2.65859656026,0.0,29.6137252186,2.68041601173,16.0824960704,6.01735898709,4.91413544976,1.10322353732
 11/23  07:00:00,70.2004076986,2.48505917408,0.0,34.1399963484,2.68041601173,16.0824960704,7.46130698973,7.44130698973,0.02
 11/23  08:00:00,67.9819030019,2.65859656026,0.0,36.6826209321,2.68041601173,16.0824960704,7.33916579061,6.23610959045,1.10305620017
 11/23  09:00:00,56.4959986926,2.48505917408,0.0,35.2395873424,2.68041601173,16.0824960704,8.82535438966,8.80535438966,0.02
 11/23  10:00:00,52.2791340601,2.65859656026,0.0,30.8491853237,2.68041601173,16.0824960704,8.02275632004,6.91970634164,1.1030499784
 11/23  11:00:00,47.6366279539,2.48505917408,0.0,26.3802166037,2.68041601173,16.0824960704,9.17646287213,9.15646287213,0.02
 11/23  12:00:00,47.0693536707,2.65859656026,0.0,25.6394049343,2.68041601173,16.0824960704,8.10265317126,6.99949210114,1.10316107012
 11/23  13:00:00,45.5152250926,2.48505917408,0.0,24.2588137424,2.68041601173,16.0824960704,8.91087806843,8.89087806843,0.02
 11/23  14:00:00,47.0078504873,2.65859656026,0.0,25.5779017509,2.68041601173,16.0824960704,7.52994814145,6.42662091742,1.10332722403
 11/23  15:00:00,50.5628846342,2.48505917408,0.0,29.3064732839,2.68041601173,16.0824960704,9.26158862906,8.15842230037,1.10316632869
 11/23  16:00:00,55.2743620793,2.65859656026,0.0,33.8444133428,2.68041601173,16.0824960704,6.16290040674,6.14290040674,0.02
 11/23  17:00:00,67.4073937819,2.48505917408,0.0,41.2163157649,2.68041601173,16.0824960704,8.41708775324,8.39708775324,0.02
 11/23  18:00:00,81.1231076017,2.65859656026,0.0,44.8891588653,2.68041601173,16.0824960704,7.68669226722,6.58363823097,1.10305403626
 11/23  19:00:00,82.7375072441,2.48505917408,0.0,46.6770958938,2.68041601173,16.0824960704,8.9869749008,8.9669749008,0.02
 11/23  20:00:00,84.6334126626,2.65859656026,0.0,48.3994639261,2.68041601173,16.0824960704,8.26199535288,7.15893856478,1.1030567881
 11/23  21:00:00,86.8515757065,2.48505917408,0.0,50.7911643562,2.68041601173,16.0824960704,9.8170478601,9.7970478601,0.02
 11/23  22:00:00,88.7048788958,2.65859656026,0.0,52.4709301593,2.68041601173,16.0824960704,8.81368125878,7.71045227496,1.10322898382
 11/23  23:00:00,91.6583726829,2.48505917408,0.0,55.5979613327,2.68041601173,16.0824960704,10.3856726234,10.3656726234,0.02
 11/23  24:00:00,94.9516251943,2.65859656026,0.0,58.7176764578,2.68041601173,16.0824960704,9.3244046449,8.22135249023,1.10305215467
 11/24  01:00:00,102.437149022,2.48505917408,0.0,61.0159056487,2.68041601173,21.4433280938,11.3018227859,11.2818227859,0.02
 11/24  02:00:00,107.098720806,2.65859656026,0.0,65.5039400457,2.68041601173,21.4433280938,10.2756717709,9.17255737074,1.1031144002
 11/24  03:00:00,110.445469742,2.48505917408,0.0,69.0242263679,2.68041601173,21.4433280938,12.7516627893,12.7316627893,0.02
 11/24  04:00:00,114.031491448,2.65859656026,0.0,72.4367106884,2.68041601173,21.4433280938,11.5008814293,10.3977715199,1.10310990935
 11/24  05:00:00,117.331831353,2.48505917408,0.0,75.9105879788,2.68041601173,21.4433280938,14.4051499634,14.3851499634,0.02
 11/24  06:00:00,123.536863656,2.65859656026,0.0,79.261666884,5.36083202345,21.4433280938,12.6930255832,11.5897465418,1.10327904142
 11/24  07:00:00,331.254328371,3.42910382289,0.0,286.208624337,5.36083202345,21.4433280938,7.51446342156,6.41127245696,1.1031909646
 11/24  08:00:00,287.621948315,3.42910382289,0.0,225.550785363,16.0824960704,32.6817896323,168.478621496,167.374854046,1.10376744995
 11/24  09:00:00,278.934075282,3.42910382289,0.0,156.845730767,48.2474882111,70.4033123869,164.876064025,162.686480809,2.1895832169
 11/24  10:00:00,237.243887832,3.42910382289,0.0,123.504114746,48.2474882111,62.0547409583,156.729701485,154.540012842,2.18968864342
 11/24  11:00:00,216.301048896,3.42910382289,0.0,104.487869216,48.2474882111,60.1281475517,148.417847962,145.143363741,3.27448422065
 11/24  12:00:00,218.497590853,3.42910382289,0.0,104.757817766,48.2474882111,62.0547409583,141.064383123,138.873427838,2.19095528506
 11/24  13:00:00,226.28078314,3.42910382289,0.0,113.08535856,48.2474882111,61.5103924513,137.634186662,133.270418011,4.3637686511
 11/24  14:00:00,212.522413125,3.42910382289,0.0,97.1771455327,48.2474882111,63.6602354638,129.970094342,126.69275775,3.27733659231
 11/24  15:00:00,202.256490147,3.42910382289,0.0,90.4433104677,48.2474882111,60.1281475517,125.640394097,123.451024173,2.18936992474
 11/24  16:00:00,202.163332531,3.42910382289,0.0,90.3501528517,48.2474882111,60.1281475517,126.351494653,124.162196873,2.1892977792
 11/24  17:00:00,210.827000022,3.42910382289,0.0,91.1892635656,48.2474882111,63.0180376616,129.597204235,126.321419319,3.27578491617
 11/24  18:00:00,216.87050269,3.42910382289,0.0,98.3083465532,37.5258241642,62.7947880557,128.890264542,127.786067818,1.10419672426
 11/24  19:00:00,190.48214542,3.42910382289,0.0,109.418262432,26.8041601173,36.0181789539,131.02304363,128.834858688,2.18818494214
 11/24  20:00:00,191.267707696,3.42910382289,0.0,112.772615917,26.8041601173,33.4493877451,130.443686956,129.340084406,1.10360255085
 11/24  21:00:00,186.172039772,3.42910382289,0.0,123.759444063,16.0824960704,28.0885557216,131.346809544,130.24316008,1.10364946436
 11/24  22:00:00,187.380180732,3.42910382289,0.0,126.251980628,16.0824960704,26.8041601173,131.794479855,130.691246893,1.10323296216
 11/24  23:00:00,47.0555393128,0.504147271768,0.0,4.93479182962,5.36083202345,21.4433280938,1.67891559208,1.65891559208,0.02
 11/24  24:00:00,72.6966006122,2.59757576053,0.0,31.162840652,2.68041601173,21.4433280938,8.19810069126,7.09500829568,1.10309239558
 11/25  01:00:00,75.776621929,2.45940972096,0.0,39.7418600318,2.68041601173,16.0824960704,7.8088424598,7.7888424598,0.02
 11/25  02:00:00,89.2984113075,2.68424601338,0.0,53.038813118,2.68041601173,16.0824960704,13.5776436422,12.4745345214,1.10310912083
 11/25  03:00:00,87.7182711039,2.45940972096,0.0,51.6835092067,2.68041601173,16.0824960704,10.7491355706,10.7291355706,0.02
 11/25  04:00:00,101.654182098,2.68424601338,0.0,65.3945839083,2.68041601173,16.0824960704,16.3437068597,15.2405888981,1.1031179616
 11/25  05:00:00,97.6553867588,2.45940972096,0.0,61.6206248617,2.68041601173,16.0824960704,12.5462786783,12.5262786783,0.02
 11/25  06:00:00,110.617863698,2.68424601338,0.0,74.3582655084,2.68041601173,16.0824960704,18.1981485188,17.0948876924,1.10326082644
 11/25  07:00:00,296.125669411,3.42910382289,0.0,251.079965377,5.36083202345,21.4433280938,7.78279115019,6.6795932344,1.10319791579
 11/25  08:00:00,245.50949849,3.42910382289,0.0,200.260878705,5.36083202345,26.5809105114,173.001370272,172.981370272,0.02
 11/25  09:00:00,209.475248583,3.42910382289,0.0,147.933999816,26.8041601173,31.2995447326,169.836785222,167.649722758,2.18706246421
 11/25  10:00:00,177.001490739,3.42910382289,0.0,113.212549665,26.8041601173,33.5472370403,160.451633672,159.347687975,1.10394569701
 11/25  11:00:00,163.279205215,3.42910382289,0.0,100.453560844,26.8041601173,32.583940337,150.438109665,149.334250696,1.10385896931
 11/25  12:00:00,158.63880112,3.42910382289,0.0,93.5654644406,26.8041601173,34.8316326447,142.411329502,140.223243643,2.1880858594
 11/25  13:00:00,152.110859402,3.4500072303,0.0,88.30101492,26.8041601173,33.5472370403,130.66128593,129.557460471,1.10382545985
 11/25  14:00:00,143.282955963,3.46318364436,0.0,82.0287262761,26.8041601173,30.9784458315,121.103773679,119.999930122,1.10384355753
 11/25  15:00:00,118.534453168,3.42910382289,0.0,85.7239579251,8.04124803518,21.3317032909,116.560093629,115.456430897,1.10366273202
 11/25  16:00:00,114.908229527,3.42910382289,0.0,83.3821298885,8.04124803518,20.0473076865,115.519126688,114.415620986,1.1035057015
 11/25  17:00:00,142.142205713,3.42910382289,0.0,102.893007173,8.04124803518,20.3684065876,121.334311786,120.230727188,1.10358459805
 11/25  18:00:00,164.071535503,3.42910382289,0.0,125.140486097,2.68041601173,18.0090894769,131.657847322,130.554652761,1.10319456088
 11/25  19:00:00,40.374124823,0.799162931761,0.0,5.99960971505,2.68041601173,16.0824960704,1.82971259038,0.726478705751,1.10323388463
 11/25  20:00:00,63.4271916939,2.85758651908,0.0,26.9942529987,2.68041601173,16.0824960704,4.61811974804,4.59811974804,0.02
 11/25  21:00:00,63.5212625535,2.28606921526,0.0,27.659841162,2.68041601173,16.0824960704,6.26627717639,5.16305257127,1.10322460512
 11/25  22:00:00,78.8227089832,2.85758651908,0.0,42.3897702879,2.68041601173,16.0824960704,10.1113884092,9.00812321629,1.10326519292
 11/25  23:00:00,76.3493679983,2.28606921526,0.0,40.4879466068,2.68041601173,16.0824960704,8.28940382331,8.26940382331,0.02
 11/25  24:00:00,90.4548078049,2.85758651908,0.0,54.0218691096,2.68041601173,16.0824960704,13.1668184005,12.0637599889,1.10305841168
 11/26  01:00:00,84.3301864787,2.28606921526,0.0,48.4687650872,2.68041601173,16.0824960704,10.0719464705,10.0519464705,0.02
 11/26  02:00:00,98.7488164268,2.85758651908,0.0,62.3158777315,2.68041601173,16.0824960704,13.7224080849,13.7024080849,0.02
 11/26  03:00:00,89.5430625211,2.28606921526,0.0,53.6816411297,2.68041601173,16.0824960704,11.9425761768,10.8395198298,1.10305634697
 11/26  04:00:00,103.304497538,2.85758651908,0.0,66.8715588426,2.68041601173,16.0824960704,14.2850330823,14.2650330823,0.02
 11/26  05:00:00,93.6799553298,2.28606921526,0.0,57.8185339384,2.68041601173,16.0824960704,12.3201390279,11.2170768388,1.1030621891
 11/26  06:00:00,108.716409327,2.85758651908,0.0,72.2834706321,2.68041601173,16.0824960704,14.7906328447,14.7706328447,0.02
 11/26  07:00:00,96.4221021798,2.28606921526,0.0,60.5606807883,2.68041601173,16.0824960704,12.5398395191,11.4367138929,1.10312562621
 11/26  08:00:00,107.631870185,2.85758651908,0.0,73.6662648234,2.68041601173,16.0824960704,14.6818122606,14.6618122606,0.02
 11/26  09:00:00,78.0661660849,2.28606921526,0.0,57.0087446935,2.68041601173,16.0824960704,12.2339138857,11.1308602284,1.10305365734
 11/26  10:00:00,88.2123764053,2.85758651908,0.0,66.58343771,2.68041601173,16.0824960704,13.8990512672,13.8790512672,0.02
 11/26  11:00:00,71.4177962123,2.28606921526,0.0,50.3603748209,2.68041601173,16.0824960704,11.3002323381,10.1972323119,1.10300002629
 11/26  12:00:00,79.382515956,2.85758651908,0.0,57.7535772607,2.68041601173,16.0824960704,12.2358370291,12.2158370291,0.02
 11/26  13:00:00,65.7817769738,2.28606921526,0.0,44.7243555823,2.68041601173,16.0824960704,9.92170905742,8.81853170388,1.10317735354
 11/26  14:00:00,74.0270013409,2.85758651908,0.0,52.3980626456,2.68041601173,16.0824960704,11.5717834719,10.4685188523,1.10326461958
 11/26  15:00:00,62.5729389427,2.28606921526,0.0,41.5155175513,2.68041601173,16.0824960704,7.36218247381,7.34218247381,0.02
 11/26  16:00:00,73.7697213774,2.85758651908,0.0,52.1407826821,2.68041601173,16.0824960704,9.89754386956,8.79448316979,1.10306069977
 11/26  17:00:00,73.9454629503,2.28606921526,0.0,45.4860415589,2.68041601173,16.0824960704,6.38010186394,6.36010186394,0.02
 11/26  18:00:00,95.1568612902,2.85758651908,0.0,58.7239225949,2.68041601173,16.0824960704,8.23219465403,8.21219465403,0.02
 11/26  19:00:00,84.7278685747,2.28606921526,0.0,48.8664471833,2.68041601173,16.0824960704,7.3058595433,6.2028047732,1.10305477011
 11/26  20:00:00,96.6481911194,2.85758651908,0.0,60.2152524242,2.68041601173,16.0824960704,8.22984137495,8.20984137495,0.02
 11/26  21:00:00,85.7813224944,2.28606921526,0.0,49.919901103,2.68041601173,16.0824960704,7.4010714598,6.2980108415,1.1030606183
 11/26  22:00:00,98.4757892415,2.85758651908,0.0,62.0428505463,2.68041601173,16.0824960704,8.46285018797,8.44285018797,0.02
 11/26  23:00:00,87.9002085709,2.28606921526,0.0,52.0387871794,2.68041601173,16.0824960704,7.68555882237,6.58243492399,1.10312389837
 11/26  24:00:00,101.136530778,2.85758651908,0.0,64.7035920824,2.68041601173,16.0824960704,8.84580437234,8.82580437234,0.02
 11/27  01:00:00,93.6612815798,2.28606921526,0.0,52.4390281649,2.68041601173,21.4433280938,7.96747975778,6.86436495898,1.1031147988
 11/27  02:00:00,105.832074688,2.85758651908,0.0,64.0383039694,2.68041601173,21.4433280938,9.1208879796,9.1008879796,0.02
 11/27  03:00:00,94.1710532789,2.28606921526,0.0,52.948799864,2.68041601173,21.4433280938,8.11136261395,7.00824685346,1.10311576048
 11/27  04:00:00,106.977307454,2.85758651908,0.0,65.1835367357,2.68041601173,21.4433280938,9.29876507554,9.27876507554,0.02
 11/27  05:00:00,94.972650326,2.28606921526,0.0,53.7503969111,2.68041601173,21.4433280938,8.24650483631,7.1433907207,1.10311411561
 11/27  06:00:00,110.096812711,2.85758651908,0.0,65.6226259809,5.36083202345,21.4433280938,10.4137525034,9.31053538642,1.10321711693
 11/27  07:00:00,320.323106918,3.42910382289,0.0,275.277402883,5.36083202345,21.4433280938,1.56249501621,1.54249501621,0.02
 11/27  08:00:00,278.675035603,3.42910382289,0.0,214.136539316,16.0824960704,32.6817896323,108.013950269,106.910229567,1.10372070158
 11/27  09:00:00,269.673363294,3.42910382289,0.0,147.585018779,48.2474882111,70.4033123869,106.578071796,104.389153071,2.18891872465
 11/27  10:00:00,239.633563975,3.42910382289,0.0,125.893790889,48.2474882111,62.0547409583,106.844048349,103.569310741,3.2747376078
 11/27  11:00:00,213.632446319,3.42910382289,0.0,101.819266639,48.2474882111,60.1281475517,102.752335248,100.562461123,2.1898741248
 11/27  12:00:00,195.241258068,3.42910382289,0.0,81.5014849817,48.2474882111,62.0547409583,101.110166216,97.8338882894,3.276277927
 11/27  13:00:00,194.031938199,3.44876565014,0.0,80.8168517919,48.2474882111,61.5103924513,100.796441452,97.5191791643,3.27726228724
 11/27  14:00:00,180.32266167,3.51352367877,0.0,64.8929742218,48.2474882111,63.6602354638,100.061298627,95.69814435,4.36315427707
 11/27  15:00:00,169.511811253,3.45505352346,0.0,57.6726818724,48.2474882111,60.1281475517,97.7324312131,95.5429205289,2.18951068419
 11/27  16:00:00,176.184305725,3.42910382289,0.0,64.3711260448,48.2474882111,60.1281475517,99.2424105418,97.0531736716,2.18923687018
 11/27  17:00:00,192.721258925,3.42910382289,0.0,70.6161891357,48.2474882111,63.0180376616,96.7014115611,94.5111567383,2.1902548228
 11/27  18:00:00,198.703411084,3.42910382289,0.0,80.1412549474,37.5258241642,62.7947880557,93.4510873111,91.2619933476,2.18909396349
 11/27  19:00:00,172.860362723,3.42910382289,0.0,91.7964797353,26.8041601173,36.0181789539,91.9540530345,89.7659928297,2.18806020481
 11/27  20:00:00,174.038605101,3.42910382289,0.0,95.5435133219,26.8041601173,33.4493877451,90.2242660952,89.120663699,1.10360239616
 11/27  21:00:00,169.170521554,3.42910382289,0.0,106.757925845,16.0824960704,28.0885557216,91.1580621547,90.0543937994,1.10366835528
 11/27  22:00:00,169.086177685,3.42910382289,0.0,107.95797758,16.0824960704,26.8041601173,86.9220838561,85.8188719302,1.10321192596
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,47.7834574276,0.994949794087,0.0,7.85232343384,2.68041601173,21.4433280938,2.83081499232,1.72770244785,1.10311254447
 11/28  01:00:00,48.1659158033,0.79595983527,0.0,8.43377176837,2.68041601173,21.4433280938,2.1940410807,2.1740410807,0.02
 11/28  02:00:00,60.011267854,1.87137188702,0.0,19.2037117673,2.68041601173,21.4433280938,5.77604346284,4.67293101413,1.10311244871
 11/28  03:00:00,65.3898920684,2.45940972096,0.0,23.9942981478,2.68041601173,21.4433280938,4.67315809478,4.65315809478,0.02
 11/28  04:00:00,74.1435405064,2.68424601338,0.0,32.5231102934,2.68041601173,21.4433280938,8.54800592585,7.44489281343,1.10311311242
 11/28  05:00:00,72.7049266477,2.45940972096,0.0,31.3093327271,2.68041601173,21.4433280938,6.39796927345,6.37796927345,0.02
 11/28  06:00:00,84.6726014449,2.68424601338,0.0,40.3717552201,5.36083202345,21.4433280938,10.4723864114,9.36909279116,1.10329362021
 11/28  07:00:00,257.767803166,3.42910382289,0.0,212.722099132,5.36083202345,21.4433280938,2.44048625883,1.3373364736,1.10314978523
 11/28  08:00:00,223.706887339,3.42910382289,0.0,159.168391053,16.0824960704,32.6817896323,120.628483715,119.524729139,1.10375457523
 11/28  09:00:00,229.399817818,3.42910382289,0.0,107.311473303,48.2474882111,70.4033123869,111.107786325,108.918189345,2.1895969798
 11/28  10:00:00,195.879949401,3.42910382289,0.0,82.140176315,48.2474882111,62.0547409583,107.086221932,104.896488235,2.18973369748
 11/28  11:00:00,171.410016882,3.42910382289,0.0,59.5968372019,48.2474882111,60.1281475517,98.9352059006,95.6605875568,3.27461834389
 11/28  12:00:00,166.913496479,3.42910382289,0.0,53.1737233924,48.2474882111,62.0547409583,84.3605824815,82.1694892176,2.19109326389
 11/28  13:00:00,168.81775521,3.42910382289,0.0,55.6223306307,48.2474882111,61.5103924513,77.4865394664,73.122883186,4.36365628041
 11/28  14:00:00,159.551638051,3.42910382289,0.0,44.2063704591,48.2474882111,63.6602354638,66.6848553001,63.4071427834,3.27771251671
 11/28  15:00:00,148.545110242,3.42910382289,0.0,36.7319305618,48.2474882111,60.1281475517,58.1385903352,55.9489631686,2.18962716657
 11/28  16:00:00,153.215695073,3.42910382289,0.0,41.4025153928,48.2474882111,60.1281475517,55.9981172468,53.8090974778,2.18901976905
 11/28  17:00:00,170.167704308,3.42910382289,0.0,48.0626345181,48.2474882111,63.0180376616,55.1013137937,51.8260167343,3.27529705936
 11/28  18:00:00,174.275513854,3.43172827707,0.0,55.710733263,37.5258241642,62.7947880557,51.5209354072,49.3325126776,2.1884227296
 11/28  19:00:00,148.053365894,3.42910382289,0.0,66.9894829059,26.8041601173,36.0181789539,50.4705979942,49.366671614,1.1039263802
 11/28  20:00:00,147.882727745,3.42910382289,0.0,69.3876359658,26.8041601173,33.4493877451,52.8157915854,51.7121534693,1.10363811603
 11/28  21:00:00,145.089251862,3.42910382289,0.0,82.6766561535,16.0824960704,28.0885557216,59.7486757136,58.6450060547,1.10366965888
 11/28  22:00:00,149.07738194,3.42910382289,0.0,87.9491818349,16.0824960704,26.8041601173,68.4816842047,67.3784067004,1.10327750431
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308760087,0.0,1.10308760087
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,45.5271427481,0.79595983527,0.0,5.79499871314,2.68041601173,21.4433280938,1.8859419238,0.782829161124,1.10311276268
 11/29  02:00:00,48.7355929008,0.994949794087,0.0,8.80445890709,2.68041601173,21.4433280938,1.41628476889,1.39628476889,0.02
 11/29  03:00:00,48.7689311098,0.79595983527,0.0,9.03678707488,2.68041601173,21.4433280938,3.44676596252,2.34365293958,1.10311302294
 11/29  04:00:00,52.221053824,0.994949794087,0.0,12.2899198303,2.68041601173,21.4433280938,3.34607194473,3.32607194473,0.02
 11/29  05:00:00,51.1967379721,0.79595983527,0.0,11.4645939372,2.68041601173,21.4433280938,4.76973279292,3.66661948637,1.10311330654
 11/29  06:00:00,60.4876464619,1.55267294413,0.0,17.3183733064,5.36083202345,21.4433280938,4.51963764771,4.49963764771,0.02
 11/29  07:00:00,222.278649114,3.42910382289,0.0,177.23294508,5.36083202345,21.4433280938,1.41926455354,0.316060032297,1.10320452125
 11/29  08:00:00,197.168940202,3.42910382289,0.0,132.630443915,16.0824960704,32.6817896323,86.1105573678,85.0068188494,1.10373851844
 11/29  09:00:00,204.909932185,3.42910382289,0.0,82.8215876696,48.2474882111,70.4033123869,80.9658309348,78.7765228992,2.18930803558
 11/29  10:00:00,167.871615013,3.42910382289,0.0,54.1318419264,48.2474882111,62.0547409583,78.5248341766,75.2500927532,3.27474142339
 11/29  11:00:00,157.229892588,3.42910382289,0.0,45.416712908,48.2474882111,60.1281475517,68.7369624149,66.5470947742,2.18986764066
 11/29  12:00:00,156.084219349,3.42910382289,0.0,42.3444462627,48.2474882111,62.0547409583,62.7191358627,59.4426793345,3.27645652822
 11/29  13:00:00,164.036940019,3.42910382289,0.0,50.8415154395,48.2474882111,61.5103924513,55.9737174973,52.6957244784,3.27799301884
 11/29  14:00:00,160.415918962,3.42910382289,0.0,45.0706513699,48.2474882111,63.6602354638,46.85160783,43.5740523541,3.27755547595
 11/29  15:00:00,154.009744179,3.42910382289,0.0,42.1965644994,48.2474882111,60.1281475517,39.4334320978,36.1588626657,3.27456943209
 11/29  16:00:00,151.657398942,3.42910382289,0.0,39.8442192622,48.2474882111,60.1281475517,32.3753562748,30.1860990612,2.18925721361
 11/29  17:00:00,163.195359056,3.42910382289,0.0,41.0902892665,48.2474882111,63.0180376616,28.1626222529,25.9722068048,2.19041544806
 11/29  18:00:00,167.081189789,3.48197294958,0.0,48.4661645252,37.5258241642,62.7947880557,26.1174869235,23.928606659,2.18888026453
 11/29  19:00:00,139.052024252,3.42910382289,0.0,57.9881412637,26.8041601173,36.0181789539,27.0025071301,24.8147710933,2.18773603679
 11/29  20:00:00,137.817606289,3.42910382289,0.0,59.3225145092,26.8041601173,33.4493877451,25.1952561554,24.091613511,1.10364264435
 11/29  21:00:00,130.78203762,3.42910382289,0.0,68.3694419107,16.0824960704,28.0885557216,24.4476928253,23.343964761,1.10372806434
 11/29  22:00:00,131.195166914,3.42910382289,0.0,70.0669668089,16.0824960704,26.8041601173,18.936440151,17.8332279223,1.1032122287
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305868598,0.0,1.10305868598
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304840466,0.0,1.10304840466
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305260689,0.0,1.10305260689
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322038106,0.0,1.10322038106
 11/30  07:00:00,172.135201776,3.42910382289,0.0,127.089497742,5.36083202345,21.4433280938,0.0742294194348,0.0542294194348,0.02
 11/30  08:00:00,160.844113629,3.42910382289,0.0,96.3056173423,16.0824960704,32.6817896323,28.6295583857,26.4419888542,2.18756953153
 11/30  09:00:00,177.243452923,3.42910382289,0.0,55.1551084076,48.2474882111,70.4033123869,21.4844427557,19.2949870329,2.18945572282
 11/30  10:00:00,148.452750029,3.42910382289,0.0,34.7129769428,48.2474882111,62.0547409583,15.931733588,13.7421196498,2.18961393825
 11/30  11:00:00,139.430768383,3.42910382289,0.0,27.6175887036,48.2474882111,60.1281475517,13.7743655143,11.584323395,2.19004211925
 11/30  12:00:00,140.636540553,3.42910382289,0.0,26.896767467,48.2474882111,62.0547409583,13.9374023501,10.6610087153,3.27639363481
 11/30  13:00:00,141.199848601,3.46970242581,0.0,27.9638254192,48.2474882111,61.5103924513,12.6616971071,8.29825123271,4.36344587436
 11/30  14:00:00,135.095557165,3.47329429864,0.0,19.7060990976,48.2474882111,63.6602354638,10.392681218,7.11500310736,3.27767811064
 11/30  15:00:00,132.319507743,3.42910382289,0.0,20.5063280632,48.2474882111,60.1281475517,11.5746734824,9.38505865922,2.18961482318
 11/30  16:00:00,135.60886779,3.42910382289,0.0,23.7956881102,48.2474882111,60.1281475517,12.3321533867,10.143135983,2.18901740368
 11/30  17:00:00,149.354414923,3.45907254033,0.0,27.2193764162,48.2474882111,63.0180376616,12.2813973627,9.00606472876,3.27533263391
 11/30  18:00:00,153.01356873,3.5413998608,0.0,34.3391165555,37.5258241642,62.7947880557,9.74194776145,7.55349230712,2.18845545433
 11/30  19:00:00,125.721529326,3.42910382289,0.0,44.6576463382,26.8041601173,36.0181789539,18.1499764876,17.0460305862,1.10394590139
 11/30  20:00:00,127.185484848,3.42910382289,0.0,48.6903930687,26.8041601173,33.4493877451,27.4778603497,26.3742032838,1.10365706584
 11/30  21:00:00,120.658960114,3.42910382289,0.0,58.2463644055,16.0824960704,28.0885557216,33.9192713531,32.8155787823,1.1036925708
 11/30  22:00:00,123.915389461,3.42910382289,0.0,62.7871893564,16.0824960704,26.8041601173,35.7746247215,34.6712028106,1.10342191093
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305452219,0.0,1.10305452219
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305772004,0.0,1.10305772004
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030600333,0.0,1.1030600333
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304906999,0.0,1.10304906999
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  07:00:00,172.1520736,3.42910382289,0.0,127.106369566,5.36083202345,21.4433280938,1.2543154733,0.151110807411,1.10320466589
 12/01  08:00:00,161.065061582,3.42910382289,0.0,96.5265652959,16.0824960704,32.6817896323,44.2158845123,43.1121049362,1.10377957607
 12/01  09:00:00,183.394659935,3.42910382289,0.0,61.3063154197,48.2474882111,70.4033123869,41.2516173734,39.0623503094,2.18926706403
 12/01  10:00:00,162.065145799,3.42910382289,0.0,48.3253727129,48.2474882111,62.0547409583,40.686622191,37.4119207443,3.27470144672
 12/01  11:00:00,145.266558452,3.42910382289,0.0,33.4533787721,48.2474882111,60.1281475517,36.964322089,34.77428697,2.19003511903
 12/01  12:00:00,145.414143786,3.42910382289,0.0,31.6743706999,48.2474882111,62.0547409583,35.9397866953,32.6636371806,3.27614951475
 12/01  13:00:00,150.669009483,3.42910382289,0.0,37.4735849039,48.2474882111,61.5103924513,33.9641737273,30.6863612807,3.27781244663
 12/01  14:00:00,141.777112859,3.43638656131,0.0,26.4245625287,48.2474882111,63.6602354638,28.2161620614,23.8523845349,4.36377752644
 12/01  15:00:00,131.843028869,3.42910382289,0.0,20.0298491895,48.2474882111,60.1281475517,26.5234841132,24.3339934606,2.18949065254
 12/01  16:00:00,129.240367914,3.43409368481,0.0,17.4221983723,48.2474882111,60.1281475517,32.1811344263,29.9917571811,2.18937724513
 12/01  17:00:00,148.314106189,3.50021365332,0.0,26.1379265692,48.2474882111,63.0180376616,37.274276676,34.8919516803,2.38232499569
 12/01  18:00:00,158.383486817,3.55064057506,0.0,39.6997939281,37.5258241642,62.7947880557,43.4309802662,41.4335065626,1.99747370361
 12/01  19:00:00,133.147633018,3.42910382289,0.0,52.0837500301,26.8041601173,36.0181789539,55.7166894493,53.528556656,2.18813279329
 12/01  20:00:00,133.877686784,3.42910382289,0.0,55.3825950049,26.8041601173,33.4493877451,57.5593775254,56.4557361108,1.10364141462
 12/01  21:00:00,125.593272711,3.42910382289,0.0,63.1806770023,16.0824960704,28.0885557216,56.4008082721,55.2970923594,1.10371591271
 12/01  22:00:00,128.931534379,3.42910382289,0.0,67.8033342741,16.0824960704,26.8041601173,56.065661439,54.9624212735,1.10324016547
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030469716,0.0,1.1030469716
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305262588,0.0,1.10305262588
 12/02  03:00:00,34.9930865208,0.198989958817,0.0,1.21874438576,2.68041601173,16.0824960704,0.461746781609,0.441746781609,0.02
 12/02  04:00:00,39.2251727921,0.79595983527,0.0,4.85386078061,2.68041601173,16.0824960704,1.44952103483,0.346400429225,1.1031206056
 12/02  05:00:00,39.608368865,0.79595983527,0.0,5.23705685353,2.68041601173,16.0824960704,0.231655300405,0.211655300405,0.02
 12/02  06:00:00,42.0732143504,0.994949794087,0.0,7.50291238012,2.68041601173,16.0824960704,1.54978501782,0.446588732777,1.10319628505
 12/02  07:00:00,182.115719767,3.42910382289,0.0,137.070015733,5.36083202345,21.4433280938,1.10314728679,0.0,1.10314728679
 12/02  08:00:00,156.769469249,3.42910382289,0.0,109.05351613,5.36083202345,26.5809105114,50.3543292662,50.3343292662,0.02
 12/02  09:00:00,149.610989132,3.42910382289,0.0,88.0697403655,26.8041601173,31.2995447326,47.0941584348,45.9906689279,1.10348950698
 12/02  10:00:00,142.343483959,3.42910382289,0.0,78.5545428843,26.8041601173,33.5472370403,45.891558547,43.703766112,2.18779243505
 12/02  11:00:00,136.032701707,3.42910382289,0.0,73.2070573354,26.8041601173,32.583940337,42.8358427509,41.7320776485,1.10376510245
 12/02  12:00:00,133.360846615,3.42910382289,0.0,68.2875099361,26.8041601173,34.8316326447,42.39672824,40.2085786997,2.1881495403
 12/02  13:00:00,129.904374949,3.42910382289,0.0,66.1154338744,26.8041601173,33.5472370403,40.8471493268,39.7432796091,1.10386971768
 12/02  14:00:00,126.966792241,3.42910382289,0.0,65.7466423751,26.8041601173,30.9784458315,43.6157804707,42.511881472,1.10389899872
 12/02  15:00:00,113.723746808,3.42910382289,0.0,80.9132515649,8.04124803518,21.3317032909,48.5359753217,47.4322463805,1.1037289412
 12/02  16:00:00,115.642521567,3.42910382289,0.0,84.1164219285,8.04124803518,20.0473076865,51.5788609827,50.4752924881,1.10356849454
 12/02  17:00:00,127.778959149,3.42910382289,0.0,88.5297606088,8.04124803518,20.3684065876,54.577368795,53.4738441086,1.10352468639
 12/02  18:00:00,136.00588294,3.42910382289,0.0,97.0748335343,2.68041601173,18.0090894769,59.5607786529,58.45743031,1.10334834292
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320086185,0.0,1.10320086185
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316363552,0.0,1.10316363552
 12/02  22:00:00,41.5138371177,0.994949794087,0.0,6.94353514747,2.68041601173,16.0824960704,1.4665323934,0.363194880431,1.10333751297
 12/02  23:00:00,40.597960485,0.79595983527,0.0,6.22664847354,2.68041601173,16.0824960704,0.219266633775,0.199266633775,0.02
 12/02  24:00:00,43.4517142452,0.994949794087,0.0,8.88141227488,2.68041601173,16.0824960704,1.63534052184,0.532222736652,1.10311778519
 12/03  01:00:00,41.9138528021,0.79595983527,0.0,7.54254079062,2.68041601173,16.0824960704,0.432318910457,0.412318910457,0.02
 12/03  02:00:00,44.9155058265,0.994949794087,0.0,10.3452038562,2.68041601173,16.0824960704,2.23588881837,1.1328289146,1.10305990377
 12/03  03:00:00,42.734124507,0.79595983527,0.0,8.3628124955,2.68041601173,16.0824960704,0.849966730757,0.829966730757,0.02
 12/03  04:00:00,45.8314999954,0.994949794087,0.0,11.2611980251,2.68041601173,16.0824960704,2.60396593216,1.50096155692,1.10300437523
 12/03  05:00:00,43.1825847337,0.79595983527,0.0,8.81127272223,2.68041601173,16.0824960704,1.04096320708,1.02096320708,0.02
 12/03  06:00:00,46.1467272298,0.994949794087,0.0,11.5764252595,2.68041601173,16.0824960704,2.63657386926,1.53333910877,1.10323476049
 12/03  07:00:00,43.4523699913,0.79595983527,0.0,9.08105797983,2.68041601173,16.0824960704,1.07341723191,1.05341723191,0.02
 12/03  08:00:00,44.3401620407,0.994949794087,0.0,12.2371934038,2.68041601173,16.0824960704,2.86806511368,1.76506094468,1.103004169
 12/03  09:00:00,29.0508296072,0.79595983527,0.0,9.48351759571,2.68041601173,16.0824960704,1.39949764414,1.37949764414,0.02
 12/03  10:00:00,31.3644449606,0.994949794087,0.0,11.5981429903,2.68041601173,16.0824960704,2.06111003307,2.04111003307,0.02
 12/03  11:00:00,28.0343502781,0.79595983527,0.0,8.46703826667,2.68041601173,16.0824960704,2.43669805493,1.33369566932,1.10300238561
 12/03  12:00:00,29.7727560801,0.994949794087,0.0,10.0064541098,2.68041601173,16.0824960704,1.7127979613,1.6927979613,0.02
 12/03  13:00:00,27.1508000062,0.79595983527,0.0,7.58348799477,2.68041601173,16.0824960704,2.09712751056,0.994010645115,1.10311686545
 12/03  14:00:00,29.5039152882,0.994949794087,0.0,9.73761331797,2.68041601173,16.0824960704,2.28728655754,1.18393461635,1.10335194119
 12/03  15:00:00,27.1871628276,0.79595983527,0.0,7.61985081618,2.68041601173,16.0824960704,0.396879093015,0.376879093015,0.02
 12/03  16:00:00,30.168138047,0.994949794087,0.0,10.4018360767,2.68041601173,16.0824960704,1.60085118498,0.497843348546,1.10300783643
 12/03  17:00:00,35.9810924405,0.79595983527,0.0,9.01178042904,2.68041601173,16.0824960704,0.258525603554,0.238525603554,0.02
 12/03  18:00:00,51.7890996805,1.592510312,0.0,16.6212371923,2.68041601173,16.0824960704,1.82029081568,0.717232009038,1.10305880664
 12/03  19:00:00,51.4909367223,1.59270719248,0.0,16.3228773537,2.68041601173,16.0824960704,0.726683329544,0.706683329544,0.02
 12/03  20:00:00,57.1400345698,1.9908839906,0.0,21.573798403,2.68041601173,16.0824960704,2.66755544903,1.56449405667,1.10306139237
 12/03  21:00:00,52.9726253641,1.59270719248,0.0,17.8045659955,2.68041601173,16.0824960704,1.17765604277,1.15765604277,0.02
 12/03  22:00:00,59.0203464191,1.9908839906,0.0,23.4541102523,2.68041601173,16.0824960704,3.12442168891,2.02118943275,1.10323225615
 12/03  23:00:00,57.5798344489,1.89605307745,0.0,22.1084291952,2.68041601173,16.0824960704,1.68210772906,1.66210772906,0.02
 12/03  24:00:00,69.4108465263,2.68424601338,0.0,33.1512483367,2.68041601173,16.0824960704,4.30907065738,3.20600559389,1.10306506349
 12/04  01:00:00,72.0944327535,2.45940972096,0.0,30.6988388329,2.68041601173,21.4433280938,2.87998859728,2.85998859728,0.02
 12/04  02:00:00,78.7308057552,2.68424601338,0.0,37.1103755422,2.68041601173,21.4433280938,5.58020892419,4.47709356843,1.10311535576
 12/04  03:00:00,76.872840987,2.45940972096,0.0,35.4772470664,2.68041601173,21.4433280938,3.78622388069,3.76622388069,0.02
 12/04  04:00:00,83.5192382785,2.68424601338,0.0,41.8988080655,2.68041601173,21.4433280938,6.77089904696,5.66777821495,1.10312083201
 12/04  05:00:00,80.0245007519,2.45940972096,0.0,38.6289068313,2.68041601173,21.4433280938,4.53069281661,4.51069281661,0.02
 12/04  06:00:00,91.0668818821,2.68424601338,0.0,46.7660356574,5.36083202345,21.4433280938,7.86244966674,6.75914462993,1.10330503681
 12/04  07:00:00,285.60613114,3.42910382289,0.0,240.560427106,5.36083202345,21.4433280938,0.796790919678,0.776790919678,0.02
 12/04  08:00:00,245.037873158,3.42910382289,0.0,178.032043539,16.0824960704,32.6817896323,72.4845164857,70.2971660017,2.18735048396
 12/04  09:00:00,240.103196064,3.42910382289,0.0,118.014851549,48.2474882111,70.4033123869,65.3116473139,63.1220183739,2.18962893997
 12/04  10:00:00,193.272722583,3.42910382289,0.0,79.5329494964,48.2474882111,62.0547409583,69.138148203,66.9483169466,2.18983125639
 12/04  11:00:00,175.64461973,3.42910382289,0.0,63.8314400498,48.2474882111,60.1281475517,68.9656267715,65.6906003033,3.27502646815
 12/04  12:00:00,172.272624466,3.48821930471,0.0,58.4737358976,48.2474882111,62.0547409583,59.3879792068,57.1971078206,2.19087138623
 12/04  13:00:00,172.897470289,3.57595806336,0.0,59.5551914688,48.2474882111,61.5103924513,53.849061199,49.4853429297,4.36371826933
 12/04  14:00:00,160.772986558,3.66022815837,0.0,45.1965946303,48.2474882111,63.6602354638,48.0291451358,44.7517961774,3.27734895838
 12/04  15:00:00,147.348910211,3.57072766841,0.0,35.3941066861,48.2474882111,60.1281475517,45.6804303498,43.4905876284,2.18984272142
 12/04  16:00:00,141.001331447,3.45099780044,0.0,29.1662577892,48.2474882111,60.1281475517,49.0687459948,45.7946375499,3.27410844482
 12/04  17:00:00,159.529673987,3.42910382289,0.0,37.4246041976,48.2474882111,63.0180376616,55.8775484704,53.6867667182,2.19078175219
 12/04  18:00:00,176.176181018,3.42910382289,0.0,57.6140248812,37.5258241642,62.7947880557,67.5193892253,65.3305327982,2.18885642706
 12/04  19:00:00,154.475614602,3.42910382289,0.0,73.4117316134,26.8041601173,36.0181789539,75.8961706265,74.792159998,1.10401062854
 12/04  20:00:00,155.887947787,3.42910382289,0.0,77.3928560081,26.8041601173,33.4493877451,80.3501293146,78.1628017972,2.18732751737
 12/04  21:00:00,152.710013538,3.42910382289,0.0,90.297417829,16.0824960704,28.0885557216,83.756073119,82.6522858707,1.10378724835
 12/04  22:00:00,156.641655507,3.42910382289,0.0,95.5134554022,16.0824960704,26.8041601173,87.1354544756,87.1154544756,0.02
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316456218,0.0,1.10316456218
 12/04  24:00:00,43.5099864005,0.596969876452,0.0,3.97683232436,2.68041601173,21.4433280938,0.688543685886,0.668543685886,0.02
 12/05  01:00:00,49.9153870715,0.994949794087,0.0,9.98425307777,2.68041601173,21.4433280938,4.08392188814,2.98079837478,1.10312351336
 12/05  02:00:00,49.4384894518,0.79595983527,0.0,9.7063454169,2.68041601173,21.4433280938,3.32103017987,3.30103017987,0.02
 12/05  03:00:00,65.3599728422,2.59757576053,0.0,23.8262128821,2.68041601173,21.4433280938,7.03343695413,5.93031970795,1.10311724618
 12/05  04:00:00,65.3645215779,2.45940972096,0.0,23.9689276573,2.68041601173,21.4433280938,6.33027260095,5.22714885359,1.10312374737
 12/05  05:00:00,73.5450092066,2.68424601338,0.0,31.9245789936,2.68041601173,21.4433280938,7.75516852193,7.73516852193,0.02
