Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/20  16:00:00,168.996439021,3.42910382289,0.0,57.1832593415,48.2474882111,60.1281475517,57.2178103286,55.0286156714,2.1891946572
 12/20  17:00:00,179.767435582,3.42910382289,0.0,57.6623657922,48.2474882111,63.0180376616,56.3484156146,53.0728583641,3.27555725049
 12/20  18:00:00,182.011960063,3.42910382289,0.0,63.4498039265,37.5258241642,62.7947880557,51.0707224523,48.8820124854,2.1887099669
 12/20  19:00:00,155.323850411,3.42910382289,0.0,74.2599674229,26.8041601173,36.0181789539,50.2919921161,49.1879572276,1.10403488854
 12/20  20:00:00,154.837828638,3.42910382289,0.0,76.3427368583,26.8041601173,33.4493877451,54.7888345003,52.6014153683,2.18741913206
 12/20  21:00:00,151.151933593,3.42910382289,0.0,88.7393378844,16.0824960704,28.0885557216,60.4489631557,59.345242548,1.10372060773
 12/20  22:00:00,153.322085557,3.42910382289,0.0,92.1938854527,16.0824960704,26.8041601173,64.1330586602,63.0298426305,1.10321602977
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307231148,0.0,1.10307231148
 12/21  01:00:00,45.5134332364,0.79595983527,0.0,5.78128920151,2.68041601173,21.4433280938,0.619451803258,0.599451803258,0.02
 12/21  02:00:00,47.686329735,0.994949794087,0.0,7.7551957413,2.68041601173,21.4433280938,1.40628112762,0.303213899874,1.10306722775
 12/21  03:00:00,47.5154110043,0.79595983527,0.0,7.78326696942,2.68041601173,21.4433280938,1.24548042353,1.22548042353,0.02
 12/21  04:00:00,51.0521703236,0.994949794087,0.0,11.1210363299,2.68041601173,21.4433280938,3.27196305145,2.1688871926,1.10307585885
 12/21  05:00:00,49.8196714818,0.79595983527,0.0,10.0875274469,2.68041601173,21.4433280938,2.56071716488,2.54071716488,0.02
 12/21  06:00:00,54.4568633338,0.994949794087,0.0,11.8453133283,5.36083202345,21.4433280938,3.75595735208,2.65263683883,1.10332051326
 12/21  07:00:00,212.505077066,3.42910382289,0.0,167.459373031,5.36083202345,21.4433280938,1.22385733761,0.120688351859,1.10316898575
 12/21  08:00:00,193.717599945,3.42910382289,0.0,126.711770326,16.0824960704,32.6817896323,65.73309685,64.6292538921,1.10384295796
 12/21  09:00:00,204.710863598,3.42910382289,0.0,80.1551857498,48.2474882111,70.4033123869,59.2214315188,57.0317317934,2.18969972536
 12/21  10:00:00,165.273401455,3.42910382289,0.0,51.5336283684,48.2474882111,62.0547409583,50.6859951791,48.4959997433,2.18999543579
 12/21  11:00:00,151.124560708,3.42910382289,0.0,39.3113810286,48.2474882111,60.1281475517,46.4385744864,43.1630622984,3.27551218809
 12/21  12:00:00,150.434392894,3.50784358734,0.0,36.6158800434,48.2474882111,62.0547409583,37.1114662877,33.8344782907,3.27698799702
 12/21  13:00:00,151.503641767,3.61713900693,0.0,38.1201820037,48.2474882111,61.5103924513,27.9533167686,24.6748442828,3.27847248574
 12/21  14:00:00,144.629437833,3.6118091863,0.0,29.1014648779,48.2474882111,63.6602354638,23.3994656256,19.0355018152,4.3639638104
 12/21  15:00:00,137.84090021,3.43077787158,0.0,26.0260464814,48.2474882111,60.1281475517,22.7112966482,20.5214291456,2.18986750259
 12/21  16:00:00,138.273141195,3.42910382289,0.0,26.459961515,48.2474882111,60.1281475517,24.2365532412,22.0473000527,2.18925318843
 12/21  17:00:00,153.321682797,3.43474896301,0.0,31.2109678676,48.2474882111,63.0180376616,29.2852295469,26.0095657618,3.27566378512
 12/21  18:00:00,161.186021271,3.50791482258,0.0,42.5450541349,37.5258241642,62.7947880557,32.3925616125,30.2037779422,2.18878367036
 12/21  19:00:00,134.060410806,3.42910382289,0.0,52.9965278176,26.8041601173,36.0181789539,37.2195414695,36.115469522,1.10407194746
 12/21  20:00:00,133.42634954,3.42910382289,0.0,54.9312577602,26.8041601173,33.4493877451,34.2333220412,32.045832956,2.18748908528
 12/21  21:00:00,126.790287497,3.42910382289,0.0,64.3776917877,16.0824960704,28.0885557216,30.9210205293,29.8172620752,1.10375845411
 12/21  22:00:00,129.256626397,3.42910382289,0.0,68.1284262922,16.0824960704,26.8041601173,31.5462530391,30.4430133824,1.10323965663
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306624618,0.0,1.10306624618
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307498895,0.0,1.10307498895
 12/22  03:00:00,43.3139753657,0.596969876452,0.0,3.78082128957,2.68041601173,21.4433280938,0.275505817529,0.255505817529,0.02
 12/22  04:00:00,46.2024819117,0.79595983527,0.0,6.47033787679,2.68041601173,21.4433280938,1.67558558527,0.572515948749,1.10306963652
 12/22  05:00:00,49.9310120904,0.994949794087,0.0,9.99987809664,2.68041601173,21.4433280938,1.30158064321,1.28158064321,0.02
 12/22  06:00:00,52.6996503101,0.79595983527,0.0,10.2870902634,5.36083202345,21.4433280938,3.51924935221,2.4160003688,1.10324898342
 12/22  07:00:00,204.762951605,3.42910382289,0.0,159.717247571,5.36083202345,21.4433280938,1.30770032654,0.204509193379,1.10319113317
 12/22  08:00:00,190.166670389,3.42910382289,0.0,123.160840769,16.0824960704,32.6817896323,99.8810271803,98.7771373486,1.10388983165
 12/22  09:00:00,201.107169108,3.42910382289,0.0,76.5514912595,48.2474882111,70.4033123869,96.7967749604,94.6071594922,2.18961546826
 12/22  10:00:00,162.857003582,3.42910382289,0.0,49.1172304957,48.2474882111,62.0547409583,93.5789267586,90.3035950106,3.27533174808
 12/22  11:00:00,153.677614598,3.43789283292,0.0,41.8556459087,48.2474882111,60.1281475517,85.2299913149,83.0398959357,2.1900953792
 12/22  12:00:00,154.904058084,3.571931783,0.0,41.0214570376,48.2474882111,62.0547409583,74.9899387855,71.7127315452,3.27720724028
 12/22  13:00:00,156.464925973,3.570735947,0.0,43.127869269,48.2474882111,61.5103924513,69.8659905371,66.5880277499,3.27796278715
 12/22  14:00:00,150.218087172,3.54984248007,0.0,34.7520809228,48.2474882111,63.6602354638,67.8823311881,63.5180424306,4.36428875743
 12/22  15:00:00,142.877259918,3.43235072159,0.0,31.0608333399,48.2474882111,60.1281475517,67.0040395011,64.8144539181,2.18958558302
 12/22  16:00:00,141.995449863,3.42910382289,0.0,30.182270183,48.2474882111,60.1281475517,69.9144657767,67.7250415181,2.18942425854
 12/22  17:00:00,160.275557625,3.47550524549,0.0,38.1240864127,48.2474882111,63.0180376616,75.1039603133,71.8280155391,3.27594477421
 12/22  18:00:00,171.535341845,3.53741812311,0.0,52.8648714075,37.5258241642,62.7947880557,80.5315490895,78.3424282543,2.18912083521
 12/22  19:00:00,145.052109397,3.42910382289,0.0,63.9882264088,26.8041601173,36.0181789539,86.8880294112,84.6999926955,2.18803671569
 12/22  20:00:00,146.335790649,3.42910382289,0.0,67.8406988701,26.8041601173,33.4493877451,87.3033612281,86.1997700341,1.10359119405
 12/22  21:00:00,140.591633954,3.42910382289,0.0,78.1790382453,16.0824960704,28.0885557216,93.2522109284,92.1485182966,1.10369263178
 12/22  22:00:00,143.85367083,3.42910382289,0.0,82.7254707254,16.0824960704,26.8041601173,91.4910859764,90.3878456244,1.10324035201
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307266456,0.0,1.10307266456
 12/23  01:00:00,42.4112826628,0.994949794087,0.0,7.84098069248,2.68041601173,16.0824960704,2.44420894838,2.42420894838,0.02
 12/23  02:00:00,42.0438712251,0.79595983527,0.0,7.67255921362,2.68041601173,16.0824960704,3.29119972791,2.18806706747,1.10313266045
 12/23  03:00:00,46.0912079628,0.994949794087,0.0,11.5209059925,2.68041601173,16.0824960704,3.83599221868,3.81599221868,0.02
 12/23  04:00:00,44.3973749672,0.79595983527,0.0,10.0260629558,2.68041601173,16.0824960704,4.35642455204,3.25329470297,1.10312984906
 12/23  05:00:00,49.9322374233,1.16829029978,0.0,15.1885949473,2.68041601173,16.0824960704,4.99492870702,4.97492870702,0.02
 12/23  06:00:00,51.9740742466,1.66266236375,0.0,16.7360597066,2.68041601173,16.0824960704,5.19630981955,4.09301269322,1.10329712633
 12/23  07:00:00,219.47196245,3.42910382289,0.0,174.426258416,5.36083202345,21.4433280938,2.02769370318,0.924494589044,1.10319911413
 12/23  08:00:00,187.813931088,3.42910382289,0.0,137.630644637,5.36083202345,26.5809105114,96.7002963067,95.596893447,1.10340285973
 12/23  09:00:00,177.527091837,3.42910382289,0.0,113.518509737,26.8041601173,31.2995447326,96.6995004286,95.5958171749,1.10368325368
 12/23  10:00:00,163.135937964,3.42910382289,0.0,99.3469968896,26.8041601173,33.5472370403,96.650708309,95.5467385573,1.10396975163
 12/23  11:00:00,155.587259327,3.42910382289,0.0,92.7616149554,26.8041601173,32.583940337,96.1189230736,95.0150886958,1.10383437787
 12/23  12:00:00,149.403702847,3.42910382289,0.0,84.3303661681,26.8041601173,34.8316326447,96.7369957421,94.5487367867,2.18825895539
 12/23  13:00:00,141.488149627,3.42910382289,0.0,77.6992085524,26.8041601173,33.5472370403,95.1740838293,94.0700550711,1.10402875822
 12/23  14:00:00,127.064182831,3.42910382289,0.0,65.844032965,26.8041601173,30.9784458315,95.6702439206,93.4824518898,2.18779203077
 12/23  15:00:00,115.731582645,3.42910382289,0.0,82.9210874016,8.04124803518,21.3317032909,95.5633462615,94.4597232963,1.10362296519
 12/23  16:00:00,119.243260574,3.42910382289,0.0,87.7171609349,8.04124803518,20.0473076865,95.7341229155,94.6305770984,1.10354581715
 12/23  17:00:00,138.395378572,3.42910382289,0.0,99.146180032,8.04124803518,20.3684065876,97.4046955724,96.301073769,1.10362180342
 12/23  18:00:00,151.34849489,3.42910382289,0.0,112.417445484,2.68041601173,18.0090894769,102.387279714,101.284091437,1.10318827702
 12/23  19:00:00,35.8944525634,0.298484938226,0.0,2.02061544894,2.68041601173,16.0824960704,0.733507155694,0.713507155694,0.02
 12/23  20:00:00,42.2630757546,0.79595983527,0.0,7.89176374313,2.68041601173,16.0824960704,2.64223358903,1.53898245568,1.10325113335
 12/23  21:00:00,56.7911601673,2.38987663819,0.0,20.8259313529,2.68041601173,16.0824960704,5.61533640677,4.51213316296,1.10320324382
 12/23  22:00:00,58.1074106829,2.28606921526,0.0,22.2459892914,2.68041601173,16.0824960704,4.31232754498,4.29232754498,0.02
 12/23  23:00:00,68.4933658176,2.85758651908,0.0,32.0604271224,2.68041601173,16.0824960704,7.96084091197,6.85775034338,1.10309056859
 12/23  24:00:00,61.8141803182,2.28606921526,0.0,25.9527589267,2.68041601173,16.0824960704,5.53890521767,5.51890521767,0.02
 12/24  01:00:00,70.1385820214,2.85758651908,0.0,33.7056433261,2.68041601173,16.0824960704,8.52211314634,7.41903002653,1.10308311981
 12/24  02:00:00,63.0985891493,2.28606921526,0.0,27.2371677578,2.68041601173,16.0824960704,5.75972560004,5.73972560004,0.02
 12/24  03:00:00,71.8653615032,2.85758651908,0.0,35.4324228079,2.68041601173,16.0824960704,8.65606957745,7.5530579951,1.10301158235
 12/24  04:00:00,63.8297406684,2.28606921526,0.0,27.9683192769,2.68041601173,16.0824960704,5.63075032258,5.61075032258,0.02
 12/24  05:00:00,75.6794933792,2.85758651908,0.0,39.2465546839,2.68041601173,16.0824960704,8.60336745189,7.50029412169,1.1030733302
 12/24  06:00:00,71.7697077314,2.28606921526,0.0,35.9082863399,2.68041601173,16.0824960704,6.35529518437,6.33529518437,0.02
 12/24  07:00:00,87.0657812379,2.85758651908,0.0,50.6328425426,2.68041601173,16.0824960704,10.0908722751,8.98784196493,1.10303031012
 12/24  08:00:00,80.1937330237,2.28606921526,0.0,44.3323116323,2.68041601173,16.0824960704,7.50839194716,7.48839194716,0.02
 12/24  09:00:00,77.0899752422,2.85758651908,0.0,52.9937032136,2.68041601173,16.0824960704,11.1905718405,10.0875012153,1.1030706252
 12/24  10:00:00,55.8081822653,2.28606921526,0.0,34.7507608738,2.68041601173,16.0824960704,7.40090416957,7.38090416957,0.02
 12/24  11:00:00,60.7602716287,2.85758651908,0.0,39.1313329335,2.68041601173,16.0824960704,10.334939344,9.23186148423,1.1030778598
 12/24  12:00:00,48.8993623404,2.28606921526,0.0,27.8419409489,2.68041601173,16.0824960704,6.67609799165,6.65609799165,0.02
 12/24  13:00:00,54.5050408889,2.85758651908,0.0,32.8761021937,2.68041601173,16.0824960704,8.9857588105,7.88264467757,1.10311413292
 12/24  14:00:00,43.5977031606,2.28606921526,0.0,22.5402817691,2.68041601173,16.0824960704,6.43945599648,5.33608741937,1.10336857711
 12/24  15:00:00,51.2983213631,2.85758651908,0.0,29.6693826678,2.68041601173,16.0824960704,6.56918358957,6.54918358957,0.02
 12/24  16:00:00,45.2810680849,2.28606921526,0.0,24.2236466935,2.68041601173,16.0824960704,5.55056074262,4.44754471581,1.10301602682
 12/24  17:00:00,65.0669189721,2.85758651908,0.0,36.0359802768,2.68041601173,16.0824960704,5.62714677649,5.60714677649,0.02
 12/24  18:00:00,69.8562987366,2.28606921526,0.0,33.9948773451,2.68041601173,16.0824960704,5.255659138,4.15258697697,1.10307216103
 12/24  19:00:00,81.6924548458,2.85758651908,0.0,45.2595161506,2.68041601173,16.0824960704,5.85160868028,5.83160868028,0.02
 12/24  20:00:00,73.4853741531,2.28606921526,0.0,37.6239527616,2.68041601173,16.0824960704,5.61809351815,4.51502504624,1.10306847191
 12/24  21:00:00,86.165748544,2.85758651908,0.0,49.7328098487,2.68041601173,16.0824960704,6.41995992655,6.39995992655,0.02
 12/24  22:00:00,77.9045465831,2.28606921526,0.0,42.0431251917,2.68041601173,16.0824960704,6.36059335446,5.25734551433,1.10324784012
 12/24  23:00:00,92.0349735001,2.85758651908,0.0,55.6020348048,2.68041601173,16.0824960704,7.60648687678,7.58648687678,0.02
 12/24  24:00:00,82.6904707906,2.28606921526,0.0,46.8290493991,2.68041601173,16.0824960704,7.33156224517,6.22848619198,1.10307605318
 12/25  01:00:00,98.4410542961,2.85758651908,0.0,62.0081156009,2.68041601173,16.0824960704,8.84559791162,8.82559791162,0.02
 12/25  02:00:00,89.6264132994,2.28606921526,0.0,53.764991908,2.68041601173,16.0824960704,8.5467616495,7.4436878012,1.1030738483
 12/25  03:00:00,109.854081533,2.85758651908,0.0,73.4211428375,2.68041601173,16.0824960704,11.0023517835,10.9823517835,0.02
 12/25  04:00:00,96.5974004657,2.28606921526,0.0,60.7359790743,2.68041601173,16.0824960704,9.00982605692,8.98982605692,0.02
 12/25  05:00:00,114.426193779,2.85758651908,0.0,77.9932550836,2.68041601173,16.0824960704,13.3280828629,12.2250117764,1.10307108644
 12/25  06:00:00,100.7921325,2.28606921526,0.0,64.9307111088,2.68041601173,16.0824960704,11.0852597548,9.98199596505,1.10326378979
 12/25  07:00:00,119.475892497,2.85758651908,0.0,83.0429538021,2.68041601173,16.0824960704,13.6675497649,13.6475497649,0.02
 12/25  08:00:00,102.632289396,2.28606921526,0.0,66.7708680042,2.68041601173,16.0824960704,11.8332912349,10.7302216256,1.10306960927
 12/25  09:00:00,107.806924518,2.85758651908,0.0,83.7106524893,2.68041601173,16.0824960704,14.24860159,14.22860159,0.02
 12/25  10:00:00,83.2383542224,2.28606921526,0.0,62.1809328309,2.68041601173,16.0824960704,10.8666551233,10.8466551233,0.02
 12/25  11:00:00,89.6243948373,2.85758651908,0.0,67.995456142,2.68041601173,16.0824960704,14.7485134015,13.6454357648,1.10307763677
 12/25  12:00:00,70.3607592457,2.28606921526,0.0,49.3033378543,2.68041601173,16.0824960704,11.3775333001,10.2743387068,1.10319459329
 12/25  13:00:00,73.3854864354,2.85758651908,0.0,51.7565477401,2.68041601173,16.0824960704,12.296669894,12.276669894,0.02
 12/25  14:00:00,61.0384550829,2.28606921526,0.0,39.9810336914,2.68041601173,16.0824960704,9.39867021202,8.29535482827,1.10331538374
 12/25  15:00:00,70.954952754,2.85758651908,0.0,49.3260140588,2.68041601173,16.0824960704,9.57192729558,9.55192729558,0.02
 12/25  16:00:00,63.4684040401,2.28606921526,0.0,42.4109826486,2.68041601173,16.0824960704,7.79220848078,6.68909628873,1.10311219205
 12/25  17:00:00,89.0576980234,2.85758651908,0.0,60.0267593281,2.68041601173,16.0824960704,8.55762205121,8.53762205121,0.02
 12/25  18:00:00,88.7577958361,2.28606921526,0.0,52.8963744446,2.68041601173,16.0824960704,7.72166254116,6.61858716522,1.10307537594
 12/25  19:00:00,105.086462301,2.85758651908,0.0,68.6535236062,2.68041601173,16.0824960704,9.07296225151,9.05296225151,0.02
 12/25  20:00:00,92.657584771,2.28606921526,0.0,56.7961633795,2.68041601173,16.0824960704,8.35502867366,7.25195612555,1.10307254811
 12/25  21:00:00,111.030466136,2.85758651908,0.0,74.5975274404,2.68041601173,16.0824960704,10.3269204674,10.3069204674,0.02
 12/25  22:00:00,95.569917009,2.28606921526,0.0,59.7084956175,2.68041601173,16.0824960704,9.26378115252,8.16052139574,1.10325975678
 12/25  23:00:00,109.732578245,2.85758651908,0.0,73.2996395495,2.68041601173,16.0824960704,10.5030600837,10.4830600837,0.02
 12/25  24:00:00,92.5678492683,2.28606921526,0.0,56.7064278768,2.68041601173,16.0824960704,8.89064266543,7.78757210365,1.10307056178
 12/26  01:00:00,110.203623936,2.85758651908,0.0,68.4098532177,2.68041601173,21.4433280938,9.90144526024,9.88144526024,0.02
 12/26  02:00:00,94.0409303154,2.28606921526,0.0,52.8186769005,2.68041601173,21.4433280938,8.46691672891,7.36378096969,1.10313575923
 12/26  03:00:00,107.194993544,2.85758651908,0.0,65.4012228257,2.68041601173,21.4433280938,9.20927344676,9.18927344676,0.02
 12/26  04:00:00,92.5888539436,2.28606921526,0.0,51.3666005287,2.68041601173,21.4433280938,8.00692525511,6.90378955172,1.10313570339
 12/26  05:00:00,106.787850191,2.85758651908,0.0,64.9940794728,2.68041601173,21.4433280938,8.83558824473,8.81558824473,0.02
 12/26  06:00:00,97.7662334864,2.28606921526,0.0,53.8635640598,5.36083202345,21.4433280938,8.04316139736,6.93991572505,1.10324567231
 12/26  07:00:00,326.436248459,3.42910382289,0.0,281.390544424,5.36083202345,21.4433280938,3.60729798992,2.50406429703,1.10323369289
 12/26  08:00:00,287.542581057,3.42910382289,0.0,220.536751437,16.0824960704,32.6817896323,104.293845262,103.18994388,1.10390138156
 12/26  09:00:00,279.741063421,3.42910382289,0.0,155.185385573,48.2474882111,70.4033123869,107.975795827,105.786259031,2.18953679588
 12/26  10:00:00,241.600297053,3.42910382289,0.0,127.860523966,48.2474882111,62.0547409583,113.667097696,110.392239491,3.2748582052
 12/26  11:00:00,230.127179926,3.42910382289,0.0,118.314000246,48.2474882111,60.1281475517,105.786689142,103.596449883,2.1902392586
 12/26  12:00:00,222.930825675,3.42910382289,0.0,109.191052589,48.2474882111,62.0547409583,96.8529956279,93.5764369599,3.27655866803
 12/26  13:00:00,219.737517568,3.42910382289,0.0,106.542092988,48.2474882111,61.5103924513,91.3620348066,86.9974469388,4.36458786773
 12/26  14:00:00,205.581070545,3.42910382289,0.0,90.2358029527,48.2474882111,63.6602354638,86.8614993798,83.5835264513,3.27797292851
 12/26  15:00:00,197.402314896,3.42910382289,0.0,85.5891352162,48.2474882111,60.1281475517,84.0716533903,80.7968361158,3.27481727448
 12/26  16:00:00,193.122211816,3.42910382289,0.0,81.3090321361,48.2474882111,60.1281475517,80.8053154424,78.6156804739,2.18963496858
 12/26  17:00:00,202.447811483,3.42910382289,0.0,80.3427416934,48.2474882111,63.0180376616,81.0549544463,77.7790129724,3.27594147389
 12/26  18:00:00,205.632432683,3.42910382289,0.0,87.0702765466,37.5258241642,62.7947880557,78.9200525611,77.8157678327,1.10428472837
 12/26  19:00:00,178.405270192,3.42910382289,0.0,97.341387204,26.8041601173,36.0181789539,79.1389567478,76.9506438339,2.18831291394
 12/26  20:00:00,178.362779651,3.42910382289,0.0,99.8676878717,26.8041601173,33.4493877451,75.6497645859,74.5461100009,1.10365458499
 12/26  21:00:00,172.408806575,3.42910382289,0.0,109.996210866,16.0824960704,28.0885557216,75.344454657,74.2407311574,1.10372349964
 12/26  22:00:00,172.346636318,3.42910382289,0.0,111.218436213,16.0824960704,26.8041601173,77.0435030949,75.9400327206,1.10347037431
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103105503,0.0,1.103105503
 12/26  24:00:00,44.0893214298,0.596969876452,0.0,4.55616735375,2.68041601173,21.4433280938,0.479434825651,0.459434825651,0.02
 12/27  01:00:00,47.5051887469,0.79595983527,0.0,7.77304471202,2.68041601173,21.4433280938,2.69416615079,1.59109058702,1.10307556377
 12/27  02:00:00,50.6874775662,0.994949794087,0.0,10.7563435725,2.68041601173,21.4433280938,2.44091658671,2.42091658671,0.02
 12/27  03:00:00,51.8402890563,1.07482141029,0.0,11.8292834463,2.68041601173,21.4433280938,4.08263747642,2.97956821067,1.10306926576
 12/27  04:00:00,58.126082012,1.75185978344,0.0,17.438038029,2.68041601173,21.4433280938,3.81261135056,3.79261135056,0.02
 12/27  05:00:00,59.53446397,1.79189403178,0.0,18.8063857385,2.68041601173,21.4433280938,4.99872973877,3.89564968116,1.10308005761
 12/27  06:00:00,67.0827993329,2.27705056724,0.0,23.1891485543,5.36083202345,21.4433280938,5.87266637983,4.76934835875,1.10331802108
 12/27  07:00:00,241.724113573,3.42910382289,0.0,196.678409539,5.36083202345,21.4433280938,0.368586488577,0.348586488577,0.02
 12/27  08:00:00,214.415139676,3.42910382289,0.0,147.409310057,16.0824960704,32.6817896323,86.2144070985,85.1106030002,1.10380409827
 12/27  09:00:00,225.102156726,3.42910382289,0.0,100.546478878,48.2474882111,70.4033123869,88.3903835483,85.1166568187,3.27372672958
 12/27  10:00:00,192.511877503,3.42910382289,0.0,78.7721044162,48.2474882111,62.0547409583,85.1698022183,82.9798850656,2.1899171527
 12/27  11:00:00,176.842174632,3.42910382289,0.0,65.0289949525,48.2474882111,60.1281475517,82.5432161382,79.267943001,3.27527313712
 12/27  12:00:00,177.767496135,3.42910382289,0.0,64.0277230484,48.2474882111,62.0547409583,77.2550563534,73.9785306622,3.27652569119
 12/27  13:00:00,181.931002263,3.42910382289,0.0,68.7355776833,48.2474882111,61.5103924513,74.1179334807,70.8392798808,3.27865359995
 12/27  14:00:00,163.877636486,3.42910382289,0.0,48.5323688942,48.2474882111,63.6602354638,72.5471104984,68.1830155255,4.36409497287
 12/27  15:00:00,157.252188401,3.42910382289,0.0,45.4390087208,48.2474882111,60.1281475517,68.246328162,66.0567365814,2.18959158067
 12/27  16:00:00,165.101273782,3.42910382289,0.0,53.2880941021,48.2474882111,60.1281475517,67.6548601172,65.4654176646,2.18944245257
 12/27  17:00:00,179.977900272,3.42910382289,0.0,57.8728304819,48.2474882111,63.0180376616,70.0466877731,66.7710872811,3.27560049195
 12/27  18:00:00,185.632377989,3.42910382289,0.0,67.0702218519,37.5258241642,62.7947880557,73.8115868487,71.6228159892,2.18877085953
 12/27  19:00:00,162.588608667,3.42910382289,0.0,81.524725679,26.8041601173,36.0181789539,84.3582982155,83.2542227179,1.10407549758
 12/27  20:00:00,164.27601708,3.42910382289,0.0,85.7809253002,26.8041601173,33.4493877451,91.9541201113,89.7666076237,2.18751248757
 12/27  21:00:00,160.866738027,3.42910382289,0.0,98.4541423184,16.0824960704,28.0885557216,93.4304737048,92.3266921068,1.10378159794
 12/27  22:00:00,165.55396871,3.42910382289,0.0,104.425768605,16.0824960704,26.8041601173,101.6597967,100.556540948,1.10325575258
 12/27  23:00:00,43.375670477,0.198989958817,0.0,1.5600803068,5.36083202345,21.4433280938,0.361806107036,0.341806107036,0.02
 12/27  24:00:00,50.9314732657,0.994949794087,0.0,11.000339272,2.68041601173,21.4433280938,3.35573840612,2.2526605522,1.10307785392
 12/28  01:00:00,69.1768437713,2.65859656026,0.0,27.5820630114,2.68041601173,21.4433280938,4.54095279437,4.52095279437,0.02
 12/28  02:00:00,74.138153726,2.48505917408,0.0,32.7169103523,2.68041601173,21.4433280938,8.03971049303,6.93656942207,1.10314107096
 12/28  03:00:00,82.1885179779,2.65859656026,0.0,40.593737218,2.68041601173,21.4433280938,7.50840944518,7.48840944518,0.02
 12/28  04:00:00,83.6579394069,2.48505917408,0.0,42.2366960332,2.68041601173,21.4433280938,11.0428536143,9.93971063674,1.10314297761
 12/28  05:00:00,92.0154606832,2.65859656026,0.0,50.4206799233,2.68041601173,21.4433280938,9.64437666836,9.62437666836,0.02
 12/28  06:00:00,93.6789112628,2.48505917408,0.0,49.5772518773,5.36083202345,21.4433280938,13.3580054904,12.2546917035,1.10331378698
 12/28  07:00:00,271.215211677,3.42910382289,0.0,226.169507642,5.36083202345,21.4433280938,3.98292434676,2.87969021855,1.10323412821
 12/28  08:00:00,240.331976012,3.42910382289,0.0,173.326146393,16.0824960704,32.6817896323,163.002884399,161.898925846,1.10395855381
 12/28  09:00:00,247.167036388,3.42910382289,0.0,122.61135854,48.2474882111,70.4033123869,157.235627336,155.045805548,2.18982178762
 12/28  10:00:00,215.49842106,3.42910382289,0.0,101.758647973,48.2474882111,62.0547409583,152.282364445,149.007243806,3.27512063917
 12/28  11:00:00,203.117624456,3.42910382289,0.0,91.3044447759,48.2474882111,60.1281475517,144.958444671,142.768056741,2.19038792947
 12/28  12:00:00,197.723431566,3.42910382289,0.0,83.9836584799,48.2474882111,62.0547409583,139.819586451,136.543322015,3.27626443668
 12/28  13:00:00,190.65646215,3.42910382289,0.0,77.4610375709,48.2474882111,61.5103924513,136.271026117,131.906786212,4.36423990479
 12/28  14:00:00,180.740546745,3.42910382289,0.0,65.3952791534,48.2474882111,63.6602354638,133.166458153,129.888211907,3.27824624567
 12/28  15:00:00,179.646296159,3.42910382289,0.0,67.8331164794,48.2474882111,60.1281475517,130.576046305,127.30113333,3.27491297433
 12/28  16:00:00,178.372356924,3.42910382289,0.0,66.5591772438,48.2474882111,60.1281475517,127.502984114,125.31347666,2.18950745344
 12/28  17:00:00,192.954820133,3.42910382289,0.0,70.8497503431,48.2474882111,63.0180376616,127.946007452,124.670215999,3.27579145358
 12/28  18:00:00,199.883785486,3.42910382289,0.0,81.3216293493,37.5258241642,62.7947880557,126.16827932,125.064043288,1.10423603125
 12/28  19:00:00,175.066575681,3.42910382289,0.0,94.0026926931,26.8041601173,36.0181789539,128.542443542,126.354052161,2.18839138115
 12/28  20:00:00,175.127542206,3.42910382289,0.0,96.6324504267,26.8041601173,33.4493877451,126.486313436,125.382693801,1.10361963487
 12/28  21:00:00,170.863080303,3.42910382289,0.0,108.450484594,16.0824960704,28.0885557216,126.418451816,125.314763476,1.10368833971
 12/28  22:00:00,172.500772313,3.42910382289,0.0,111.372572209,16.0824960704,26.8041601173,127.011780773,125.908467787,1.10331298624
 12/28  23:00:00,45.626012137,0.397979917635,0.0,3.61143200799,5.36083202345,21.4433280938,2.75095916721,1.6478206963,1.10313847091
 12/28  24:00:00,50.423944594,0.934632239826,0.0,10.5531281545,2.68041601173,21.4433280938,4.16592650612,4.14592650612,0.02
 12/29  01:00:00,70.2566646456,2.81774915122,0.0,28.5027312948,2.68041601173,21.4433280938,8.90444728046,7.80130569714,1.10314158332
 12/29  02:00:00,68.0740962038,2.28606921526,0.0,26.8518427889,2.68041601173,21.4433280938,6.78982848107,6.76982848107,0.02
 12/29  03:00:00,79.5340826819,2.85758651908,0.0,37.7403119631,2.68041601173,21.4433280938,10.9091520164,9.8061107059,1.10304131051
 12/29  04:00:00,73.0817345086,2.28606921526,0.0,31.8594810937,2.68041601173,21.4433280938,8.00288906883,7.98288906883,0.02
 12/29  05:00:00,85.2216761975,2.85758651908,0.0,43.4279054788,2.68041601173,21.4433280938,12.0782463808,10.9751133587,1.10313302205
 12/29  06:00:00,79.8153539129,2.28606921526,0.0,35.9126844863,5.36083202345,21.4433280938,8.75237130955,8.73237130955,0.02
 12/29  07:00:00,259.114019172,3.42910382289,0.0,214.068315138,5.36083202345,21.4433280938,4.32381264276,3.22049373052,1.10331891225
 12/29  08:00:00,228.234098539,3.42910382289,0.0,161.228268919,16.0824960704,32.6817896323,127.229827527,126.126045345,1.10378218194
 12/29  09:00:00,238.64272778,3.42910382289,0.0,114.087049931,48.2474882111,70.4033123869,128.02453232,124.750590646,3.27394167412
 12/29  10:00:00,205.770853661,3.42910382289,0.0,92.0310805746,48.2474882111,62.0547409583,127.812435279,125.62216024,2.19027503888
 12/29  11:00:00,181.057593849,3.42910382289,0.0,69.2444141689,48.2474882111,60.1281475517,128.877019188,125.601524432,3.27549475561
 12/29  12:00:00,175.423886799,3.43381966738,0.0,61.6793978685,48.2474882111,62.0547409583,127.432301417,124.15526598,3.27703543653
 12/29  13:00:00,177.824383769,3.4762258027,0.0,64.5818372101,48.2474882111,61.5103924513,124.965853697,121.687126391,3.27872730622
 12/29  14:00:00,169.232604596,3.55566850149,0.0,53.7607723257,48.2474882111,63.6602354638,122.80443387,118.440198489,4.36423538112
 12/29  15:00:00,157.92614494,3.49613149454,0.0,46.045937589,48.2474882111,60.1281475517,120.872275548,118.682605438,2.18967010998
 12/29  16:00:00,152.381023821,3.43104292343,0.0,40.5659050406,48.2474882111,60.1281475517,121.783017746,119.593317083,2.18970066278
 12/29  17:00:00,174.574428893,3.42910382289,0.0,52.4693591033,48.2474882111,63.0180376616,127.665251643,124.389392158,3.27585948503
 12/29  18:00:00,191.763786619,3.46077003668,0.0,73.1699642681,37.5258241642,62.7947880557,133.299351517,131.110466351,2.18888516625
 12/29  19:00:00,169.609312594,3.42910382289,0.0,88.5454296062,26.8041601173,36.0181789539,139.7846787,137.596697165,2.18798153485
 12/29  20:00:00,171.034512114,3.42910382289,0.0,92.5394203348,26.8041601173,33.4493877451,139.229471908,138.125762878,1.10370902983
 12/29  21:00:00,168.272542528,3.42910382289,0.0,105.859946819,16.0824960704,28.0885557216,139.456543138,138.352701111,1.10384202719
 12/29  22:00:00,172.846726643,3.42910382289,0.0,111.718526538,16.0824960704,26.8041601173,146.651150444,145.547910441,1.10324000263
 12/29  23:00:00,46.4135870227,0.464309903907,0.0,4.33267690741,5.36083202345,21.4433280938,2.12497792537,2.10497792537,0.02
 12/29  24:00:00,70.3725970587,2.66356894649,0.0,28.7728439125,2.68041601173,21.4433280938,8.8109594637,7.70782639494,1.10313306876
 12/30  01:00:00,68.0959163783,2.28606921526,0.0,32.2344949868,2.68041601173,16.0824960704,7.96504586086,7.94504586086,0.02
 12/30  02:00:00,85.7810647022,2.85758651908,0.0,49.3481260069,2.68041601173,16.0824960704,13.3241438417,12.2210732592,1.10307058252
 12/30  03:00:00,76.7907396653,2.28606921526,0.0,40.9293182738,2.68041601173,16.0824960704,10.3971378907,10.3771378907,0.02
 12/30  04:00:00,93.9788872689,2.85758651908,0.0,57.5459485736,2.68041601173,16.0824960704,15.4925057765,14.3894244441,1.10308133242
 12/30  05:00:00,82.8557771805,2.28606921526,0.0,46.994355789,2.68041601173,16.0824960704,11.8813101644,11.8613101644,0.02
 12/30  06:00:00,100.618578734,2.85758651908,0.0,64.185640039,2.68041601173,16.0824960704,16.6750732426,15.5718195699,1.10325367275
 12/30  07:00:00,271.792851574,3.42910382289,0.0,226.747147539,5.36083202345,21.4433280938,6.57962082256,5.47639514244,1.10322568013
 12/30  08:00:00,229.384241152,3.42910382289,0.0,179.2009547,5.36083202345,26.5809105114,144.188033145,143.084599678,1.10343346741
 12/30  09:00:00,214.721648263,3.42910382289,0.0,150.713066162,26.8041601173,31.2995447326,135.433820606,134.330223822,1.1035967833
 12/30  10:00:00,196.28318826,3.42910382289,0.0,132.494247185,26.8041601173,33.5472370403,130.108111198,129.004076472,1.10403472591
 12/30  11:00:00,186.598816485,3.42910382289,0.0,123.773172113,26.8041601173,32.583940337,127.543676535,125.355944159,2.18773237669
 12/30  12:00:00,181.288298739,3.42910382289,0.0,116.21496206,26.8041601173,34.8316326447,121.262256084,120.158172951,1.10408313309
 12/30  13:00:00,173.133365834,3.42910382289,0.0,109.34442476,26.8041601173,33.5472370403,114.664219581,112.476359938,2.18785964244
 12/30  14:00:00,167.338988444,3.42910382289,0.0,106.118838578,26.8041601173,30.9784458315,107.777879956,106.673918061,1.10396189501
 12/30  15:00:00,152.592968477,3.42910382289,0.0,119.782473234,8.04124803518,21.3317032909,105.532851171,104.42924487,1.1036063006
 12/30  16:00:00,153.773936272,3.42910382289,0.0,122.247836633,8.04124803518,20.0473076865,104.21453218,103.110983256,1.10354892456
 12/30  17:00:00,164.126971352,3.42910382289,0.0,124.877772812,8.04124803518,20.3684065876,103.952633336,102.849008389,1.10362494737
 12/30  18:00:00,170.191447181,3.42910382289,0.0,131.260397776,2.68041601173,18.0090894769,104.181568031,103.078386124,1.10318190673
 12/30  19:00:00,38.2793525083,0.497474897044,0.0,4.20652543507,2.68041601173,16.0824960704,0.829310168828,0.809310168828,0.02
 12/30  20:00:00,48.63818492,1.29833781729,0.0,13.7644949265,2.68041601173,16.0824960704,3.72968087544,2.62641361056,1.10326726488
 12/30  21:00:00,63.6532214628,2.65839967977,0.0,27.4194696068,2.68041601173,16.0824960704,5.77526698018,4.67200240565,1.10326457453
 12/30  22:00:00,66.969563264,2.48525605456,0.0,30.9089550332,2.68041601173,16.0824960704,6.30938264636,5.20600706029,1.10337558608
 12/30  23:00:00,71.9434091328,2.65839967977,0.0,35.7096572768,2.68041601173,16.0824960704,6.82707124214,6.80707124214,0.02
 12/30  24:00:00,74.1373746877,2.48525605456,0.0,38.0767664569,2.68041601173,16.0824960704,7.7396252571,6.63648702027,1.10313823682
 12/31  01:00:00,77.9351078844,2.65839967977,0.0,41.7013560284,2.68041601173,16.0824960704,8.27666667806,8.25666667806,0.02
 12/31  02:00:00,80.5879943721,2.48525605456,0.0,44.5273861413,2.68041601173,16.0824960704,8.80066786771,7.69758642399,1.10308144372
 12/31  03:00:00,86.9037241566,2.65839967977,0.0,50.6699723006,2.68041601173,16.0824960704,9.71484272532,9.69484272532,0.02
 12/31  04:00:00,90.184066539,2.48525605456,0.0,54.1234583082,2.68041601173,16.0824960704,10.0913192567,8.98842092764,1.10289832907
 12/31  05:00:00,96.0498291497,2.65839967977,0.0,59.8160772937,2.68041601173,16.0824960704,11.1868737196,11.1668737196,0.02
 12/31  06:00:00,98.2168897349,2.48525605456,0.0,62.1562815041,2.68041601173,16.0824960704,11.0402786936,9.93701636312,1.10326233043
 12/31  07:00:00,104.212565367,2.65839967977,0.0,67.9788135107,2.68041601173,16.0824960704,12.3684794675,12.3484794675,0.02
 12/31  08:00:00,106.41145918,2.48525605456,0.0,70.350850949,2.68041601173,16.0824960704,12.1815587905,11.0784793015,1.10307948894
 12/31  09:00:00,91.5838105843,2.65839967977,0.0,67.686725395,2.68041601173,16.0824960704,13.5429046595,13.5229046595,0.02
 12/31  10:00:00,71.8859255864,2.48525605456,0.0,50.6293173556,2.68041601173,16.0824960704,12.7363120633,11.6332313617,1.10308070163
 12/31  11:00:00,65.6380408839,2.65839967977,0.0,44.2082890279,2.68041601173,16.0824960704,13.8182211966,13.7982211966,0.02
 12/31  12:00:00,65.0125327675,2.48525605456,0.0,43.7559245367,2.68041601173,16.0824960704,12.1805585213,11.0773635751,1.10319494623
 12/31  13:00:00,67.389547087,2.65839967977,0.0,45.959795231,2.68041601173,16.0824960704,12.5450043787,12.5250043787,0.02
 12/31  14:00:00,64.8669745741,2.48525605456,0.0,43.6103663433,2.68041601173,16.0824960704,11.3172094709,10.2139237614,1.1032857095
 12/31  15:00:00,62.6943314995,2.65839967977,0.0,41.2645796436,2.68041601173,16.0824960704,12.720136984,11.6169369982,1.10319998579
 12/31  16:00:00,58.2680960474,2.48525605456,0.0,37.0114878166,2.68041601173,16.0824960704,9.80080693519,9.78080693519,0.02
 12/31  17:00:00,74.6265395638,2.65839967977,0.0,48.2621210412,2.68041601173,16.0824960704,12.075730721,12.055730721,0.02
 12/31  18:00:00,98.5224665238,2.48525605456,0.0,62.461858293,2.68041601173,16.0824960704,11.8503325177,10.7472560844,1.1030764333
 12/31  19:00:00,107.47191947,2.65839967977,0.0,71.2381676138,2.68041601173,16.0824960704,13.5379099368,13.5179099368,0.02
 12/31  20:00:00,109.958481476,2.48525605456,0.0,73.8978732453,2.68041601173,16.0824960704,13.4179791134,12.3149017096,1.10307740388
 12/31  21:00:00,117.088883241,2.65839967977,0.0,80.8551313846,2.68041601173,16.0824960704,15.555502909,15.535502909,0.02
 12/31  22:00:00,117.812243586,2.48525605456,0.0,81.7516353549,2.68041601173,16.0824960704,14.9586864188,13.8554276432,1.10325877558
 12/31  23:00:00,121.247902811,2.65839967977,0.0,85.0141509552,2.68041601173,16.0824960704,16.8079514469,16.7879514469,0.02
 12/31  24:00:00,117.482709831,2.48525605456,0.0,81.4221016002,2.68041601173,16.0824960704,15.2618652063,14.1587917885,1.10307341772
